Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,1,0,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,1,1,0,15,0.0,0.0,3.85,5.5,0.0,0.0,0.0
2016,1,1,0,30,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,1,1,0,45,0.0,0.0,4.0,5.0,0.0,0.0,0.0
2016,1,1,1,0,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2016,1,1,1,15,0.0,0.0,4.15,5.0,0.0,0.0,0.0
2016,1,1,1,30,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,1,1,1,45,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,1,1,2,0,0.0,0.0,4.4,5.0,0.0,0.0,0.0
2016,1,1,2,15,0.0,0.0,4.35,5.0,0.0,0.0,0.0
2016,1,1,2,30,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,1,1,2,45,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,1,1,3,0,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,1,1,3,15,0.0,0.0,4.25,5.0,0.0,0.0,0.0
2016,1,1,3,30,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,1,1,3,45,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,1,1,4,0,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,1,1,4,15,0.0,0.0,4.2,4.5,0.0,0.0,0.0
2016,1,1,4,30,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,1,1,4,45,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,1,1,5,0,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,1,1,5,15,0.0,0.0,4.15,4.0,0.0,0.0,0.0
2016,1,1,5,30,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,1,1,5,45,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,1,1,6,0,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,1,1,6,15,0.0,0.0,4.1,3.5,0.0,0.0,0.0
2016,1,1,6,30,0.0,0.0,4.1,3.0,0.0,0.0,0.0
2016,1,1,6,45,0.0,0.0,4.1,3.0,0.0,0.0,0.0
2016,1,1,7,0,0.0,0.0,4.1,3.0,0.0,0.0,0.0
2016,1,1,7,15,0.0,0.0,4.1,3.0,0.0,0.0,0.0
2016,1,1,7,30,0.0,0.0,4.1,3.0,0.0,0.0,0.0
2016,1,1,7,45,0.0,11.0,4.15,3.0,11.0,8.65,0.0
2016,1,1,8,0,0.0,22.0,4.2,3.0,22.0,16.8,8.39
2016,1,1,8,15,0.0,39.0,4.25,3.0,39.0,29.31,20.91
2016,1,1,8,30,0.0,56.0,4.3,3.0,56.0,41.57,32.68
2016,1,1,8,45,0.0,74.5,4.4,3.5,74.5,54.68,45.02
2016,1,1,9,0,0.0,93.0,4.5,4.0,93.0,67.63,57.04
2016,1,1,9,15,3.5,109.5,4.5,4.0,111.0,79.24,67.75
2016,1,1,9,30,7.0,126.0,4.5,4.0,129.0,90.74,78.21
2016,1,1,9,45,56.0,154.5,4.55,4.0,178.0,106.54,92.46
2016,1,1,10,0,105.0,183.0,4.6,4.0,227.0,124.03,108.12
2016,1,1,10,15,128.5,200.0,4.5,4.0,258.5,131.15,114.27
2016,1,1,10,30,152.0,217.0,4.4,4.0,290.0,141.02,122.88
2016,1,1,10,45,153.5,230.5,4.35,4.5,308.5,148.46,129.05
2016,1,1,11,0,155.0,244.0,4.3,5.0,327.0,155.68,134.99
2016,1,1,11,15,115.5,249.5,4.25,5.0,312.5,170.79,137.79
2016,1,1,11,30,76.0,255.0,4.2,5.0,298.0,185.06,150.08
2016,1,1,11,45,81.0,262.5,4.2,5.0,309.5,199.98,162.27
2016,1,1,12,0,86.0,270.0,4.2,5.0,321.0,215.5,175.44
2016,1,1,12,15,52.0,246.5,4.15,5.0,278.0,198.82,163.09
2016,1,1,12,30,18.0,223.0,4.1,5.0,235.0,175.02,144.24
2016,1,1,12,45,35.0,240.5,4.05,5.5,262.5,200.68,165.51
2016,1,1,13,0,52.0,258.0,4.0,6.0,290.0,227.51,187.76
2016,1,1,13,15,26.5,215.5,3.95,6.0,232.0,186.78,154.11
2016,1,1,13,30,1.0,173.0,3.9,6.0,174.0,135.79,111.19
2016,1,1,13,45,24.5,202.5,3.85,6.0,216.0,174.79,144.71
2016,1,1,14,0,48.0,232.0,3.8,6.0,258.0,228.79,190.68
2016,1,1,14,15,24.0,151.0,3.7,6.0,164.0,143.24,118.47
2016,1,1,14,30,0.0,70.0,3.6,6.0,70.0,53.74,41.26
2016,1,1,14,45,4.5,115.0,3.5,6.0,117.0,93.92,76.38
2016,1,1,15,0,9.0,160.0,3.4,6.0,164.0,140.06,116.37
2016,1,1,15,15,6.0,147.0,3.2,5.5,149.5,128.38,106.64
2016,1,1,15,30,3.0,134.0,3.0,5.0,135.0,116.57,96.76
2016,1,1,15,45,1.5,118.0,2.8,5.0,118.5,102.61,84.77
2016,1,1,16,0,0.0,102.0,2.6,5.0,102.0,88.43,72.43
2016,1,1,16,15,0.0,84.5,2.35,4.5,84.5,73.45,59.39
2016,1,1,16,30,0.0,67.0,2.1,4.0,67.0,58.02,45.72
2016,1,1,16,45,0.0,50.0,1.85,4.0,50.0,42.6,31.79
2016,1,1,17,0,0.0,33.0,1.6,4.0,33.0,26.25,16.97
2016,1,1,17,15,0.0,19.5,1.55,4.0,19.5,14.88,5.64
2016,1,1,17,30,0.0,6.0,1.5,4.0,6.0,4.72,0.0
2016,1,1,17,45,0.0,3.0,1.5,4.0,3.0,0.0,0.0
2016,1,1,18,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,1,18,15,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,1,18,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,1,18,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,1,19,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,1,19,15,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,1,1,19,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,1,19,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,1,20,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,1,20,15,0.0,0.0,1.25,3.5,0.0,0.0,0.0
2016,1,1,20,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,1,20,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,1,21,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,1,21,15,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,1,1,21,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,1,21,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,1,22,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,1,22,15,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,1,1,22,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,1,22,45,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,1,1,23,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,1,23,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,1,23,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,1,23,45,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,1,2,0,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,2,0,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,2,0,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,2,0,45,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,1,2,1,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,2,1,15,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,1,2,1,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,2,1,45,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,1,2,2,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,2,2,15,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,1,2,2,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,2,2,45,0.0,0.0,1.55,3.5,0.0,0.0,0.0
2016,1,2,3,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,2,3,15,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,2,3,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,2,3,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,2,4,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,2,4,15,0.0,0.0,1.35,3.5,0.0,0.0,0.0
2016,1,2,4,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,2,4,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,2,5,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,2,5,15,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,1,2,5,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,2,5,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,2,6,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,2,6,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,2,6,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,2,6,45,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,1,2,7,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,1,2,7,15,0.0,0.0,0.85,3.0,0.0,0.0,0.0
2016,1,2,7,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,1,2,7,45,0.0,4.0,0.8,3.5,4.0,3.15,0.0
2016,1,2,8,0,0.0,8.0,0.8,4.0,8.0,6.06,0.0
2016,1,2,8,15,0.0,15.0,0.8,4.0,15.0,11.39,4.69
2016,1,2,8,30,0.0,22.0,0.8,4.0,22.0,16.73,9.82
2016,1,2,8,45,0.0,29.0,0.85,4.0,29.0,22.09,14.93
2016,1,2,9,0,0.0,36.0,0.9,4.0,36.0,27.46,19.99
2016,1,2,9,15,0.0,43.5,0.85,4.0,43.5,33.23,25.37
2016,1,2,9,30,0.0,51.0,0.8,4.0,51.0,39.01,30.69
2016,1,2,9,45,0.0,78.0,0.8,4.5,78.0,59.61,49.49
2016,1,2,10,0,0.0,105.0,0.8,5.0,105.0,78.64,66.55
2016,1,2,10,15,0.0,118.5,0.8,5.0,118.5,88.19,74.96
2016,1,2,10,30,0.0,132.0,0.8,5.0,132.0,97.61,83.23
2016,1,2,10,45,12.0,169.0,0.8,5.0,176.0,122.14,104.9
2016,1,2,11,0,24.0,206.0,0.8,5.0,220.0,145.58,125.3
2016,1,2,11,15,34.5,223.0,0.8,5.0,243.0,154.39,125.73
2016,1,2,11,30,45.0,240.0,0.8,5.0,266.0,172.1,139.44
2016,1,2,11,45,22.5,199.5,0.8,5.5,212.5,151.46,122.81
2016,1,2,12,0,0.0,159.0,0.8,6.0,159.0,120.02,97.26
2016,1,2,12,15,0.0,131.0,0.85,6.0,131.0,100.08,80.48
2016,1,2,12,30,0.0,103.0,0.9,6.0,103.0,79.24,62.8
2016,1,2,12,45,2.0,144.0,0.95,6.5,145.5,111.39,89.98
2016,1,2,13,0,4.0,185.0,1.0,7.0,188.0,144.51,117.53
2016,1,2,13,15,2.0,174.5,0.95,7.0,176.0,136.46,110.77
2016,1,2,13,30,0.0,164.0,0.9,7.0,164.0,127.98,103.75
2016,1,2,13,45,47.0,207.0,0.9,7.0,233.0,199.63,164.1
2016,1,2,14,0,94.0,250.0,0.9,7.0,302.0,273.39,224.97
2016,1,2,14,15,47.0,133.0,0.8,7.0,159.0,141.58,116.15
2016,1,2,14,30,0.0,16.0,0.7,7.0,16.0,12.21,5.02
2016,1,2,14,45,0.0,60.0,0.6,7.0,60.0,46.0,34.64
2016,1,2,15,0,0.0,104.0,0.5,7.0,104.0,81.92,65.74
2016,1,2,15,15,0.0,95.0,0.4,6.5,95.0,74.75,59.73
2016,1,2,15,30,0.0,86.0,0.3,6.0,86.0,67.54,53.75
2016,1,2,15,45,0.0,75.5,0.25,6.0,75.5,58.93,46.37
2016,1,2,16,0,0.0,65.0,0.2,6.0,65.0,50.24,38.85
2016,1,2,16,15,0.0,54.0,0.2,5.5,54.0,41.35,31.09
2016,1,2,16,30,0.0,43.0,0.2,5.0,43.0,32.87,23.56
2016,1,2,16,45,0.0,32.5,0.2,5.0,32.5,24.8,16.23
2016,1,2,17,0,0.0,22.0,0.2,5.0,22.0,16.75,8.85
2016,1,2,17,15,0.0,13.0,0.25,4.5,13.0,9.88,2.01
2016,1,2,17,30,0.0,4.0,0.3,4.0,4.0,3.15,0.0
2016,1,2,17,45,0.0,2.0,0.4,4.0,2.0,0.0,0.0
2016,1,2,18,0,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,1,2,18,15,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,1,2,18,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,1,2,18,45,0.0,0.0,0.55,4.0,0.0,0.0,0.0
2016,1,2,19,0,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,1,2,19,15,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,1,2,19,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,1,2,19,45,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,1,2,20,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,2,20,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,2,20,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,2,20,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,2,21,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,2,21,15,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,1,2,21,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,2,21,45,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,1,2,22,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,2,22,15,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,2,22,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,2,22,45,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,2,23,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,2,23,15,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,1,2,23,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,2,23,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,0,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,0,15,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,0,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,0,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,1,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,1,15,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,1,3,1,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,1,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,1,3,2,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,3,2,15,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,3,2,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,3,2,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,1,3,3,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,3,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,3,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,3,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,4,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,4,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,4,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,4,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,5,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,5,15,0.0,0.0,1.35,3.5,0.0,0.0,0.0
2016,1,3,5,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,3,5,45,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,1,3,6,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,3,6,15,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,1,3,6,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,3,6,45,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,1,3,7,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,3,7,15,0.0,0.0,2.0,3.5,0.0,0.0,0.0
2016,1,3,7,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,1,3,7,45,164.5,14.5,2.65,4.5,29.0,11.41,0.0
2016,1,3,8,0,329.0,29.0,3.0,5.0,58.0,24.05,14.2
2016,1,3,8,15,432.5,39.0,3.0,5.5,102.5,32.3,23.36
2016,1,3,8,30,536.0,49.0,3.0,6.0,147.0,40.63,31.43
2016,1,3,8,45,600.5,55.5,3.05,6.5,194.5,45.92,36.52
2016,1,3,9,0,665.0,62.0,3.1,7.0,242.0,51.26,41.47
2016,1,3,9,15,508.0,95.0,3.1,7.5,246.5,70.39,58.82
2016,1,3,9,30,351.0,128.0,3.1,8.0,251.0,89.08,75.53
2016,1,3,9,45,357.0,144.5,3.15,9.0,282.5,100.8,85.56
2016,1,3,10,0,363.0,161.0,3.2,10.0,314.0,110.64,93.78
2016,1,3,10,15,232.5,188.0,3.15,10.5,289.0,123.37,104.6
2016,1,3,10,30,102.0,215.0,3.1,11.0,264.0,143.27,121.57
2016,1,3,10,45,110.5,229.5,3.05,11.5,285.5,151.95,128.6
2016,1,3,11,0,119.0,244.0,3.0,12.0,307.0,154.9,130.65
2016,1,3,11,15,179.0,252.5,2.95,12.0,352.0,176.5,136.86
2016,1,3,11,30,239.0,261.0,2.9,12.0,397.0,206.34,156.31
2016,1,3,11,45,255.5,265.5,2.9,12.5,414.0,230.92,174.99
2016,1,3,12,0,272.0,270.0,2.9,13.0,431.0,259.83,198.55
2016,1,3,12,15,592.0,181.0,2.9,13.0,535.0,316.28,236.17
2016,1,3,12,30,912.0,92.0,2.9,13.0,639.0,400.81,300.67
2016,1,3,12,45,914.0,91.0,2.9,13.5,637.5,448.86,344.15
2016,1,3,13,0,916.0,90.0,2.9,14.0,636.0,495.06,385.23
2016,1,3,13,15,912.5,89.0,2.9,14.0,626.0,536.55,422.36
2016,1,3,13,30,909.0,88.0,2.9,14.0,616.0,575.35,456.52
2016,1,3,13,45,905.5,86.0,2.95,14.0,598.0,610.38,487.21
2016,1,3,14,0,902.0,84.0,3.0,14.0,580.0,642.42,515.05
2016,1,3,14,15,891.5,82.5,3.0,14.0,554.0,672.43,540.53
2016,1,3,14,30,881.0,81.0,3.0,14.0,528.0,694.52,559.78
2016,1,3,14,45,867.5,78.5,3.0,14.0,495.0,709.73,573.68
2016,1,3,15,0,854.0,76.0,3.0,14.0,462.0,721.09,583.81
2016,1,3,15,15,832.5,73.5,2.75,13.5,422.5,722.74,586.05
2016,1,3,15,30,811.0,71.0,2.5,13.0,383.0,720.36,585.18
2016,1,3,15,45,784.5,66.0,2.3,13.0,339.5,707.34,575.28
2016,1,3,16,0,758.0,61.0,2.1,13.0,296.0,690.5,562.05
2016,1,3,16,15,711.0,56.0,1.9,12.0,248.0,654.06,535.08
2016,1,3,16,30,664.0,51.0,1.7,11.0,200.0,614.11,503.74
2016,1,3,16,45,593.0,43.5,1.5,10.0,152.5,549.76,450.96
2016,1,3,17,0,522.0,36.0,1.3,9.0,105.0,483.0,392.18
2016,1,3,17,15,379.5,25.5,1.3,8.5,64.0,371.33,277.05
2016,1,3,17,30,237.0,15.0,1.3,8.0,23.0,188.53,0.0
2016,1,3,17,45,118.5,7.5,1.35,7.5,11.5,0.0,0.0
2016,1,3,18,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,3,18,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,1,3,18,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,3,18,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,1,3,19,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,3,19,15,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2016,1,3,19,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,3,19,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,1,3,20,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,3,20,15,0.0,0.0,1.6,4.5,0.0,0.0,0.0
2016,1,3,20,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,20,45,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,21,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,21,15,0.0,0.0,1.6,3.5,0.0,0.0,0.0
2016,1,3,21,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,3,21,45,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,3,22,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,3,22,15,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,1,3,22,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,3,22,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,3,23,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,3,23,15,0.0,0.0,1.5,2.5,0.0,0.0,0.0
2016,1,3,23,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,3,23,45,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,4,0,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,4,0,15,0.0,0.0,1.55,1.5,0.0,0.0,0.0
2016,1,4,0,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,4,0,45,0.0,0.0,1.65,1.0,0.0,0.0,0.0
2016,1,4,1,0,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,1,4,1,15,0.0,0.0,1.75,1.0,0.0,0.0,0.0
2016,1,4,1,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,1,4,1,45,0.0,0.0,1.85,1.0,0.0,0.0,0.0
2016,1,4,2,0,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,4,2,15,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,4,2,30,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,4,2,45,0.0,0.0,1.95,1.0,0.0,0.0,0.0
2016,1,4,3,0,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,4,3,15,0.0,0.0,1.95,0.5,0.0,0.0,0.0
2016,1,4,3,30,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,4,3,45,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,4,4,0,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,4,4,15,0.0,0.0,1.85,0.0,0.0,0.0,0.0
2016,1,4,4,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,4,4,45,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,4,5,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,4,5,15,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,1,4,5,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,5,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,6,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,6,15,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,6,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,6,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,7,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,7,15,0.0,0.0,2.0,0.5,0.0,0.0,0.0
2016,1,4,7,30,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,1,4,7,45,234.5,12.5,2.65,1.5,32.5,9.83,0.0
2016,1,4,8,0,469.0,25.0,3.0,2.0,65.0,23.07,13.55
2016,1,4,8,15,569.5,32.5,2.95,2.5,113.0,30.17,21.72
2016,1,4,8,30,670.0,40.0,2.9,3.0,161.0,37.4,28.85
2016,1,4,8,45,727.5,44.5,2.9,4.0,211.0,41.84,33.13
2016,1,4,9,0,785.0,49.0,2.9,5.0,261.0,46.35,37.28
2016,1,4,9,15,821.0,52.5,2.9,5.5,308.5,49.83,40.42
2016,1,4,9,30,857.0,56.0,2.9,6.0,356.0,58.24,47.99
2016,1,4,9,45,881.5,58.5,2.95,7.0,399.5,61.39,50.57
2016,1,4,10,0,906.0,61.0,3.0,8.0,443.0,64.44,53.0
2016,1,4,10,15,922.5,63.0,2.95,8.5,480.0,66.9,54.97
2016,1,4,10,30,939.0,65.0,2.9,9.0,517.0,69.24,56.84
2016,1,4,10,45,949.5,66.5,2.9,9.5,547.5,71.03,58.2
2016,1,4,11,0,960.0,68.0,2.9,10.0,578.0,72.72,59.47
2016,1,4,11,15,967.5,69.0,2.85,10.0,601.0,124.94,70.52
2016,1,4,11,30,975.0,70.0,2.8,10.0,624.0,184.25,107.38
2016,1,4,11,45,975.5,72.5,2.75,10.5,638.0,243.23,155.06
2016,1,4,12,0,976.0,75.0,2.7,11.0,652.0,301.12,206.62
2016,1,4,12,15,977.5,75.0,2.65,11.0,658.5,355.98,257.62
2016,1,4,12,30,979.0,75.0,2.6,11.0,665.0,409.29,307.36
2016,1,4,12,45,977.0,75.5,2.6,11.5,662.0,459.9,353.63
2016,1,4,13,0,975.0,76.0,2.6,12.0,659.0,508.24,396.85
2016,1,4,13,15,971.0,75.5,2.6,12.0,648.0,552.22,436.25
2016,1,4,13,30,967.0,75.0,2.6,12.0,637.0,593.36,472.45
2016,1,4,13,45,959.0,74.5,2.6,12.0,617.5,629.26,503.79
2016,1,4,14,0,951.0,74.0,2.6,12.0,598.0,661.76,531.86
2016,1,4,14,15,940.5,72.5,2.6,12.0,571.0,688.14,554.82
2016,1,4,14,30,930.0,71.0,2.6,12.0,544.0,710.79,574.62
2016,1,4,14,45,913.5,70.0,2.6,12.0,510.0,726.13,588.44
2016,1,4,15,0,897.0,69.0,2.6,12.0,476.0,737.53,598.1
2016,1,4,15,15,875.5,66.5,2.45,11.5,435.5,739.59,601.04
2016,1,4,15,30,854.0,64.0,2.3,11.0,395.0,744.94,606.45
2016,1,4,15,45,823.0,60.5,2.15,11.0,349.5,730.8,595.88
2016,1,4,16,0,792.0,57.0,2.0,11.0,304.0,712.71,582.01
2016,1,4,16,15,745.0,52.5,1.8,10.0,255.5,677.2,555.73
2016,1,4,16,30,698.0,48.0,1.6,9.0,207.0,638.2,525.1
2016,1,4,16,45,621.5,41.5,1.45,8.0,158.0,570.83,470.29
2016,1,4,17,0,545.0,35.0,1.3,7.0,109.0,501.07,409.45
2016,1,4,17,15,403.0,25.0,1.35,6.5,67.0,377.81,287.84
2016,1,4,17,30,261.0,15.0,1.4,6.0,25.0,206.81,0.0
2016,1,4,17,45,130.5,7.5,1.45,5.5,12.5,5.9,0.0
2016,1,4,18,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,4,18,15,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2016,1,4,18,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,4,18,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,4,19,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,4,19,15,0.0,0.0,1.45,3.5,0.0,0.0,0.0
2016,1,4,19,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,4,19,45,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,1,4,20,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,4,20,15,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2016,1,4,20,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,4,20,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,4,21,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,4,21,15,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2016,1,4,21,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,4,21,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,4,22,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,4,22,15,0.0,0.0,1.2,1.5,0.0,0.0,0.0
2016,1,4,22,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,4,22,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,4,23,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,4,23,15,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,4,23,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,4,23,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,5,0,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,5,0,15,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,5,0,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,5,0,45,0.0,0.0,1.25,1.0,0.0,0.0,0.0
2016,1,5,1,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,5,1,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,5,1,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,5,1,45,0.0,0.0,1.35,1.0,0.0,0.0,0.0
2016,1,5,2,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,1,5,2,15,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,5,2,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,5,2,45,0.0,0.0,1.75,1.0,0.0,0.0,0.0
2016,1,5,3,0,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,5,3,15,0.0,0.0,2.05,1.0,0.0,0.0,0.0
2016,1,5,3,30,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2016,1,5,3,45,0.0,0.0,2.35,1.0,0.0,0.0,0.0
2016,1,5,4,0,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,5,4,15,0.0,0.0,2.55,1.0,0.0,0.0,0.0
2016,1,5,4,30,0.0,0.0,2.6,1.0,0.0,0.0,0.0
2016,1,5,4,45,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2016,1,5,5,0,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2016,1,5,5,15,0.0,0.0,2.75,1.0,0.0,0.0,0.0
2016,1,5,5,30,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2016,1,5,5,45,0.0,0.0,2.65,1.0,0.0,0.0,0.0
2016,1,5,6,0,0.0,0.0,2.6,1.0,0.0,0.0,0.0
2016,1,5,6,15,0.0,0.0,2.55,1.0,0.0,0.0,0.0
2016,1,5,6,30,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,5,6,45,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,5,7,0,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,5,7,15,0.0,0.0,2.65,1.0,0.0,0.0,0.0
2016,1,5,7,30,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2016,1,5,7,45,150.5,15.0,2.95,1.5,28.0,11.8,0.0
2016,1,5,8,0,301.0,30.0,3.1,2.0,56.0,24.81,14.95
2016,1,5,8,15,405.0,41.0,3.1,2.0,100.0,33.81,25.06
2016,1,5,8,30,509.0,52.0,3.1,2.0,144.0,42.84,33.98
2016,1,5,8,45,574.0,59.0,3.1,2.5,191.0,48.39,39.39
2016,1,5,9,0,639.0,66.0,3.1,3.0,238.0,53.99,44.65
2016,1,5,9,15,680.5,71.5,3.0,3.0,284.0,58.19,48.56
2016,1,5,9,30,722.0,77.0,2.9,3.0,330.0,62.39,52.38
2016,1,5,9,45,751.5,80.5,2.85,3.5,371.5,64.97,54.55
2016,1,5,10,0,781.0,84.0,2.8,4.0,413.0,73.08,61.73
2016,1,5,10,15,801.0,86.5,2.75,4.5,449.5,74.92,63.13
2016,1,5,10,30,821.0,89.0,2.7,5.0,486.0,76.77,64.53
2016,1,5,10,45,836.0,90.5,2.65,5.5,515.5,77.81,65.22
2016,1,5,11,0,851.0,92.0,2.6,6.0,545.0,78.88,65.93
2016,1,5,11,15,860.5,93.5,2.6,6.5,567.5,126.29,76.31
2016,1,5,11,30,870.0,95.0,2.6,7.0,590.0,181.79,111.16
2016,1,5,11,45,887.5,91.0,2.6,8.0,607.0,234.91,153.37
2016,1,5,12,0,905.0,87.0,2.6,9.0,624.0,292.33,203.55
2016,1,5,12,15,907.0,87.0,2.6,9.5,630.0,344.02,251.46
2016,1,5,12,30,909.0,87.0,2.6,10.0,636.0,394.34,298.17
2016,1,5,12,45,759.0,134.0,2.6,10.5,591.0,420.68,327.31
2016,1,5,13,0,609.0,181.0,2.6,11.0,546.0,435.04,344.27
2016,1,5,13,15,482.5,215.5,2.6,11.0,502.0,431.52,345.55
2016,1,5,13,30,356.0,250.0,2.6,11.0,458.0,412.57,333.07
2016,1,5,13,45,269.0,254.0,2.6,11.5,408.5,388.15,314.67
2016,1,5,14,0,182.0,258.0,2.6,12.0,359.0,344.93,280.45
2016,1,5,14,15,311.5,224.5,2.55,11.5,388.0,421.39,344.87
2016,1,5,14,30,441.0,191.0,2.5,11.0,417.0,505.61,414.56
2016,1,5,14,45,222.0,172.5,2.5,11.0,286.0,337.12,279.21
2016,1,5,15,0,3.0,154.0,2.5,11.0,155.0,129.41,104.5
2016,1,5,15,15,1.5,141.0,2.35,10.5,141.5,118.47,96.01
2016,1,5,15,30,0.0,128.0,2.2,10.0,128.0,107.4,86.96
2016,1,5,15,45,0.0,112.0,2.05,10.0,112.0,94.28,75.94
2016,1,5,16,0,0.0,96.0,1.9,10.0,96.0,80.94,64.61
2016,1,5,16,15,0.0,80.0,1.8,9.5,80.0,67.34,53.0
2016,1,5,16,30,0.0,64.0,1.7,9.0,64.0,53.41,40.91
2016,1,5,16,45,0.0,48.5,1.65,9.0,48.5,39.63,28.68
2016,1,5,17,0,0.0,33.0,1.6,9.0,33.0,25.23,15.86
2016,1,5,17,15,0.0,20.0,1.75,8.5,20.0,15.25,6.44
2016,1,5,17,30,0.0,7.0,1.9,8.0,7.0,5.31,0.0
2016,1,5,17,45,0.0,3.5,2.05,8.0,3.5,2.75,0.0
2016,1,5,18,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,5,18,15,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,1,5,18,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,5,18,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,5,19,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,1,5,19,15,0.0,0.0,2.45,7.5,0.0,0.0,0.0
2016,1,5,19,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,19,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,20,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,20,15,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,20,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,20,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,21,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,21,15,0.0,0.0,2.4,6.5,0.0,0.0,0.0
2016,1,5,21,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,5,21,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,1,5,22,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,5,22,15,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,5,22,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,5,22,45,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,1,5,23,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,5,23,15,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,5,23,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,5,23,45,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,6,0,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,6,0,15,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,1,6,0,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,6,0,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,1,6,1,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,6,1,15,0.0,0.0,2.35,5.5,0.0,0.0,0.0
2016,1,6,1,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,1,6,1,45,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2016,1,6,2,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,1,6,2,15,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,1,6,2,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,1,6,2,45,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,1,6,3,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,1,6,3,15,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,1,6,3,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,1,6,3,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,1,6,4,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,6,4,15,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,1,6,4,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,6,4,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,6,5,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,6,5,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,6,5,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,6,5,45,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,1,6,6,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,6,6,15,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,1,6,6,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,1,6,6,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,1,6,7,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,1,6,7,15,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,1,6,7,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,1,6,7,45,89.5,17.5,2.35,5.5,25.0,13.77,0.0
2016,1,6,8,0,179.0,35.0,2.5,6.0,50.0,26.3,15.86
2016,1,6,8,15,277.5,49.5,2.55,6.0,91.0,37.2,27.67
2016,1,6,8,30,376.0,64.0,2.6,6.0,132.0,48.11,38.22
2016,1,6,8,45,434.5,75.5,2.65,6.5,176.5,56.58,46.24
2016,1,6,9,0,493.0,87.0,2.7,7.0,221.0,64.96,53.97
2016,1,6,9,15,539.0,95.0,2.65,7.0,264.5,74.01,62.22
2016,1,6,9,30,585.0,103.0,2.6,7.0,308.0,79.4,67.03
2016,1,6,9,45,614.0,109.5,2.6,7.5,348.0,83.4,70.36
2016,1,6,10,0,643.0,116.0,2.6,8.0,388.0,87.37,73.62
2016,1,6,10,15,321.5,94.0,2.6,8.0,230.0,65.5,53.8
2016,1,6,10,30,0.0,72.0,2.6,8.0,72.0,55.28,44.49
2016,1,6,10,45,0.0,79.5,2.65,8.5,79.5,61.11,49.54
2016,1,6,11,0,0.0,87.0,2.7,9.0,87.0,66.94,54.55
2016,1,6,11,15,0.0,86.5,2.7,9.0,86.5,66.57,51.61
2016,1,6,11,30,0.0,86.0,2.7,9.0,86.0,66.2,51.22
2016,1,6,11,45,0.0,108.5,2.7,9.5,108.5,83.01,65.33
2016,1,6,12,0,0.0,131.0,2.7,10.0,131.0,99.72,79.21
2016,1,6,12,15,0.0,132.5,2.65,10.0,132.5,101.18,80.37
2016,1,6,12,30,0.0,134.0,2.6,10.0,134.0,102.63,81.56
2016,1,6,12,45,0.0,117.0,2.55,10.5,117.0,90.0,70.8
2016,1,6,13,0,0.0,100.0,2.5,11.0,100.0,77.06,59.82
2016,1,6,13,15,0.0,94.0,2.45,11.0,94.0,72.43,55.96
2016,1,6,13,30,0.0,88.0,2.4,11.0,88.0,67.76,52.07
2016,1,6,13,45,0.0,81.0,2.35,11.0,81.0,62.32,47.52
2016,1,6,14,0,0.0,74.0,2.3,11.0,74.0,56.88,42.98
2016,1,6,14,15,0.0,48.0,2.3,11.0,48.0,36.78,25.92
2016,1,6,14,30,0.0,22.0,2.3,11.0,22.0,16.8,8.83
2016,1,6,14,45,0.0,14.5,2.3,11.0,14.5,11.06,3.9
2016,1,6,15,0,0.0,7.0,2.3,11.0,7.0,5.33,0.0
2016,1,6,15,15,4.0,74.0,2.1,11.0,75.5,59.77,46.11
2016,1,6,15,30,8.0,141.0,1.9,11.0,144.0,126.55,103.19
2016,1,6,15,45,4.0,125.0,1.75,11.0,126.5,110.87,89.84
2016,1,6,16,0,0.0,109.0,1.6,11.0,109.0,94.94,76.28
2016,1,6,16,15,170.0,100.5,1.35,10.5,140.0,268.4,227.5
2016,1,6,16,30,340.0,92.0,1.1,10.0,171.0,415.35,348.27
2016,1,6,16,45,281.5,75.0,0.85,10.0,130.0,353.57,293.68
2016,1,6,17,0,223.0,58.0,0.6,10.0,89.0,291.26,238.24
2016,1,6,17,15,111.5,38.5,0.55,9.5,54.0,169.97,129.87
2016,1,6,17,30,0.0,19.0,0.5,9.0,19.0,19.1,0.0
2016,1,6,17,45,0.0,9.5,0.5,9.0,9.5,7.47,0.0
2016,1,6,18,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,6,18,15,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,1,6,18,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,6,18,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,6,19,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,6,19,15,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,6,19,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,6,19,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,6,20,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,6,20,15,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,1,6,20,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,6,20,45,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,6,21,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,6,21,15,0.0,0.0,0.3,8.5,0.0,0.0,0.0
2016,1,6,21,30,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,6,21,45,0.0,0.0,0.35,8.0,0.0,0.0,0.0
2016,1,6,22,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,6,22,15,0.0,0.0,0.45,8.0,0.0,0.0,0.0
2016,1,6,22,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,6,22,45,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,1,6,23,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,6,23,15,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2016,1,6,23,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,6,23,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,7,0,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,7,0,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,1,7,0,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,7,0,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,7,1,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,7,1,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,7,1,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,7,1,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,7,2,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,7,2,15,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,7,2,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,7,2,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,7,3,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,7,3,15,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,1,7,3,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,7,3,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,1,7,4,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,7,4,15,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,1,7,4,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,7,4,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,1,7,5,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,7,5,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,1,7,5,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,7,5,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,1,7,6,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,7,6,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,7,6,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,7,6,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,1,7,7,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,7,7,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,1,7,7,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,7,7,45,181.5,14.0,2.2,7.0,29.5,11.02,0.0
2016,1,7,8,0,363.0,28.0,2.3,7.0,59.0,23.34,13.36
2016,1,7,8,15,468.5,37.0,2.35,7.5,104.0,30.88,21.89
2016,1,7,8,30,574.0,46.0,2.4,8.0,149.0,38.54,29.29
2016,1,7,8,45,637.0,51.5,2.5,8.5,197.5,46.82,37.04
2016,1,7,9,0,700.0,57.0,2.6,9.0,246.0,51.86,41.69
2016,1,7,9,15,486.0,98.0,2.6,9.5,240.0,72.06,59.87
2016,1,7,9,30,272.0,139.0,2.6,10.0,234.0,95.95,81.08
2016,1,7,9,45,556.5,103.5,2.65,11.0,329.0,78.07,64.65
2016,1,7,10,0,841.0,68.0,2.7,12.0,424.0,62.29,50.24
2016,1,7,10,15,859.5,70.5,2.65,12.5,461.0,64.46,51.95
2016,1,7,10,30,878.0,73.0,2.6,13.0,498.0,73.4,59.61
2016,1,7,10,45,895.0,73.0,2.6,14.0,529.0,74.23,59.96
2016,1,7,11,0,912.0,73.0,2.6,15.0,560.0,74.99,60.27
2016,1,7,11,15,921.0,74.0,2.7,16.0,583.0,122.03,68.97
2016,1,7,11,30,930.0,75.0,2.8,17.0,606.0,179.22,102.59
2016,1,7,11,45,937.0,75.0,2.95,18.0,622.0,235.36,146.0
2016,1,7,12,0,944.0,75.0,3.1,19.0,638.0,291.07,193.73
2016,1,7,12,15,947.0,75.5,3.1,19.0,645.0,345.33,242.78
2016,1,7,12,30,950.0,76.0,3.1,19.0,652.0,398.3,290.91
2016,1,7,12,45,953.0,74.5,3.15,19.5,651.0,448.02,335.33
2016,1,7,13,0,956.0,73.0,3.2,20.0,650.0,495.9,377.25
2016,1,7,13,15,953.0,72.5,3.2,20.0,640.0,539.74,415.69
2016,1,7,13,30,950.0,72.0,3.2,20.0,630.0,580.88,451.13
2016,1,7,13,45,945.5,70.5,3.2,20.0,612.0,617.31,482.26
2016,1,7,14,0,941.0,69.0,3.2,20.0,594.0,650.6,510.39
2016,1,7,14,15,931.5,68.0,3.1,20.0,568.0,677.97,533.24
2016,1,7,14,30,922.0,67.0,3.0,20.0,542.0,701.74,553.0
2016,1,7,14,45,908.0,65.5,2.95,20.0,509.0,718.19,566.9
2016,1,7,15,0,894.0,64.0,2.9,20.0,476.0,730.79,576.95
2016,1,7,15,15,874.0,61.5,2.5,19.5,436.5,733.95,579.37
2016,1,7,15,30,854.0,59.0,2.1,19.0,397.0,733.2,578.59
2016,1,7,15,45,825.0,56.5,1.75,18.5,352.5,729.41,575.42
2016,1,7,16,0,796.0,54.0,1.4,18.0,308.0,714.41,563.35
2016,1,7,16,15,752.5,50.0,1.35,16.5,260.0,682.46,542.93
2016,1,7,16,30,709.0,46.0,1.3,15.0,212.0,647.14,518.39
2016,1,7,16,45,636.0,40.5,1.3,14.0,163.5,583.83,469.74
2016,1,7,17,0,563.0,35.0,1.3,13.0,115.0,518.11,415.22
2016,1,7,17,15,429.0,26.0,1.35,12.5,72.5,401.06,307.73
2016,1,7,17,30,295.0,17.0,1.4,12.0,30.0,266.61,0.0
2016,1,7,17,45,147.5,8.5,1.5,11.5,15.0,115.71,0.0
2016,1,7,18,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,7,18,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,1,7,18,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,7,18,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,7,19,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,7,19,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,1,7,19,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,7,19,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,1,7,20,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,7,20,15,0.0,0.0,2.05,9.5,0.0,0.0,0.0
2016,1,7,20,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,7,20,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,7,21,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,7,21,15,0.0,0.0,1.95,8.5,0.0,0.0,0.0
2016,1,7,21,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,1,7,21,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,1,7,22,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,1,7,22,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,1,7,22,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,7,22,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,7,23,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,7,23,15,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2016,1,7,23,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,7,23,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,8,0,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,8,0,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,8,0,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,8,0,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,8,1,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,8,1,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,1,8,1,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,8,1,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,1,8,2,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,8,2,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,1,8,2,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,8,2,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,1,8,3,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,8,3,15,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,1,8,3,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,8,3,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,1,8,4,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,8,4,15,0.0,0.0,2.35,6.5,0.0,0.0,0.0
2016,1,8,4,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,8,4,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,8,5,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,8,5,15,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,8,5,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,8,5,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,1,8,6,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,8,6,15,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,8,6,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,8,6,45,0.0,0.0,2.05,6.5,0.0,0.0,0.0
2016,1,8,7,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,8,7,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,1,8,7,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,8,7,45,167.5,14.5,2.3,7.5,29.0,11.41,0.0
2016,1,8,8,0,335.0,29.0,2.4,8.0,58.0,24.09,13.89
2016,1,8,8,15,442.0,39.0,2.3,8.5,103.0,32.37,23.11
2016,1,8,8,30,549.0,49.0,2.2,9.0,148.0,40.74,31.15
2016,1,8,8,45,612.0,55.5,2.15,9.5,196.0,46.03,36.19
2016,1,8,9,0,675.0,62.0,2.1,10.0,244.0,51.37,41.09
2016,1,8,9,15,715.5,66.5,2.35,10.5,290.0,59.53,48.37
2016,1,8,9,30,756.0,71.0,2.6,11.0,336.0,63.38,51.66
2016,1,8,9,45,790.5,72.5,2.85,12.0,379.5,64.85,52.66
2016,1,8,10,0,825.0,74.0,3.1,13.0,423.0,66.41,53.71
2016,1,8,10,15,844.0,76.5,3.25,13.5,460.5,68.46,55.27
2016,1,8,10,30,863.0,79.0,3.4,14.0,498.0,70.49,56.82
2016,1,8,10,45,519.5,164.0,3.55,15.0,420.5,110.73,91.49
2016,1,8,11,0,176.0,249.0,3.7,16.0,343.0,158.7,132.06
2016,1,8,11,15,99.0,234.5,3.7,16.5,287.5,164.65,127.67
2016,1,8,11,30,22.0,220.0,3.7,17.0,232.0,161.44,126.6
2016,1,8,11,45,30.5,235.5,3.7,17.5,253.5,173.01,135.17
2016,1,8,12,0,39.0,251.0,3.7,18.0,275.0,190.85,148.94
2016,1,8,12,15,108.5,271.5,3.6,18.0,338.0,231.48,179.45
2016,1,8,12,30,178.0,292.0,3.5,18.0,401.0,282.73,219.15
2016,1,8,12,45,94.0,249.0,3.45,18.5,306.5,229.47,179.25
2016,1,8,13,0,10.0,206.0,3.4,19.0,212.0,163.16,127.43
2016,1,8,13,15,68.5,243.0,3.25,19.0,283.5,228.89,180.12
2016,1,8,13,30,127.0,280.0,3.1,19.0,355.0,307.1,242.16
2016,1,8,13,45,284.0,249.0,3.0,19.0,410.0,391.62,309.69
2016,1,8,14,0,441.0,218.0,2.9,19.0,465.0,487.99,385.93
2016,1,8,14,15,250.0,221.0,2.7,19.0,360.0,378.24,300.85
2016,1,8,14,30,59.0,224.0,2.5,19.0,255.0,240.11,190.6
2016,1,8,14,45,349.5,171.0,2.3,19.0,335.0,424.39,341.73
2016,1,8,15,0,640.0,118.0,2.1,19.0,415.0,618.2,492.28
2016,1,8,15,15,722.0,96.5,1.75,18.5,404.5,673.48,533.44
2016,1,8,15,30,804.0,75.0,1.4,18.0,394.0,722.87,568.07
2016,1,8,15,45,781.5,69.5,1.1,18.0,351.0,712.74,558.29
2016,1,8,16,0,759.0,64.0,0.8,18.0,308.0,698.81,545.64
2016,1,8,16,15,712.0,59.0,0.75,17.0,260.0,662.6,521.3
2016,1,8,16,30,665.0,54.0,0.7,16.0,212.0,622.77,492.94
2016,1,8,16,45,596.5,46.5,0.7,15.0,164.0,568.46,451.97
2016,1,8,17,0,528.0,39.0,0.7,14.0,116.0,505.52,400.78
2016,1,8,17,15,264.0,35.0,0.7,13.5,73.5,295.21,227.08
2016,1,8,17,30,0.0,31.0,0.7,13.0,31.0,48.52,0.0
2016,1,8,17,45,0.0,15.5,0.75,12.5,15.5,12.2,0.0
2016,1,8,18,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,8,18,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,1,8,18,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,8,18,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,1,8,19,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,1,8,19,15,0.0,0.0,0.65,11.5,0.0,0.0,0.0
2016,1,8,19,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,8,19,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,1,8,20,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,8,20,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,1,8,20,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,8,20,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,1,8,21,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,8,21,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,1,8,21,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,8,21,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,8,22,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,1,8,22,15,0.0,0.0,2.7,9.5,0.0,0.0,0.0
2016,1,8,22,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,1,8,22,45,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,1,8,23,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,1,8,23,15,0.0,0.0,3.85,8.5,0.0,0.0,0.0
2016,1,8,23,30,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,1,8,23,45,0.0,0.0,3.95,8.0,0.0,0.0,0.0
2016,1,9,0,0,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,1,9,0,15,0.0,0.0,3.85,7.5,0.0,0.0,0.0
2016,1,9,0,30,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,1,9,0,45,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2016,1,9,1,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,1,9,1,15,0.0,0.0,3.3,6.5,0.0,0.0,0.0
2016,1,9,1,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,1,9,1,45,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,1,9,2,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,1,9,2,15,0.0,0.0,3.2,5.5,0.0,0.0,0.0
2016,1,9,2,30,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,1,9,2,45,0.0,0.0,3.45,5.0,0.0,0.0,0.0
2016,1,9,3,0,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,1,9,3,15,0.0,0.0,3.75,5.0,0.0,0.0,0.0
2016,1,9,3,30,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,1,9,3,45,0.0,0.0,4.05,5.0,0.0,0.0,0.0
2016,1,9,4,0,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,1,9,4,15,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,1,9,4,30,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,1,9,4,45,0.0,0.0,4.25,5.0,0.0,0.0,0.0
2016,1,9,5,0,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,1,9,5,15,0.0,0.0,4.4,4.5,0.0,0.0,0.0
2016,1,9,5,30,0.0,0.0,4.5,4.0,0.0,0.0,0.0
2016,1,9,5,45,0.0,0.0,4.6,4.0,0.0,0.0,0.0
2016,1,9,6,0,0.0,0.0,4.7,4.0,0.0,0.0,0.0
2016,1,9,6,15,0.0,0.0,4.75,4.0,0.0,0.0,0.0
2016,1,9,6,30,0.0,0.0,4.8,4.0,0.0,0.0,0.0
2016,1,9,6,45,0.0,0.0,4.9,4.0,0.0,0.0,0.0
2016,1,9,7,0,0.0,0.0,5.0,4.0,0.0,0.0,0.0
2016,1,9,7,15,0.0,0.0,5.35,4.0,0.0,0.0,0.0
2016,1,9,7,30,0.0,0.0,5.7,4.0,0.0,0.0,0.0
2016,1,9,7,45,190.5,14.0,6.05,4.5,30.0,11.02,0.0
2016,1,9,8,0,381.0,28.0,6.4,5.0,60.0,23.41,13.5
2016,1,9,8,15,487.5,37.0,6.55,5.0,106.5,30.99,22.17
2016,1,9,8,30,594.0,46.0,6.7,5.0,153.0,38.69,29.74
2016,1,9,8,45,659.0,51.5,6.85,5.5,202.5,47.03,37.64
2016,1,9,9,0,724.0,57.0,7.0,6.0,252.0,52.14,42.4
2016,1,9,9,15,763.5,61.0,7.0,6.0,300.0,55.77,45.76
2016,1,9,9,30,803.0,65.0,7.0,6.0,348.0,59.42,49.04
2016,1,9,9,45,833.0,67.5,7.05,6.5,392.0,61.78,50.99
2016,1,9,10,0,863.0,70.0,7.1,7.0,436.0,64.16,52.93
2016,1,9,10,15,881.5,72.0,7.1,7.0,473.5,65.96,54.43
2016,1,9,10,30,900.0,74.0,7.1,7.0,511.0,74.55,62.06
2016,1,9,10,45,913.0,75.5,7.1,7.5,542.5,76.29,63.37
2016,1,9,11,0,926.0,77.0,7.1,8.0,574.0,77.95,64.61
2016,1,9,11,15,934.5,78.5,7.05,8.0,597.5,124.4,73.56
2016,1,9,11,30,943.0,80.0,7.0,8.0,621.0,182.92,109.37
2016,1,9,11,45,947.0,81.0,6.95,8.5,636.5,240.29,155.93
2016,1,9,12,0,951.0,82.0,6.9,9.0,652.0,296.94,207.28
2016,1,9,12,15,953.5,82.0,6.85,9.0,659.0,351.43,259.31
2016,1,9,12,30,956.0,82.0,6.8,9.0,666.0,404.54,310.52
2016,1,9,12,45,955.0,82.0,6.75,9.5,664.0,454.68,358.15
2016,1,9,13,0,954.0,82.0,6.7,10.0,662.0,502.69,402.93
2016,1,9,13,15,950.5,81.5,6.65,10.0,652.0,546.71,444.16
2016,1,9,13,30,947.0,81.0,6.6,10.0,642.0,588.0,482.24
2016,1,9,13,45,939.5,80.5,6.55,10.0,623.5,624.13,515.37
2016,1,9,14,0,932.0,80.0,6.5,10.0,605.0,656.98,545.19
2016,1,9,14,15,922.0,78.5,6.45,9.5,578.5,683.8,570.78
2016,1,9,14,30,912.0,77.0,6.4,9.0,552.0,706.99,593.17
2016,1,9,14,45,895.0,76.0,6.4,9.0,518.0,722.2,607.95
2016,1,9,15,0,878.0,75.0,6.4,9.0,484.0,740.2,623.54
2016,1,9,15,15,507.0,124.5,6.25,8.5,356.5,535.88,457.31
2016,1,9,15,30,136.0,174.0,6.1,8.0,229.0,290.62,247.55
2016,1,9,15,45,451.5,119.0,6.0,8.0,271.0,512.59,441.98
2016,1,9,16,0,767.0,64.0,5.9,8.0,313.0,706.08,602.61
2016,1,9,16,15,720.5,59.5,5.55,7.5,265.0,670.91,573.38
2016,1,9,16,30,674.0,55.0,5.2,7.0,217.0,632.04,540.6
2016,1,9,16,45,597.0,48.0,4.9,6.5,167.5,571.76,488.24
2016,1,9,17,0,520.0,41.0,4.6,6.0,118.0,502.63,425.32
2016,1,9,17,15,260.0,37.0,4.35,5.5,75.5,295.56,240.97
2016,1,9,17,30,0.0,33.0,4.1,5.0,33.0,53.23,3.79
2016,1,9,17,45,0.0,16.5,3.9,4.5,16.5,12.98,0.0
2016,1,9,18,0,0.0,0.0,3.7,4.0,0.0,0.0,0.0
2016,1,9,18,15,0.0,0.0,3.55,3.5,0.0,0.0,0.0
2016,1,9,18,30,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2016,1,9,18,45,0.0,0.0,3.25,2.5,0.0,0.0,0.0
2016,1,9,19,0,0.0,0.0,3.1,2.0,0.0,0.0,0.0
2016,1,9,19,15,0.0,0.0,2.95,1.5,0.0,0.0,0.0
2016,1,9,19,30,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2016,1,9,19,45,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2016,1,9,20,0,0.0,0.0,2.6,1.0,0.0,0.0,0.0
2016,1,9,20,15,0.0,0.0,2.55,1.0,0.0,0.0,0.0
2016,1,9,20,30,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,9,20,45,0.0,0.0,2.45,1.0,0.0,0.0,0.0
2016,1,9,21,0,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,1,9,21,15,0.0,0.0,2.4,0.5,0.0,0.0,0.0
2016,1,9,21,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,9,21,45,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,9,22,0,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,9,22,15,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,9,22,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,9,22,45,0.0,0.0,2.45,0.0,0.0,0.0,0.0
2016,1,9,23,0,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,9,23,15,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,9,23,30,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,9,23,45,0.0,0.0,2.55,0.0,0.0,0.0,0.0
2016,1,10,0,0,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,0,15,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,0,30,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,0,45,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,1,0,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,1,15,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,1,30,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,1,45,0.0,0.0,2.6,-0.5,0.0,0.0,0.0
2016,1,10,2,0,0.0,0.0,2.6,-1.0,0.0,0.0,0.0
2016,1,10,2,15,0.0,0.0,2.55,-1.0,0.0,0.0,0.0
2016,1,10,2,30,0.0,0.0,2.5,-1.0,0.0,0.0,0.0
2016,1,10,2,45,0.0,0.0,2.5,-1.0,0.0,0.0,0.0
2016,1,10,3,0,0.0,0.0,2.5,-1.0,0.0,0.0,0.0
2016,1,10,3,15,0.0,0.0,2.45,-1.0,0.0,0.0,0.0
2016,1,10,3,30,0.0,0.0,2.4,-1.0,0.0,0.0,0.0
2016,1,10,3,45,0.0,0.0,2.4,-1.0,0.0,0.0,0.0
2016,1,10,4,0,0.0,0.0,2.4,-1.0,0.0,0.0,0.0
2016,1,10,4,15,0.0,0.0,2.35,-1.0,0.0,0.0,0.0
2016,1,10,4,30,0.0,0.0,2.3,-1.0,0.0,0.0,0.0
2016,1,10,4,45,0.0,0.0,2.3,-1.5,0.0,0.0,0.0
2016,1,10,5,0,0.0,0.0,2.3,-2.0,0.0,0.0,0.0
2016,1,10,5,15,0.0,0.0,2.2,-2.0,0.0,0.0,0.0
2016,1,10,5,30,0.0,0.0,2.1,-2.0,0.0,0.0,0.0
2016,1,10,5,45,0.0,0.0,2.05,-2.0,0.0,0.0,0.0
2016,1,10,6,0,0.0,0.0,2.0,-2.0,0.0,0.0,0.0
2016,1,10,6,15,0.0,0.0,1.95,-2.0,0.0,0.0,0.0
2016,1,10,6,30,0.0,0.0,1.9,-2.0,0.0,0.0,0.0
2016,1,10,6,45,0.0,0.0,1.9,-2.0,0.0,0.0,0.0
2016,1,10,7,0,0.0,0.0,1.9,-2.0,0.0,0.0,0.0
2016,1,10,7,15,0.0,0.0,2.15,-1.5,0.0,0.0,0.0
2016,1,10,7,30,0.0,0.0,2.4,-1.0,0.0,0.0,0.0
2016,1,10,7,45,189.5,14.5,2.7,-0.5,30.5,11.41,0.0
2016,1,10,8,0,379.0,29.0,3.0,0.0,61.0,24.25,14.58
2016,1,10,8,15,485.0,38.5,3.1,0.5,108.0,32.2,23.76
2016,1,10,8,30,591.0,48.0,3.2,1.0,155.0,40.26,31.73
2016,1,10,8,45,654.5,54.5,3.3,1.5,205.0,45.67,37.02
2016,1,10,9,0,718.0,61.0,3.4,2.0,255.0,55.36,46.1
2016,1,10,9,15,758.0,65.5,3.35,2.5,303.0,59.29,49.67
2016,1,10,9,30,798.0,70.0,3.3,3.0,351.0,63.23,53.15
2016,1,10,9,45,826.0,73.0,3.25,3.5,395.0,65.82,55.31
2016,1,10,10,0,854.0,76.0,3.2,4.0,439.0,68.41,57.44
2016,1,10,10,15,873.0,78.5,3.05,4.0,477.5,70.46,59.17
2016,1,10,10,30,892.0,81.0,2.9,4.0,516.0,72.5,60.88
2016,1,10,10,45,905.0,83.0,2.8,4.5,547.0,74.04,62.02
2016,1,10,11,0,918.0,85.0,2.7,5.0,578.0,82.88,69.76
2016,1,10,11,15,926.5,86.0,2.55,5.5,602.0,128.09,77.73
2016,1,10,11,30,935.0,87.0,2.4,6.0,626.0,186.1,112.62
2016,1,10,11,45,938.0,89.0,2.3,6.5,641.0,243.84,158.95
2016,1,10,12,0,941.0,91.0,2.2,7.0,656.0,300.81,209.67
2016,1,10,12,15,942.5,91.5,2.1,7.0,663.0,355.23,260.39
2016,1,10,12,30,944.0,92.0,2.0,7.0,670.0,408.21,309.9
2016,1,10,12,45,943.0,92.0,1.9,7.5,668.0,458.16,355.47
2016,1,10,13,0,942.0,92.0,1.8,8.0,666.0,506.01,397.96
2016,1,10,13,15,938.0,91.0,1.7,8.0,656.0,549.23,436.23
2016,1,10,13,30,934.0,90.0,1.6,8.0,646.0,589.66,471.13
2016,1,10,13,45,925.0,90.0,1.55,8.0,626.5,625.3,501.65
2016,1,10,14,0,916.0,90.0,1.5,8.0,607.0,657.59,528.86
2016,1,10,14,15,905.0,88.5,1.5,8.0,580.5,688.85,554.97
2016,1,10,14,30,894.0,87.0,1.5,8.0,554.0,711.95,574.69
2016,1,10,14,45,881.0,84.0,1.5,8.0,520.5,728.23,589.21
2016,1,10,15,0,868.0,81.0,1.5,8.0,487.0,740.57,599.9
2016,1,10,15,15,846.0,78.0,1.45,7.5,447.0,742.3,602.97
2016,1,10,15,30,824.0,75.0,1.4,7.0,407.0,739.87,603.07
2016,1,10,15,45,792.5,71.5,1.4,7.0,362.0,725.49,593.64
2016,1,10,16,0,761.0,68.0,1.4,7.0,317.0,707.02,580.86
2016,1,10,16,15,714.5,62.5,1.25,6.5,268.5,670.63,553.27
2016,1,10,16,30,668.0,57.0,1.1,6.0,220.0,638.07,527.29
2016,1,10,16,45,592.5,50.0,1.0,5.5,170.5,571.78,473.58
2016,1,10,17,0,517.0,43.0,0.9,5.0,121.0,503.55,415.11
2016,1,10,17,15,388.5,32.0,0.95,4.5,78.0,389.23,312.67
2016,1,10,17,30,260.0,21.0,1.0,4.0,35.0,258.0,72.76
2016,1,10,17,45,130.0,10.5,1.05,4.0,17.5,105.04,0.0
2016,1,10,18,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,10,18,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,1,10,18,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,10,18,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,10,19,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,10,19,15,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,1,10,19,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,10,19,45,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,1,10,20,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,10,20,15,0.0,0.0,1.7,2.5,0.0,0.0,0.0
2016,1,10,20,30,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,10,20,45,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,10,21,0,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,10,21,15,0.0,0.0,1.65,2.0,0.0,0.0,0.0
2016,1,10,21,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,10,21,45,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,10,22,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,10,22,15,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,10,22,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,10,22,45,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,10,23,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,10,23,15,0.0,0.0,1.55,1.5,0.0,0.0,0.0
2016,1,10,23,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,10,23,45,0.0,0.0,1.45,1.0,0.0,0.0,0.0
2016,1,11,0,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,1,11,0,15,0.0,0.0,1.3,0.5,0.0,0.0,0.0
2016,1,11,0,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,11,0,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,11,1,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,11,1,15,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,1,11,1,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,11,1,45,0.0,0.0,0.85,0.0,0.0,0.0,0.0
2016,1,11,2,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,11,2,15,0.0,0.0,0.75,0.0,0.0,0.0,0.0
2016,1,11,2,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,2,45,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,3,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,3,15,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,3,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,3,45,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,4,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,4,15,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,4,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,4,45,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,5,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,5,15,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,5,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,5,45,0.0,0.0,0.75,-0.5,0.0,0.0,0.0
2016,1,11,6,0,0.0,0.0,0.8,-1.0,0.0,0.0,0.0
2016,1,11,6,15,0.0,0.0,0.8,-1.0,0.0,0.0,0.0
2016,1,11,6,30,0.0,0.0,0.8,-1.0,0.0,0.0,0.0
2016,1,11,6,45,0.0,0.0,0.8,-1.0,0.0,0.0,0.0
2016,1,11,7,0,0.0,0.0,0.8,-1.0,0.0,0.0,0.0
2016,1,11,7,15,0.0,0.0,0.9,-0.5,0.0,0.0,0.0
2016,1,11,7,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,11,7,45,169.5,14.5,1.1,0.5,29.0,11.41,0.0
2016,1,11,8,0,339.0,29.0,1.2,1.0,58.0,24.1,14.45
2016,1,11,8,15,445.0,39.0,1.25,1.5,103.5,32.38,23.87
2016,1,11,8,30,551.0,49.0,1.3,2.0,149.0,40.74,32.1
2016,1,11,8,45,466.0,72.0,1.4,3.0,174.0,57.63,47.88
2016,1,11,9,0,381.0,95.0,1.5,4.0,199.0,68.97,58.29
2016,1,11,9,15,417.0,104.5,1.5,4.5,236.5,75.36,64.04
2016,1,11,9,30,453.0,114.0,1.5,5.0,274.0,81.64,69.54
2016,1,11,9,45,434.5,134.0,1.55,5.5,302.5,93.49,79.99
2016,1,11,10,0,416.0,154.0,1.6,6.0,331.0,104.83,89.84
2016,1,11,10,15,632.0,121.0,1.55,6.5,416.5,89.32,75.52
2016,1,11,10,30,848.0,88.0,1.5,7.0,502.0,76.54,63.78
2016,1,11,10,45,671.5,140.0,1.5,7.5,480.5,100.7,85.07
2016,1,11,11,0,495.0,192.0,1.5,8.0,459.0,125.62,106.68
2016,1,11,11,15,356.5,231.0,1.45,8.0,427.5,170.12,128.57
2016,1,11,11,30,218.0,270.0,1.4,8.0,396.0,206.22,158.8
2016,1,11,11,45,267.0,269.5,1.4,8.5,428.0,232.45,177.18
2016,1,11,12,0,316.0,269.0,1.4,9.0,460.0,266.69,203.73
2016,1,11,12,15,308.0,274.5,1.4,9.5,462.0,293.09,226.9
2016,1,11,12,30,300.0,280.0,1.4,10.0,464.0,318.39,249.11
2016,1,11,12,45,592.5,193.0,1.45,10.5,556.0,395.91,307.65
2016,1,11,13,0,885.0,106.0,1.5,11.0,648.0,493.8,384.02
2016,1,11,13,15,528.0,195.0,1.5,11.0,517.5,435.77,345.21
2016,1,11,13,30,171.0,284.0,1.5,11.0,387.0,333.3,267.43
2016,1,11,13,45,224.5,270.0,1.5,11.0,400.5,365.49,294.95
2016,1,11,14,0,278.0,256.0,1.5,11.0,414.0,412.23,333.13
2016,1,11,14,15,168.0,241.5,1.45,11.0,336.0,332.09,269.87
2016,1,11,14,30,58.0,227.0,1.4,11.0,258.0,241.77,196.75
2016,1,11,14,45,164.5,214.5,1.4,11.0,294.0,325.4,267.49
2016,1,11,15,0,271.0,202.0,1.4,11.0,330.0,415.83,341.68
2016,1,11,15,15,527.0,141.0,1.3,11.0,364.5,569.92,465.92
2016,1,11,15,30,783.0,80.0,1.2,11.0,399.0,715.23,576.22
