Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,23,19,0,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,3,23,19,15,0.0,0.0,3.3,18.5,0.0,0.0,0.0
2016,3,23,19,30,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,3,23,19,45,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,3,23,20,0,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2016,3,23,20,15,0.0,0.0,3.3,17.5,0.0,0.0,0.0
2016,3,23,20,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,3,23,20,45,0.0,0.0,2.75,17.0,0.0,0.0,0.0
2016,3,23,21,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,3,23,21,15,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,3,23,21,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,3,23,21,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,3,23,22,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,3,23,22,15,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,3,23,22,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,23,22,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,23,23,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,23,23,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,3,23,23,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,3,23,23,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,3,24,0,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,3,24,0,15,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2016,3,24,0,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,3,24,0,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,3,24,1,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,3,24,1,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,3,24,1,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,3,24,1,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,3,24,2,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,3,24,2,15,0.0,0.0,4.25,13.5,0.0,0.0,0.0
2016,3,24,2,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,3,24,2,45,0.0,0.0,4.6,12.5,0.0,0.0,0.0
2016,3,24,3,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,3,24,3,15,0.0,0.0,4.75,11.5,0.0,0.0,0.0
2016,3,24,3,30,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,3,24,3,45,0.0,0.0,4.7,10.5,0.0,0.0,0.0
2016,3,24,4,0,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,3,24,4,15,0.0,0.0,4.75,9.5,0.0,0.0,0.0
2016,3,24,4,30,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,3,24,4,45,0.0,0.0,4.9,8.5,0.0,0.0,0.0
2016,3,24,5,0,0.0,0.0,5.0,8.0,0.0,0.0,0.0
2016,3,24,5,15,0.0,0.0,5.05,8.0,0.0,0.0,0.0
2016,3,24,5,30,0.0,0.0,5.1,8.0,0.0,0.0,0.0
2016,3,24,5,45,0.0,0.0,5.15,8.0,0.0,0.0,0.0
2016,3,24,6,0,0.0,0.0,5.2,8.0,0.0,0.0,0.0
2016,3,24,6,15,0.0,0.0,5.4,8.0,0.0,0.0,0.0
2016,3,24,6,30,0.0,0.0,5.6,8.0,0.0,0.0,0.0
2016,3,24,6,45,178.0,14.5,5.8,8.0,31.0,11.8,0.0
2016,3,24,7,0,356.0,29.0,6.0,8.0,62.0,24.01,14.83
2016,3,24,7,15,469.5,39.0,6.15,8.5,115.5,32.35,23.35
2016,3,24,7,30,583.0,49.0,6.3,9.0,169.0,40.81,31.4
2016,3,24,7,45,651.0,55.0,6.5,9.5,228.5,49.68,39.58
2016,3,24,8,0,719.0,61.0,6.7,10.0,288.0,55.16,44.48
2016,3,24,8,15,761.5,66.0,6.7,10.5,348.0,59.51,48.22
2016,3,24,8,30,804.0,71.0,6.7,11.0,408.0,63.83,51.82
2016,3,24,8,45,837.5,74.0,6.75,11.5,466.5,66.49,53.89
2016,3,24,9,0,871.0,77.0,6.8,12.0,525.0,76.44,62.38
2016,3,24,9,15,891.5,79.5,6.75,12.5,578.5,79.12,64.38
2016,3,24,9,30,912.0,82.0,6.7,13.0,632.0,81.64,66.25
2016,3,24,9,45,929.5,83.5,6.65,13.5,680.5,83.34,67.39
2016,3,24,10,0,947.0,85.0,6.6,14.0,729.0,84.92,68.44
2016,3,24,10,15,958.0,87.0,6.55,14.5,770.5,86.47,69.48
2016,3,24,10,30,969.0,89.0,6.5,15.0,812.0,87.9,70.42
2016,3,24,10,45,976.5,90.0,6.5,15.5,845.5,148.13,83.58
2016,3,24,11,0,984.0,91.0,6.5,16.0,879.0,214.0,125.91
2016,3,24,11,15,989.5,92.0,6.4,16.0,904.5,279.86,179.97
2016,3,24,11,30,995.0,93.0,6.3,16.0,930.0,345.65,238.76
2016,3,24,11,45,996.5,95.0,6.25,16.5,946.0,410.44,297.58
2016,3,24,12,0,998.0,97.0,6.2,17.0,962.0,474.23,354.88
2016,3,24,12,15,999.5,97.0,6.1,17.0,969.5,535.36,409.35
2016,3,24,12,30,1001.0,97.0,6.0,17.0,977.0,594.91,461.09
2016,3,24,12,45,1001.0,97.0,5.95,17.5,975.5,651.8,508.45
2016,3,24,13,0,1001.0,97.0,5.9,18.0,974.0,706.46,552.62
2016,3,24,13,15,999.0,96.5,5.8,18.0,963.0,756.91,593.31
2016,3,24,13,30,997.0,96.0,5.7,18.0,952.0,804.44,630.87
2016,3,24,13,45,993.5,95.0,5.65,18.5,932.0,847.26,661.8
2016,3,24,14,0,990.0,94.0,5.6,19.0,912.0,886.63,689.1
2016,3,24,14,15,984.0,93.0,5.5,19.0,883.5,920.32,713.27
2016,3,24,14,30,978.0,92.0,5.4,19.0,855.0,950.1,734.67
2016,3,24,14,45,966.0,92.0,5.3,19.0,817.5,971.61,750.27
2016,3,24,15,0,954.0,92.0,5.2,19.0,780.0,988.85,763.03
2016,3,24,15,15,941.5,90.0,5.05,18.5,736.0,999.15,772.2
2016,3,24,15,30,929.0,88.0,4.9,18.0,692.0,1005.13,778.57
2016,3,24,15,45,914.0,85.0,4.75,18.0,642.0,1003.28,778.11
2016,3,24,16,0,899.0,82.0,4.6,18.0,592.0,997.22,774.94
2016,3,24,16,15,876.0,79.0,4.3,17.5,537.0,979.26,763.83
2016,3,24,16,30,853.0,76.0,4.0,17.0,482.0,969.22,759.17
2016,3,24,16,45,820.5,71.5,3.7,17.0,423.5,932.2,733.68
2016,3,24,17,0,788.0,67.0,3.4,17.0,365.0,891.82,705.46
2016,3,24,17,15,739.0,62.0,2.9,16.0,304.5,831.85,663.24
2016,3,24,17,30,690.0,57.0,2.4,15.0,244.0,769.65,617.26
2016,3,24,17,45,609.0,49.5,1.95,14.0,185.5,681.64,549.16
2016,3,24,18,0,528.0,42.0,1.5,13.0,127.0,587.32,471.67
2016,3,24,18,15,380.5,30.0,1.45,12.5,78.5,430.77,339.32
2016,3,24,18,30,233.0,18.0,1.4,12.0,30.0,260.43,49.96
2016,3,24,18,45,116.5,9.0,1.4,11.5,15.0,102.69,0.0
2016,3,24,19,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,24,19,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,3,24,19,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,24,19,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,24,20,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,24,20,15,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2016,3,24,20,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,24,20,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,24,21,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,24,21,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,3,24,21,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,24,21,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,24,22,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,24,22,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,3,24,22,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,24,22,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,24,23,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,24,23,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,3,24,23,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,24,23,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,25,0,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,25,0,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,3,25,0,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,0,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,1,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,1,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,1,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,1,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,2,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,2,15,0.0,0.0,1.15,5.5,0.0,0.0,0.0
2016,3,25,2,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,2,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,3,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,3,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,3,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,3,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,4,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,4,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,3,25,4,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,25,4,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,3,25,5,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,3,25,5,15,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,3,25,5,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,3,25,5,45,0.0,0.0,0.6,5.5,0.0,0.0,0.0
2016,3,25,6,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,3,25,6,15,0.0,0.0,0.5,6.5,0.0,0.0,0.0
2016,3,25,6,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,3,25,6,45,176.0,16.0,0.5,7.5,33.5,13.02,0.0
2016,3,25,7,0,352.0,32.0,0.5,8.0,67.0,26.45,17.24
2016,3,25,7,15,462.0,42.5,0.65,8.5,120.5,35.08,25.97
2016,3,25,7,30,572.0,53.0,0.8,9.0,174.0,43.79,34.23
2016,3,25,7,45,633.5,60.5,0.95,10.0,232.0,49.77,39.67
2016,3,25,8,0,695.0,68.0,1.1,11.0,290.0,55.73,44.87
2016,3,25,8,15,736.5,73.5,1.5,12.0,349.0,64.83,52.69
2016,3,25,8,30,778.0,79.0,1.9,13.0,408.0,69.24,56.2
2016,3,25,8,45,803.5,84.0,2.3,14.0,463.5,72.9,58.97
2016,3,25,9,0,829.0,89.0,2.7,15.0,519.0,76.43,61.59
2016,3,25,9,15,849.5,92.5,2.7,15.5,571.5,78.7,63.2
2016,3,25,9,30,870.0,96.0,2.7,16.0,624.0,80.87,64.73
2016,3,25,9,45,882.0,100.0,2.7,16.5,670.0,91.81,73.78
2016,3,25,10,0,894.0,104.0,2.7,17.0,716.0,94.32,75.55
2016,3,25,10,15,905.5,106.5,2.65,17.5,756.0,95.79,76.46
2016,3,25,10,30,917.0,109.0,2.6,18.0,796.0,97.12,77.26
2016,3,25,10,45,921.5,112.0,2.55,18.5,828.0,158.67,91.56
2016,3,25,11,0,926.0,115.0,2.5,19.0,860.0,222.18,132.35
2016,3,25,11,15,931.5,116.5,2.45,19.0,884.5,285.19,182.86
2016,3,25,11,30,937.0,118.0,2.4,19.0,909.0,348.22,237.3
2016,3,25,11,45,935.5,121.5,2.4,19.5,923.5,409.89,291.17
2016,3,25,12,0,934.0,125.0,2.4,20.0,938.0,470.38,343.16
2016,3,25,12,15,935.0,125.0,2.45,20.0,944.5,528.29,392.56
2016,3,25,12,30,936.0,125.0,2.5,20.0,951.0,584.73,439.46
2016,3,25,12,45,931.0,127.5,2.6,20.5,947.5,637.89,481.87
2016,3,25,13,0,926.0,130.0,2.7,21.0,944.0,688.63,521.21
2016,3,25,13,15,922.5,129.0,2.8,21.0,932.0,735.04,557.52
2016,3,25,13,30,919.0,128.0,2.9,21.0,920.0,778.6,591.11
2016,3,25,13,45,910.5,128.5,3.0,21.5,898.5,816.6,618.88
2016,3,25,14,0,902.0,129.0,3.1,22.0,877.0,851.09,642.41
2016,3,25,14,15,894.0,127.5,3.15,22.0,848.5,880.57,663.47
2016,3,25,14,30,886.0,126.0,3.2,22.0,820.0,906.27,682.08
2016,3,25,14,45,876.5,123.0,3.3,22.0,784.0,937.37,704.86
2016,3,25,15,0,867.0,120.0,3.4,22.0,748.0,952.81,717.15
2016,3,25,15,15,853.0,117.0,3.45,21.5,704.5,959.88,725.16
2016,3,25,15,30,839.0,114.0,3.5,21.0,661.0,962.68,730.59
2016,3,25,15,45,819.5,110.5,3.55,21.0,612.0,955.39,727.94
2016,3,25,16,0,800.0,107.0,3.6,21.0,563.0,943.9,722.64
2016,3,25,16,15,774.0,102.5,3.45,20.5,509.5,920.8,709.47
2016,3,25,16,30,748.0,98.0,3.3,20.0,456.0,901.28,698.82
2016,3,25,16,45,712.0,92.0,3.2,19.5,399.5,859.83,672.73
2016,3,25,17,0,676.0,86.0,3.1,19.0,343.0,815.44,643.96
2016,3,25,17,15,623.0,78.5,2.8,18.0,285.0,750.09,598.68
2016,3,25,17,30,570.0,71.0,2.5,17.0,227.0,683.13,550.14
2016,3,25,17,45,489.0,60.5,2.25,16.0,172.0,585.27,475.29
2016,3,25,18,0,408.0,50.0,2.0,15.0,117.0,488.38,396.69
2016,3,25,18,15,275.5,34.5,2.0,14.5,72.0,343.7,273.44
2016,3,25,18,30,143.0,19.0,2.0,14.0,27.0,182.31,50.56
2016,3,25,18,45,71.5,9.5,2.0,13.5,13.5,66.21,0.0
2016,3,25,19,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,25,19,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,3,25,19,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,25,19,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,25,20,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,25,20,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,3,25,20,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,25,20,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,25,21,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,25,21,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,3,25,21,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,25,21,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,3,25,22,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,25,22,15,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2016,3,25,22,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,25,22,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,3,25,23,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,25,23,15,0.0,0.0,2.9,9.5,0.0,0.0,0.0
2016,3,25,23,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,3,25,23,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,3,26,0,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,3,26,0,15,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,3,26,0,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,3,26,0,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,3,26,1,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,3,26,1,15,0.0,0.0,3.0,8.5,0.0,0.0,0.0
2016,3,26,1,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,3,26,1,45,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,3,26,2,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,3,26,2,15,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,3,26,2,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,26,2,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,3,26,3,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,26,3,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,26,3,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,26,3,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,26,4,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,26,4,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,3,26,4,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,26,4,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,3,26,5,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,26,5,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,3,26,5,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,26,5,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,26,6,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,26,6,15,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2016,3,26,6,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,26,6,45,81.5,21.0,2.15,10.0,29.5,15.84,0.0
2016,3,26,7,0,163.0,42.0,2.4,11.0,59.0,31.16,21.13
2016,3,26,7,15,260.0,61.0,2.6,11.5,108.0,45.15,34.54
2016,3,26,7,30,357.0,80.0,2.8,12.0,157.0,58.89,47.26
2016,3,26,7,45,183.0,97.0,3.0,13.0,137.0,68.84,56.17
2016,3,26,8,0,9.0,114.0,3.2,14.0,117.0,82.64,68.16
2016,3,26,8,15,74.0,148.0,3.2,14.5,179.5,103.01,85.76
2016,3,26,8,30,139.0,182.0,3.2,15.0,242.0,121.47,101.35
2016,3,26,8,45,97.0,200.5,3.25,16.0,245.0,135.7,112.82
2016,3,26,9,0,55.0,219.0,3.3,17.0,248.0,146.28,120.98
2016,3,26,9,15,70.0,247.5,3.15,17.5,288.0,162.84,134.27
2016,3,26,9,30,85.0,276.0,3.0,18.0,328.0,178.9,146.97
2016,3,26,9,45,84.5,298.5,2.95,18.5,353.5,191.22,156.44
2016,3,26,10,0,84.0,321.0,2.9,19.0,379.0,203.11,165.49
2016,3,26,10,15,131.0,347.0,2.8,19.5,443.0,205.01,166.28
2016,3,26,10,30,178.0,373.0,2.7,20.0,507.0,217.93,176.08
2016,3,26,10,45,511.0,262.5,2.6,20.5,670.5,192.79,130.57
2016,3,26,11,0,844.0,152.0,2.5,21.0,834.0,226.78,138.14
2016,3,26,11,15,850.5,153.5,2.45,21.0,858.0,286.99,186.2
2016,3,26,11,30,857.0,155.0,2.4,21.0,882.0,347.57,237.84
2016,3,26,11,45,858.0,158.0,2.4,21.5,897.0,407.38,289.17
2016,3,26,12,0,859.0,161.0,2.4,22.0,912.0,466.52,339.04
2016,3,26,12,15,860.5,161.5,2.45,22.0,918.5,523.21,386.57
2016,3,26,12,30,862.0,162.0,2.5,22.0,925.0,578.7,431.9
2016,3,26,12,45,685.5,263.0,2.6,22.5,869.0,607.84,455.12
2016,3,26,13,0,509.0,364.0,2.7,23.0,813.0,619.46,463.57
2016,3,26,13,15,679.5,263.0,2.8,23.0,854.5,693.66,520.93
2016,3,26,13,30,850.0,162.0,2.9,23.0,896.0,768.87,578.83
2016,3,26,13,45,722.0,229.5,3.05,23.0,844.0,779.26,585.84
2016,3,26,14,0,594.0,297.0,3.2,23.0,792.0,769.7,578.9
2016,3,26,14,15,594.0,283.5,3.25,23.0,764.5,788.89,594.35
2016,3,26,14,30,594.0,270.0,3.3,23.0,737.0,804.9,607.39
2016,3,26,14,45,476.5,296.0,3.35,23.0,660.0,749.89,568.22
2016,3,26,15,0,359.0,322.0,3.4,23.0,583.0,669.35,510.71
2016,3,26,15,15,314.5,311.0,3.35,23.0,530.0,632.62,485.21
2016,3,26,15,30,270.0,300.0,3.3,23.0,477.0,592.54,456.67
2016,3,26,15,45,305.0,269.5,3.3,23.0,455.0,605.07,468.91
2016,3,26,16,0,340.0,239.0,3.3,23.0,433.0,615.47,479.5
2016,3,26,16,15,280.0,223.0,3.1,22.5,373.0,546.99,429.67
2016,3,26,16,30,220.0,207.0,2.9,22.0,313.0,453.37,360.4
2016,3,26,16,45,203.5,185.0,2.75,21.5,273.5,417.75,335.1
2016,3,26,17,0,187.0,163.0,2.6,21.0,234.0,381.07,308.1
2016,3,26,17,15,171.5,137.5,2.3,20.0,194.5,339.2,276.67
2016,3,26,17,30,156.0,112.0,2.0,19.0,155.0,295.99,243.04
2016,3,26,17,45,127.0,87.5,1.75,18.5,117.0,240.47,197.23
2016,3,26,18,0,98.0,63.0,1.5,18.0,79.0,183.86,149.01
2016,3,26,18,15,49.0,40.5,1.55,17.5,48.5,111.87,85.95
2016,3,26,18,30,0.0,18.0,1.6,17.0,18.0,14.53,0.0
2016,3,26,18,45,0.0,9.0,1.65,16.5,9.0,7.08,0.0
2016,3,26,19,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,3,26,19,15,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2016,3,26,19,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,26,19,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,26,20,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,26,20,15,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2016,3,26,20,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,26,20,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,26,21,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,26,21,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,26,21,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,26,21,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,26,22,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,26,22,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,3,26,22,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,26,22,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,26,23,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,26,23,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,3,26,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,26,23,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,27,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,27,0,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,27,0,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,27,0,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,3,27,1,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,27,1,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,3,27,1,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,27,1,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,27,2,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,27,2,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,27,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,27,2,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,27,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,27,3,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,3,27,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,27,3,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,27,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,27,4,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,27,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,27,4,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,27,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,27,5,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,27,5,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,27,5,45,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,3,27,6,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,27,6,15,0.0,0.0,2.75,13.5,0.0,0.0,0.0
2016,3,27,6,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,27,6,45,80.5,21.5,3.9,14.5,30.5,16.25,0.82
2016,3,27,7,0,161.0,43.0,4.5,15.0,61.0,31.89,21.51
2016,3,27,7,15,255.5,62.5,4.75,15.0,110.0,46.15,34.95
2016,3,27,7,30,350.0,82.0,5.0,15.0,159.0,60.16,47.83
2016,3,27,7,45,175.0,61.0,5.25,15.5,99.5,45.57,35.0
2016,3,27,8,0,0.0,40.0,5.5,16.0,40.0,30.54,21.57
2016,3,27,8,15,0.0,67.0,5.7,16.0,67.0,51.38,39.96
2016,3,27,8,30,0.0,94.0,5.9,16.0,94.0,71.28,57.3
2016,3,27,8,45,0.0,107.5,6.15,16.5,107.5,81.13,65.55
2016,3,27,9,0,0.0,121.0,6.4,17.0,121.0,90.91,73.63
2016,3,27,9,15,0.0,128.0,6.4,17.0,128.0,96.16,77.89
2016,3,27,9,30,0.0,135.0,6.4,17.0,135.0,101.35,82.09
2016,3,27,9,45,4.5,174.5,6.45,17.5,178.0,128.45,104.77
2016,3,27,10,0,9.0,214.0,6.5,18.0,221.0,154.61,126.38
2016,3,27,10,15,61.0,291.5,6.35,18.0,338.0,189.23,155.06
2016,3,27,10,30,113.0,369.0,6.2,18.0,455.0,229.19,187.87
2016,3,27,10,45,484.0,259.5,6.1,18.5,649.5,190.37,130.89
2016,3,27,11,0,855.0,150.0,6.0,19.0,844.0,230.16,142.29
2016,3,27,11,15,862.5,151.0,5.85,19.0,868.5,290.92,192.13
2016,3,27,11,30,870.0,152.0,5.7,19.0,893.0,352.14,245.78
2016,3,27,11,45,888.0,145.0,5.6,19.5,912.5,413.41,299.47
2016,3,27,12,0,906.0,138.0,5.5,20.0,932.0,472.92,351.25
2016,3,27,12,15,907.5,138.0,5.4,20.0,939.0,529.69,400.65
2016,3,27,12,30,909.0,138.0,5.3,20.0,946.0,585.12,447.64
2016,3,27,12,45,915.0,134.0,5.25,20.5,946.0,638.72,491.13
2016,3,27,13,0,921.0,130.0,5.2,21.0,946.0,690.7,532.11
2016,3,27,13,15,918.5,129.5,5.15,21.0,934.5,737.8,569.39
2016,3,27,13,30,916.0,129.0,5.1,21.0,923.0,782.17,603.86
2016,3,27,13,45,916.0,125.0,5.1,21.0,904.0,822.56,634.7
2016,3,27,14,0,916.0,121.0,5.1,21.0,885.0,859.79,661.67
2016,3,27,14,15,909.0,119.5,5.05,21.0,857.0,890.16,683.48
2016,3,27,14,30,902.0,118.0,5.0,21.0,829.0,916.77,702.72
2016,3,27,14,45,896.0,114.0,4.95,21.0,794.0,937.96,718.26
2016,3,27,15,0,890.0,110.0,4.9,21.0,759.0,955.18,731.2
2016,3,27,15,15,877.0,107.5,4.8,21.0,715.5,963.39,737.67
2016,3,27,15,30,864.0,105.0,4.7,21.0,672.0,980.0,750.21
2016,3,27,15,45,850.0,100.0,4.65,21.0,624.0,976.24,749.15
2016,3,27,16,0,836.0,95.0,4.6,21.0,576.0,968.29,745.52
2016,3,27,16,15,811.5,91.5,4.4,20.5,522.0,947.75,733.42
2016,3,27,16,30,787.0,88.0,4.2,20.0,468.0,923.35,719.27
2016,3,27,16,45,756.5,82.0,4.05,19.5,411.5,886.31,696.11
2016,3,27,17,0,726.0,76.0,3.9,19.0,355.0,846.02,670.08
2016,3,27,17,15,676.0,70.0,3.4,18.0,296.5,791.61,632.13
2016,3,27,17,30,626.0,64.0,2.9,17.0,238.0,728.82,586.07
2016,3,27,17,45,550.5,55.0,2.4,16.5,182.0,636.95,514.21
2016,3,27,18,0,475.0,46.0,1.9,16.0,126.0,546.02,439.11
2016,3,27,18,15,338.5,33.0,1.85,15.0,79.0,398.38,316.15
2016,3,27,18,30,202.0,20.0,1.8,14.0,32.0,241.06,102.96
2016,3,27,18,45,101.0,10.0,1.8,13.5,16.0,91.0,0.0
2016,3,27,19,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,27,19,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,3,27,19,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,27,19,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,27,20,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,27,20,15,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,3,27,20,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,27,20,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,27,21,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,27,21,15,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2016,3,27,21,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,27,21,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,27,22,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,27,22,15,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2016,3,27,22,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,27,22,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,27,23,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,27,23,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,3,27,23,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,27,23,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,28,0,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,28,0,15,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2016,3,28,0,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,28,0,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,28,1,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,28,1,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,3,28,1,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,1,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,2,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,2,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,2,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,2,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,3,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,3,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,3,28,3,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,3,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,4,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,4,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,4,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,4,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,5,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,5,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,5,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,5,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,3,28,6,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,3,28,6,15,0.0,0.0,1.8,6.5,0.0,0.0,0.0
2016,3,28,6,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,3,28,6,45,167.5,18.0,2.4,7.5,37.0,14.55,2.2
2016,3,28,7,0,335.0,36.0,2.7,8.0,74.0,29.52,20.28
2016,3,28,7,15,438.5,47.5,2.75,9.0,127.5,38.78,29.3
2016,3,28,7,30,542.0,59.0,2.8,10.0,181.0,48.04,37.93
2016,3,28,7,45,602.0,67.5,2.9,11.0,238.5,54.52,43.76
2016,3,28,8,0,662.0,76.0,3.0,12.0,296.0,60.94,49.3
2016,3,28,8,15,704.0,81.5,3.05,12.5,354.0,64.87,52.57
2016,3,28,8,30,746.0,87.0,3.1,13.0,412.0,74.44,60.74
2016,3,28,8,45,773.0,92.5,3.2,14.0,467.5,78.2,63.56
2016,3,28,9,0,800.0,98.0,3.3,15.0,523.0,81.82,66.22
2016,3,28,9,15,821.0,101.5,3.15,15.5,574.5,83.8,67.56
2016,3,28,9,30,842.0,105.0,3.0,16.0,626.0,85.7,68.83
2016,3,28,9,45,855.5,109.0,2.9,16.5,672.0,87.61,70.11
2016,3,28,10,0,869.0,113.0,2.8,17.0,718.0,89.37,71.29
2016,3,28,10,15,880.5,115.0,2.65,17.5,757.5,99.42,79.48
2016,3,28,10,30,892.0,117.0,2.5,18.0,797.0,108.04,86.39
2016,3,28,10,45,898.0,120.0,2.45,18.5,828.5,169.8,98.73
2016,3,28,11,0,904.0,123.0,2.4,19.0,860.0,232.11,140.72
2016,3,28,11,15,909.5,124.5,2.3,19.5,884.0,293.81,190.57
2016,3,28,11,30,915.0,126.0,2.2,20.0,908.0,355.53,243.39
2016,3,28,11,45,662.0,257.0,2.15,20.5,828.5,404.44,292.38
2016,3,28,12,0,409.0,388.0,2.1,21.0,749.0,439.11,325.54
2016,3,28,12,15,663.5,259.5,2.0,21.0,849.5,503.5,373.95
2016,3,28,12,30,918.0,131.0,1.9,21.0,950.0,587.66,438.31
2016,3,28,12,45,914.0,132.5,1.85,21.5,946.0,639.63,478.09
2016,3,28,13,0,910.0,134.0,1.8,22.0,942.0,689.3,514.96
2016,3,28,13,15,906.5,133.5,1.75,22.0,930.5,735.25,549.05
2016,3,28,13,30,903.0,133.0,1.7,22.0,919.0,778.41,580.32
2016,3,28,13,45,895.0,133.0,1.7,22.5,897.5,815.59,605.86
2016,3,28,14,0,887.0,133.0,1.7,23.0,876.0,849.3,627.41
2016,3,28,14,15,879.0,131.5,1.75,23.0,847.5,878.1,647.44
2016,3,28,14,30,871.0,130.0,1.8,23.0,819.0,915.18,673.04
2016,3,28,14,45,859.5,128.0,1.85,23.0,782.5,933.38,686.27
2016,3,28,15,0,848.0,126.0,1.9,23.0,746.0,947.44,697.2
2016,3,28,15,15,833.5,123.0,1.95,23.0,703.0,953.44,703.1
2016,3,28,15,30,819.0,120.0,2.0,23.0,660.0,955.21,706.54
2016,3,28,15,45,799.0,116.5,2.15,23.0,611.5,946.9,704.65
2016,3,28,16,0,779.0,113.0,2.3,23.0,563.0,934.44,700.11
2016,3,28,16,15,537.0,156.0,2.3,22.5,452.5,748.25,575.51
2016,3,28,16,30,295.0,199.0,2.3,22.0,342.0,541.43,425.33
2016,3,28,16,45,276.0,179.0,2.3,21.5,300.0,504.56,401.34
2016,3,28,17,0,257.0,159.0,2.3,21.0,258.0,466.3,374.47
2016,3,28,17,15,402.0,117.5,2.1,20.0,244.0,578.92,465.96
2016,3,28,17,30,547.0,76.0,1.9,19.0,230.0,669.52,533.98
2016,3,28,17,45,466.5,65.0,1.75,18.0,175.0,571.33,459.22
2016,3,28,18,0,386.0,54.0,1.6,17.0,120.0,473.96,382.07
2016,3,28,18,15,264.5,38.0,1.65,16.5,75.0,335.84,266.92
2016,3,28,18,30,143.0,22.0,1.7,16.0,30.0,191.73,91.01
2016,3,28,18,45,71.5,11.0,1.8,15.5,15.0,67.55,0.0
2016,3,28,19,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,28,19,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,3,28,19,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,28,19,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,3,28,20,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,3,28,20,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,3,28,20,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,28,20,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,3,28,21,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,28,21,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,3,28,21,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,28,21,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,28,22,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,28,22,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,3,28,22,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,28,22,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,28,23,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,28,23,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,28,23,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,28,23,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,29,0,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,29,0,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,29,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,29,0,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,3,29,1,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,29,1,15,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2016,3,29,1,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,29,1,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,3,29,2,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,29,2,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,29,2,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,29,2,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,29,3,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,29,3,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,3,29,3,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,29,3,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,29,4,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,29,4,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,3,29,4,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,29,4,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,3,29,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,29,5,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,29,5,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,29,5,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,29,6,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,29,6,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,3,29,6,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,29,6,45,101.5,23.0,2.15,13.0,35.0,17.35,5.06
2016,3,29,7,0,203.0,46.0,2.5,14.0,70.0,34.3,23.96
2016,3,29,7,15,295.5,63.0,2.75,14.5,119.5,46.79,35.72
2016,3,29,7,30,388.0,80.0,3.0,15.0,169.0,59.17,47.02
2016,3,29,7,45,459.0,91.0,3.3,16.0,224.5,67.19,54.06
2016,3,29,8,0,530.0,102.0,3.6,17.0,280.0,75.15,60.78
2016,3,29,8,15,265.0,109.0,3.7,17.5,198.0,77.94,62.92
2016,3,29,8,30,0.0,116.0,3.8,18.0,116.0,86.38,69.88
2016,3,29,8,45,0.0,116.0,3.9,18.5,116.0,87.05,70.04
2016,3,29,9,0,0.0,116.0,4.0,19.0,116.0,87.55,70.06
2016,3,29,9,15,6.0,163.0,4.0,19.5,167.0,119.82,97.09
2016,3,29,9,30,12.0,210.0,4.0,20.0,218.0,150.68,122.45
2016,3,29,9,45,10.5,213.0,4.0,20.5,220.5,153.43,124.1
2016,3,29,10,0,9.0,216.0,4.0,21.0,223.0,156.02,125.67
2016,3,29,10,15,5.5,185.5,4.0,21.0,189.5,136.68,109.37
2016,3,29,10,30,2.0,155.0,4.0,21.0,156.0,116.28,88.1
2016,3,29,10,45,2.0,152.5,4.0,21.5,154.0,115.18,86.86
2016,3,29,11,0,2.0,150.0,4.0,22.0,152.0,113.95,85.58
2016,3,29,11,15,4.0,163.5,4.0,22.5,167.5,124.67,93.68
2016,3,29,11,30,6.0,177.0,4.0,23.0,183.0,135.77,102.06
2016,3,29,11,45,4.5,165.0,4.05,23.5,169.5,127.36,95.28
2016,3,29,12,0,3.0,153.0,4.1,24.0,156.0,118.5,88.18
2016,3,29,12,15,3.5,154.0,4.1,24.0,157.0,120.02,89.36
2016,3,29,12,30,4.0,155.0,4.1,24.0,158.0,121.59,90.6
2016,3,29,12,45,6.5,176.0,4.2,24.5,181.5,139.69,104.58
2016,3,29,13,0,9.0,197.0,4.3,25.0,205.0,158.32,118.89
2016,3,29,13,15,8.0,190.0,4.35,25.0,197.0,153.25,115.02
2016,3,29,13,30,7.0,183.0,4.4,25.0,189.0,147.93,111.0
2016,3,29,13,45,4.5,166.5,4.45,25.5,170.5,133.67,99.76
2016,3,29,14,0,2.0,150.0,4.5,26.0,152.0,118.96,88.18
2016,3,29,14,15,1.0,134.0,4.55,26.0,135.0,105.56,77.82
2016,3,29,14,30,0.0,118.0,4.6,26.0,118.0,91.96,67.25
2016,3,29,14,45,0.0,103.0,4.65,26.0,103.0,79.93,57.9
2016,3,29,15,0,0.0,88.0,4.7,26.0,88.0,67.97,48.56
2016,3,29,15,15,11.5,169.5,4.7,25.5,177.5,146.73,111.52
2016,3,29,15,30,23.0,251.0,4.7,25.0,267.0,234.51,180.93
2016,3,29,15,45,11.5,188.0,4.7,25.0,196.0,166.57,127.81
2016,3,29,16,0,0.0,125.0,4.7,25.0,125.0,99.31,74.41
2016,3,29,16,15,0.0,110.5,4.5,24.5,110.5,87.22,65.16
2016,3,29,16,30,0.0,96.0,4.3,24.0,96.0,75.05,55.68
2016,3,29,16,45,0.0,84.0,4.15,24.0,84.0,65.04,47.75
2016,3,29,17,0,0.0,72.0,4.0,24.0,72.0,55.25,39.92
2016,3,29,17,15,0.0,60.0,3.75,23.5,60.0,45.97,32.46
2016,3,29,17,30,0.0,48.0,3.5,23.0,48.0,36.7,24.89
2016,3,29,17,45,0.0,36.5,3.25,22.5,36.5,27.86,17.52
2016,3,29,18,0,0.0,25.0,3.0,22.0,25.0,19.04,10.06
2016,3,29,18,15,0.0,15.5,3.15,21.5,15.5,11.77,3.81
2016,3,29,18,30,0.0,6.0,3.3,21.0,6.0,4.54,0.0
2016,3,29,18,45,0.0,3.0,3.45,20.5,3.0,2.36,0.0
2016,3,29,19,0,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,3,29,19,15,0.0,0.0,3.75,19.5,0.0,0.0,0.0
2016,3,29,19,30,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,3,29,19,45,0.0,0.0,4.05,19.0,0.0,0.0,0.0
2016,3,29,20,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,3,29,20,15,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,3,29,20,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,3,29,20,45,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,3,29,21,0,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,3,29,21,15,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,3,29,21,30,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,3,29,21,45,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,3,29,22,0,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,3,29,22,15,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,3,29,22,30,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,3,29,22,45,0.0,0.0,4.65,19.0,0.0,0.0,0.0
2016,3,29,23,0,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,3,29,23,15,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,3,29,23,30,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,3,29,23,45,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,3,30,0,0,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,3,30,0,15,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,3,30,0,30,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,3,30,0,45,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,3,30,1,0,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,3,30,1,15,0.0,0.0,4.35,19.0,0.0,0.0,0.0
2016,3,30,1,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,3,30,1,45,0.0,0.0,4.45,19.0,0.0,0.0,0.0
2016,3,30,2,0,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,3,30,2,15,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,3,30,2,30,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,3,30,2,45,0.0,0.0,4.25,19.0,0.0,0.0,0.0
2016,3,30,3,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,3,30,3,15,0.0,0.0,4.05,18.5,0.0,0.0,0.0
2016,3,30,3,30,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,3,30,3,45,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,3,30,4,0,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,3,30,4,15,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,3,30,4,30,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,3,30,4,45,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,3,30,5,0,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,3,30,5,15,0.0,0.0,3.75,18.0,0.0,0.0,0.0
2016,3,30,5,30,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,3,30,5,45,0.0,0.0,3.85,18.5,0.0,0.0,0.0
2016,3,30,6,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,3,30,6,15,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,3,30,6,30,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,3,30,6,45,0.0,4.0,3.9,19.0,4.0,3.02,0.0
2016,3,30,7,0,0.0,8.0,3.9,19.0,8.0,6.06,0.0
2016,3,30,7,15,0.0,13.5,4.0,19.0,13.5,10.24,3.29
2016,3,30,7,30,0.0,19.0,4.1,19.0,19.0,14.44,7.07
2016,3,30,7,45,0.0,25.0,4.25,19.5,25.0,19.03,11.13
2016,3,30,8,0,0.0,31.0,4.4,20.0,31.0,23.64,15.12
2016,3,30,8,15,0.0,36.5,4.45,20.0,36.5,27.87,18.77
2016,3,30,8,30,0.0,42.0,4.5,20.0,42.0,32.12,22.38
2016,3,30,8,45,0.0,41.5,4.55,20.0,41.5,31.76,21.97
2016,3,30,9,0,0.0,41.0,4.6,20.0,41.0,31.4,21.56
2016,3,30,9,15,0.0,50.0,4.75,20.0,50.0,38.36,27.46
2016,3,30,9,30,0.0,59.0,4.9,20.0,59.0,45.35,33.34
2016,3,30,9,45,0.0,99.5,5.05,20.5,99.5,76.53,59.67
2016,3,30,10,0,0.0,140.0,5.2,21.0,140.0,105.42,83.67
2016,3,30,10,15,0.0,130.5,5.3,21.0,130.5,98.91,78.0
2016,3,30,10,30,0.0,121.0,5.4,21.0,121.0,92.26,69.0
2016,3,30,10,45,5.5,176.0,5.55,21.5,181.0,132.01,100.2
2016,3,30,11,0,11.0,231.0,5.7,22.0,241.0,171.87,130.98
2016,3,30,11,15,12.0,245.5,5.8,22.0,256.5,184.09,140.37
2016,3,30,11,30,13.0,260.0,5.9,22.0,272.0,196.65,150.11
2016,3,30,11,45,15.5,281.0,6.0,22.5,295.0,214.67,163.79
2016,3,30,12,0,18.0,302.0,6.1,23.0,318.0,233.39,177.96
2016,3,30,12,15,19.0,311.0,6.05,23.5,328.0,243.46,185.4
2016,3,30,12,30,20.0,320.0,6.0,24.0,338.0,253.81,193.06
2016,3,30,12,45,20.5,324.5,6.0,24.5,343.0,260.77,198.13
2016,3,30,13,0,21.0,329.0,6.0,25.0,348.0,267.86,203.29
2016,3,30,13,15,37.5,366.5,5.9,25.0,399.5,319.96,243.24
2016,3,30,13,30,54.0,404.0,5.8,25.0,451.0,370.92,282.03
2016,3,30,13,45,130.5,416.0,5.7,25.5,526.5,462.6,351.7
2016,3,30,14,0,207.0,428.0,5.6,26.0,602.0,550.36,417.4
2016,3,30,14,15,219.5,411.0,5.45,26.0,590.5,562.94,427.34
2016,3,30,14,30,232.0,394.0,5.3,26.0,579.0,574.68,436.95
2016,3,30,14,45,243.0,373.5,5.2,26.0,559.5,580.62,442.55
2016,3,30,15,0,254.0,353.0,5.1,26.0,540.0,606.55,462.48
2016,3,30,15,15,199.0,335.0,5.0,25.5,476.0,528.29,405.96
2016,3,30,15,30,144.0,317.0,4.9,25.0,412.0,467.89,361.55
2016,3,30,15,45,302.0,265.5,4.8,25.0,447.0,599.46,465.48
2016,3,30,16,0,460.0,214.0,4.7,25.0,482.0,731.71,566.81
2016,3,30,16,15,598.5,153.0,4.45,24.5,467.5,818.36,632.7
2016,3,30,16,30,737.0,92.0,4.2,24.0,453.0,882.0,679.84
2016,3,30,16,45,699.0,89.5,4.0,24.0,399.0,848.84,657.38
2016,3,30,17,0,661.0,87.0,3.8,24.0,345.0,806.7,628.76
2016,3,30,17,15,627.0,77.5,3.4,23.0,291.0,756.74,595.08
2016,3,30,17,30,593.0,68.0,3.0,22.0,237.0,704.81,558.27
2016,3,30,17,45,522.5,58.5,2.6,21.5,182.5,617.11,491.3
2016,3,30,18,0,452.0,49.0,2.2,21.0,128.0,530.12,421.23
2016,3,30,18,15,326.5,36.0,2.25,20.5,81.5,392.06,307.99
2016,3,30,18,30,201.0,23.0,2.3,20.0,35.0,248.14,138.17
2016,3,30,18,45,100.5,11.5,2.35,19.5,17.5,91.97,0.0
2016,3,30,19,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,3,30,19,15,0.0,0.0,2.5,18.5,0.0,0.0,0.0
2016,3,30,19,30,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,3,30,19,45,0.0,0.0,2.75,18.0,0.0,0.0,0.0
2016,3,30,20,0,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,3,30,20,15,0.0,0.0,2.85,17.5,0.0,0.0,0.0
2016,3,30,20,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,3,30,20,45,0.0,0.0,2.75,17.0,0.0,0.0,0.0
2016,3,30,21,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,3,30,21,15,0.0,0.0,2.65,17.0,0.0,0.0,0.0
2016,3,30,21,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,3,30,21,45,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,3,30,22,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,3,30,22,15,0.0,0.0,2.55,16.5,0.0,0.0,0.0
2016,3,30,22,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,3,30,22,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,3,30,23,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,3,30,23,15,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,3,30,23,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,3,30,23,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,3,31,0,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,3,31,0,15,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2016,3,31,0,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,31,0,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,3,31,1,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,3,31,1,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,31,1,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,3,31,1,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,3,31,2,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,3,31,2,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,3,31,2,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,3,31,2,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,3,31,3,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,3,31,3,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,3,31,3,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,31,3,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,31,4,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,3,31,4,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,3,31,4,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,31,4,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,3,31,5,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,31,5,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,31,5,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,31,5,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,31,6,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,31,6,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,3,31,6,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,3,31,6,45,146.0,22.0,3.25,14.5,40.5,16.78,6.5
2016,3,31,7,0,292.0,44.0,3.6,15.0,81.0,33.41,23.27
2016,3,31,7,15,390.5,56.5,3.7,15.5,133.5,45.45,34.47
2016,3,31,7,30,489.0,69.0,3.8,16.0,186.0,55.11,43.29
2016,3,31,7,45,573.0,74.0,3.95,17.0,246.0,58.86,46.52
2016,3,31,8,0,657.0,79.0,4.1,18.0,306.0,62.86,49.77
2016,3,31,8,15,699.5,84.5,4.3,19.0,364.5,66.71,52.77
2016,3,31,8,30,742.0,90.0,4.5,20.0,423.0,70.53,55.64
2016,3,31,8,45,787.5,89.5,4.7,21.0,482.5,76.17,60.03
2016,3,31,9,0,833.0,89.0,4.9,22.0,542.0,76.22,59.59
2016,3,31,9,15,854.0,92.0,4.8,22.5,594.5,78.14,60.88
2016,3,31,9,30,875.0,95.0,4.7,23.0,647.0,88.69,69.41
2016,3,31,9,45,897.0,94.5,4.6,23.5,695.5,89.04,69.34
2016,3,31,10,0,919.0,94.0,4.5,24.0,744.0,89.32,69.25
2016,3,31,10,15,930.0,96.0,4.45,24.5,784.5,90.6,70.0
2016,3,31,10,30,941.0,98.0,4.4,25.0,825.0,109.39,68.18
2016,3,31,10,45,950.5,99.0,4.35,25.5,858.5,173.08,94.91
2016,3,31,11,0,960.0,100.0,4.3,26.0,892.0,237.66,139.27
2016,3,31,11,15,965.0,101.0,4.2,26.0,916.5,301.83,191.56
2016,3,31,11,30,970.0,102.0,4.1,26.0,941.0,365.87,246.62
2016,3,31,11,45,971.5,103.5,4.1,26.5,956.0,428.61,300.6
2016,3,31,12,0,973.0,105.0,4.1,27.0,971.0,490.36,352.73
2016,3,31,12,15,974.0,105.5,4.05,27.0,977.5,549.96,402.43
2016,3,31,12,30,975.0,106.0,4.0,27.0,984.0,608.02,449.51
2016,3,31,12,45,975.5,105.0,4.0,27.0,981.5,662.86,493.02
2016,3,31,13,0,976.0,104.0,4.0,27.0,979.0,715.52,533.8
2016,3,31,13,15,973.5,103.5,3.9,27.0,967.5,764.13,570.34
2016,3,31,13,30,971.0,103.0,3.8,27.0,956.0,809.84,603.96
2016,3,31,13,45,967.5,101.5,3.75,27.0,935.5,850.78,632.12
2016,3,31,14,0,964.0,100.0,3.7,27.0,915.0,888.29,657.62
2016,3,31,14,15,958.0,99.0,3.65,27.0,886.5,920.59,679.57
2016,3,31,14,30,952.0,98.0,3.6,27.0,858.0,949.07,699.02
2016,3,31,14,45,939.5,98.0,3.55,27.0,820.5,968.79,712.75
2016,3,31,15,0,927.0,98.0,3.5,27.0,783.0,984.31,723.91
2016,3,31,15,15,915.0,96.0,3.4,26.5,739.5,993.94,732.48
2016,3,31,15,30,903.0,94.0,3.3,26.0,696.0,999.39,738.54
2016,3,31,15,45,887.5,91.0,3.2,26.0,646.5,996.12,737.6
2016,3,31,16,0,872.0,88.0,3.1,26.0,597.0,988.77,734.21
2016,3,31,16,15,849.0,84.5,2.9,25.5,542.5,981.67,731.77
2016,3,31,16,30,826.0,81.0,2.7,25.0,488.0,958.32,718.48
2016,3,31,16,45,792.5,77.0,2.55,24.5,429.5,920.22,695.59
2016,3,31,17,0,759.0,73.0,2.4,24.0,371.0,878.87,670.04
2016,3,31,17,15,711.0,67.5,2.25,23.0,311.5,818.55,631.54
2016,3,31,17,30,663.0,62.0,2.1,22.0,252.0,764.17,595.39
2016,3,31,17,45,582.5,54.5,1.95,21.0,194.0,668.48,526.41
2016,3,31,18,0,502.0,47.0,1.8,20.0,136.0,573.85,453.69
2016,3,31,18,15,369.0,35.0,2.0,19.5,87.0,428.92,336.98
2016,3,31,18,30,236.0,23.0,2.2,19.0,38.0,280.01,165.79
2016,3,31,18,45,118.0,11.5,2.4,18.5,19.0,106.49,0.0
2016,3,31,19,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,3,31,19,15,0.0,0.0,2.8,17.5,0.0,0.0,0.0
2016,3,31,19,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,3,31,19,45,0.0,0.0,3.25,17.0,0.0,0.0,0.0
2016,3,31,20,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,3,31,20,15,0.0,0.0,3.6,16.5,0.0,0.0,0.0
2016,3,31,20,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,3,31,20,45,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,3,31,21,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,3,31,21,15,0.0,0.0,3.95,15.5,0.0,0.0,0.0
2016,3,31,21,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,3,31,21,45,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,3,31,22,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,31,22,15,0.0,0.0,4.0,14.5,0.0,0.0,0.0
2016,3,31,22,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,3,31,22,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,3,31,23,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,3,31,23,15,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,3,31,23,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,3,31,23,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,4,1,0,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,4,1,0,15,0.0,0.0,4.3,13.5,0.0,0.0,0.0
2016,4,1,0,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,4,1,0,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,4,1,1,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,4,1,1,15,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,4,1,1,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,4,1,1,45,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2016,4,1,2,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,4,1,2,15,0.0,0.0,4.65,12.5,0.0,0.0,0.0
2016,4,1,2,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,4,1,2,45,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,4,1,3,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,4,1,3,15,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2016,4,1,3,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,4,1,3,45,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,4,1,4,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,4,1,4,15,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,4,1,4,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,4,1,4,45,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,4,1,5,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,4,1,5,15,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,4,1,5,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,1,5,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,4,1,6,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,4,1,6,15,0.0,4.5,3.9,12.0,4.5,0.0,0.0
2016,4,1,6,30,0.0,9.0,3.9,12.0,9.0,7.08,0.0
2016,4,1,6,45,132.0,29.0,3.95,12.5,46.0,21.81,11.01
2016,4,1,7,0,264.0,49.0,4.0,13.0,83.0,36.78,26.5
2016,4,1,7,15,358.5,63.5,4.2,13.0,135.0,47.65,36.83
2016,4,1,7,30,453.0,78.0,4.4,13.0,187.0,58.49,46.85
2016,4,1,7,45,515.0,88.5,4.6,13.5,244.0,69.03,56.25
2016,4,1,8,0,577.0,99.0,4.8,14.0,301.0,76.19,62.41
2016,4,1,8,15,620.5,106.5,5.05,14.0,358.0,80.74,66.23
2016,4,1,8,30,664.0,114.0,5.3,14.0,415.0,85.2,69.91
2016,4,1,8,45,332.0,62.0,5.55,14.5,212.5,43.47,32.84
2016,4,1,9,0,0.0,10.0,5.8,15.0,10.0,7.64,1.08
2016,4,1,9,15,0.0,81.0,5.75,15.0,81.0,62.34,49.01
2016,4,1,9,30,0.0,152.0,5.7,15.0,152.0,113.1,92.74
2016,4,1,9,45,1.5,161.5,5.7,15.5,163.0,119.94,98.11
2016,4,1,10,0,3.0,171.0,5.7,16.0,174.0,126.72,103.44
2016,4,1,10,15,1.5,157.0,5.6,16.0,158.5,117.43,95.3
2016,4,1,10,30,0.0,143.0,5.5,16.0,143.0,107.92,83.12
2016,4,1,10,45,21.5,252.5,5.45,16.5,271.0,174.52,135.65
2016,4,1,11,0,43.0,362.0,5.4,17.0,399.0,246.43,191.1
2016,4,1,11,15,117.5,403.0,5.4,17.0,505.0,286.55,219.54
2016,4,1,11,30,192.0,444.0,5.4,17.0,611.0,348.8,266.37
2016,4,1,11,45,107.0,388.0,5.45,17.5,482.0,306.75,236.69
2016,4,1,12,0,22.0,332.0,5.5,18.0,353.0,256.6,199.19
2016,4,1,12,15,17.5,297.0,5.55,18.0,313.5,232.84,180.83
2016,4,1,12,30,13.0,262.0,5.6,18.0,274.0,207.19,160.81
2016,4,1,12,45,12.0,246.0,5.65,18.0,257.5,196.5,152.5
2016,4,1,13,0,11.0,230.0,5.7,18.0,241.0,185.26,143.72
2016,4,1,13,15,9.5,211.0,5.7,18.0,220.5,170.84,132.38
2016,4,1,13,30,8.0,192.0,5.7,18.0,200.0,155.88,120.57
2016,4,1,13,45,10.5,226.0,5.75,18.0,236.0,186.04,144.8
2016,4,1,14,0,13.0,260.0,5.8,18.0,272.0,217.4,169.88
2016,4,1,14,15,40.0,316.5,5.8,17.5,349.0,306.49,241.5
2016,4,1,14,30,67.0,373.0,5.8,17.0,426.0,390.8,308.75
2016,4,1,14,45,109.5,367.5,5.8,17.0,450.5,433.59,343.87
2016,4,1,15,0,152.0,362.0,5.8,17.0,475.0,499.95,397.03
2016,4,1,15,15,87.0,306.0,5.8,16.5,370.0,368.18,294.5
2016,4,1,15,30,22.0,250.0,5.8,16.0,265.0,232.37,185.54
2016,4,1,15,45,25.0,239.0,5.8,16.0,254.5,228.73,183.51
2016,4,1,16,0,28.0,228.0,5.8,16.0,244.0,247.36,199.34
2016,4,1,16,15,257.5,195.5,5.7,15.5,324.0,492.65,405.76
2016,4,1,16,30,487.0,163.0,5.6,15.0,404.0,715.6,587.22
2016,4,1,16,45,438.0,158.5,5.55,14.5,356.0,664.85,549.01
2016,4,1,17,0,389.0,154.0,5.5,14.0,308.0,612.55,509.84
2016,4,1,17,15,411.5,128.5,5.15,13.5,268.5,603.77,505.6
2016,4,1,17,30,434.0,103.0,4.8,13.0,229.0,591.31,496.5
2016,4,1,17,45,379.0,85.0,4.5,12.5,177.0,512.48,431.92
2016,4,1,18,0,324.0,67.0,4.2,12.0,125.0,434.51,365.13
2016,4,1,18,15,217.0,47.0,3.95,11.5,79.5,309.02,254.64
2016,4,1,18,30,110.0,27.0,3.7,11.0,34.0,159.75,101.36
2016,4,1,18,45,55.0,13.5,3.45,11.0,17.0,56.08,0.0
2016,4,1,19,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,1,19,15,0.0,0.0,3.15,10.5,0.0,0.0,0.0
2016,4,1,19,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,1,19,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,1,20,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,1,20,15,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2016,4,1,20,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,4,1,20,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,4,1,21,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,4,1,21,15,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,4,1,21,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,4,1,21,45,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,4,1,22,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,4,1,22,15,0.0,0.0,3.2,8.5,0.0,0.0,0.0
2016,4,1,22,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,4,1,22,45,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,4,1,23,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,4,1,23,15,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,4,1,23,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,4,1,23,45,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,4,2,0,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,4,2,0,15,0.0,0.0,3.35,7.5,0.0,0.0,0.0
2016,4,2,0,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,4,2,0,45,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,4,2,1,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,4,2,1,15,0.0,0.0,3.25,6.5,0.0,0.0,0.0
2016,4,2,1,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,4,2,1,45,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,4,2,2,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,4,2,2,15,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,4,2,2,30,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,4,2,2,45,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,4,2,3,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,4,2,3,15,0.0,0.0,3.1,5.5,0.0,0.0,0.0
2016,4,2,3,30,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,4,2,3,45,0.0,0.0,3.15,5.0,0.0,0.0,0.0
2016,4,2,4,0,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,4,2,4,15,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,4,2,4,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,4,2,4,45,0.0,0.0,3.25,5.0,0.0,0.0,0.0
2016,4,2,5,0,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,4,2,5,15,0.0,0.0,3.35,5.0,0.0,0.0,0.0
2016,4,2,5,30,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,4,2,5,45,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,4,2,6,0,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,4,2,6,15,58.5,5.5,3.7,5.5,7.0,0.0,0.0
2016,4,2,6,30,117.0,11.0,3.8,6.0,14.0,8.65,0.0
2016,4,2,6,45,287.0,24.5,3.9,6.5,57.0,20.14,10.59
2016,4,2,7,0,457.0,38.0,4.0,7.0,100.0,31.58,22.63
2016,4,2,7,15,548.0,46.5,3.95,8.0,156.0,38.64,29.48
2016,4,2,7,30,639.0,55.0,3.9,9.0,212.0,45.79,36.12
2016,4,2,7,45,694.5,61.0,3.9,10.0,272.0,54.89,44.27
2016,4,2,8,0,750.0,67.0,3.9,11.0,332.0,60.15,48.74
2016,4,2,8,15,786.0,71.5,3.8,12.0,391.5,63.92,51.76
2016,4,2,8,30,822.0,76.0,3.7,13.0,451.0,67.65,54.65
2016,4,2,8,45,848.0,79.0,3.6,14.5,508.0,70.05,56.21
2016,4,2,9,0,874.0,82.0,3.5,16.0,565.0,80.19,64.45
2016,4,2,9,15,892.0,85.0,3.35,16.5,617.0,82.93,66.44
2016,4,2,9,30,910.0,88.0,3.2,17.0,669.0,85.5,68.29
2016,4,2,9,45,924.0,90.0,3.1,17.5,716.0,87.2,69.39
2016,4,2,10,0,938.0,92.0,3.0,18.0,763.0,88.74,70.38
2016,4,2,10,15,947.5,94.0,3.05,18.0,802.5,90.0,71.28
2016,4,2,10,30,957.0,96.0,3.1,18.0,842.0,115.41,71.05
2016,4,2,10,45,964.0,97.5,3.15,18.5,874.5,180.0,101.29
2016,4,2,11,0,971.0,99.0,3.2,19.0,907.0,245.17,148.33
2016,4,2,11,15,976.0,99.5,3.25,19.0,931.0,309.59,202.54
2016,4,2,11,30,981.0,100.0,3.3,19.0,955.0,373.85,259.25
2016,4,2,11,45,983.0,101.0,3.35,19.5,970.5,436.93,314.72
2016,4,2,12,0,985.0,102.0,3.4,20.0,986.0,499.03,368.24
2016,4,2,12,15,986.0,102.5,3.4,20.0,992.0,559.1,419.3
2016,4,2,12,30,987.0,103.0,3.4,20.0,998.0,617.59,467.66
2016,4,2,12,45,986.0,103.0,3.45,20.5,995.0,672.71,511.31
2016,4,2,13,0,985.0,103.0,3.5,21.0,992.0,725.53,551.94
2016,4,2,13,15,982.5,102.5,3.5,21.0,980.0,774.37,589.51
2016,4,2,13,30,980.0,102.0,3.5,21.0,968.0,820.29,624.14
2016,4,2,13,45,975.5,101.0,3.5,21.0,947.0,861.07,652.66
2016,4,2,14,0,971.0,100.0,3.5,21.0,926.0,898.34,678.7
2016,4,2,14,15,964.5,99.0,3.45,21.0,896.5,930.27,700.77
2016,4,2,14,30,958.0,98.0,3.4,21.0,867.0,958.32,720.25
2016,4,2,14,45,943.0,99.0,3.4,21.0,828.5,976.75,733.69
2016,4,2,15,0,928.0,100.0,3.4,21.0,790.0,990.89,744.5
2016,4,2,15,15,915.5,98.0,3.35,21.0,746.0,999.92,751.73
2016,4,2,15,30,903.0,96.0,3.3,21.0,702.0,1004.74,756.38
2016,4,2,15,45,887.5,92.5,3.25,21.0,652.5,1000.74,755.33
2016,4,2,16,0,872.0,89.0,3.2,21.0,603.0,992.61,751.76
2016,4,2,16,15,849.0,85.5,3.0,20.5,548.0,985.41,749.23
2016,4,2,16,30,826.0,82.0,2.8,20.0,493.0,961.86,735.53
2016,4,2,16,45,794.5,78.0,2.6,20.0,435.0,925.53,711.62
2016,4,2,17,0,763.0,74.0,2.4,20.0,377.0,885.94,685.13
2016,4,2,17,15,716.0,68.0,2.05,19.0,317.5,825.69,644.43
2016,4,2,17,30,669.0,62.0,1.7,18.0,258.0,771.16,606.04
2016,4,2,17,45,595.5,54.5,1.4,17.0,200.0,681.68,540.01
2016,4,2,18,0,522.0,47.0,1.1,16.0,142.0,593.0,470.52
2016,4,2,18,15,394.0,35.5,1.1,15.0,92.0,452.26,358.05
2016,4,2,18,30,266.0,24.0,1.1,14.0,42.0,310.37,202.01
2016,4,2,18,45,133.0,12.0,1.15,13.5,21.0,119.44,0.0
2016,4,2,19,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,2,19,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,2,19,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,2,19,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,2,20,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,2,20,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,4,2,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,20,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,21,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,4,2,21,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,2,21,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,2,22,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,2,22,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,4,2,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,2,22,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
