Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,2,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,2,23,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,4,2,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,2,23,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,3,0,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,3,0,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,4,3,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,3,0,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,3,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,3,1,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,3,1,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,3,1,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,4,3,2,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,3,2,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,4,3,2,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,3,2,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,3,3,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,3,3,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,4,3,3,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,3,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,4,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,4,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,4,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,4,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,5,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,5,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,5,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,5,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,4,3,6,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,3,6,15,60.5,6.0,1.55,8.0,7.5,0.0,0.0
2016,4,3,6,30,121.0,12.0,1.8,9.0,15.0,9.44,0.0
2016,4,3,6,45,282.5,26.0,2.1,10.5,58.5,21.33,11.74
2016,4,3,7,0,444.0,40.0,2.4,12.0,102.0,33.09,23.55
2016,4,3,7,15,534.0,49.0,2.4,12.5,158.0,40.45,30.59
2016,4,3,7,30,624.0,58.0,2.4,13.0,214.0,47.88,37.42
2016,4,3,7,45,680.0,64.0,2.45,14.0,274.0,52.71,41.62
2016,4,3,8,0,736.0,70.0,2.5,15.0,334.0,62.23,49.8
2016,4,3,8,15,773.0,75.0,2.5,16.0,393.5,66.28,52.98
2016,4,3,8,30,810.0,80.0,2.5,17.0,453.0,70.27,56.03
2016,4,3,8,45,836.5,83.5,2.5,18.5,509.5,72.89,57.73
2016,4,3,9,0,863.0,87.0,2.5,20.0,566.0,75.45,59.34
2016,4,3,9,15,882.0,90.0,2.4,20.5,618.5,85.76,67.74
2016,4,3,9,30,901.0,93.0,2.3,21.0,671.0,88.25,69.47
2016,4,3,9,45,915.0,95.5,2.2,21.5,718.0,90.13,70.69
2016,4,3,10,0,929.0,98.0,2.1,22.0,765.0,91.84,71.78
2016,4,3,10,15,939.0,100.0,2.05,22.0,805.0,92.99,72.57
2016,4,3,10,30,949.0,102.0,2.0,22.0,845.0,121.32,73.01
2016,4,3,10,45,956.0,103.5,2.0,22.5,877.5,185.48,103.56
2016,4,3,11,0,963.0,105.0,2.0,23.0,910.0,250.22,149.76
2016,4,3,11,15,968.0,106.0,2.05,23.0,934.0,314.52,202.79
2016,4,3,11,30,973.0,107.0,2.1,23.0,958.0,378.68,258.01
2016,4,3,11,45,975.5,108.0,2.2,23.5,973.5,441.55,311.83
2016,4,3,12,0,978.0,109.0,2.3,24.0,989.0,503.52,363.78
2016,4,3,12,15,979.5,109.0,2.35,24.0,995.0,563.19,413.12
2016,4,3,12,30,981.0,109.0,2.4,24.0,1001.0,621.34,459.89
2016,4,3,12,45,980.0,109.0,2.5,24.5,998.0,676.24,502.24
2016,4,3,13,0,979.0,109.0,2.6,25.0,995.0,728.87,541.72
2016,4,3,13,15,976.5,108.5,2.6,25.0,983.0,777.55,577.95
2016,4,3,13,30,974.0,108.0,2.6,25.0,971.0,823.31,611.37
2016,4,3,13,45,969.5,107.5,2.65,25.0,950.5,864.41,639.51
2016,4,3,14,0,965.0,107.0,2.7,25.0,930.0,902.06,665.32
2016,4,3,14,15,958.5,105.5,2.7,25.0,900.5,933.44,686.61
2016,4,3,14,30,952.0,104.0,2.7,25.0,871.0,960.93,705.42
2016,4,3,14,45,943.0,102.0,2.7,25.0,834.0,981.65,719.94
2016,4,3,15,0,934.0,100.0,2.7,25.0,797.0,998.21,731.96
2016,4,3,15,15,922.0,98.0,2.65,24.5,753.0,1007.73,740.6
2016,4,3,15,30,910.0,96.0,2.6,24.0,709.0,1013.05,746.78
2016,4,3,15,45,893.5,93.0,2.6,24.0,659.0,1008.62,745.89
2016,4,3,16,0,877.0,90.0,2.6,24.0,609.0,1000.06,742.57
2016,4,3,16,15,854.5,86.5,2.4,23.5,554.0,993.37,740.1
2016,4,3,16,30,832.0,83.0,2.2,23.0,499.0,970.23,726.68
2016,4,3,16,45,802.0,78.5,2.05,22.5,440.5,934.63,705.42
2016,4,3,17,0,772.0,74.0,1.9,22.0,382.0,895.72,681.53
2016,4,3,17,15,725.5,68.5,1.7,21.0,322.5,836.38,643.38
2016,4,3,17,30,679.0,63.0,1.5,20.0,263.0,782.84,607.61
2016,4,3,17,45,607.0,55.5,1.3,19.0,204.5,694.44,544.2
2016,4,3,18,0,535.0,48.0,1.1,18.0,146.0,606.68,477.14
2016,4,3,18,15,408.0,36.5,1.15,17.0,95.5,466.24,366.57
2016,4,3,18,30,281.0,25.0,1.2,16.0,45.0,326.02,217.16
2016,4,3,18,45,140.5,12.5,1.3,15.5,22.5,126.11,0.0
2016,4,3,19,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,3,19,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,4,3,19,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,3,19,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,4,3,20,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,3,20,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,4,3,20,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,3,20,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,4,3,21,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,3,21,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,4,3,21,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,3,21,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,4,3,22,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,3,22,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,4,3,22,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,3,22,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,3,23,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,4,3,23,15,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2016,4,3,23,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,3,23,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,4,0,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,4,0,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,4,0,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,4,4,0,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,4,4,1,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,4,1,15,0.0,0.0,3.25,10.5,0.0,0.0,0.0
2016,4,4,1,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,4,4,1,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,4,4,2,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,4,4,2,15,0.0,0.0,3.35,9.5,0.0,0.0,0.0
2016,4,4,2,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,4,4,2,45,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,4,4,3,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,4,4,3,15,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,4,4,3,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,4,4,3,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,4,4,4,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,4,4,15,0.0,0.0,2.75,8.5,0.0,0.0,0.0
2016,4,4,4,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,4,4,4,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,4,4,5,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,4,4,5,15,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,4,4,5,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,4,4,5,45,0.0,0.0,2.8,8.5,0.0,0.0,0.0
2016,4,4,6,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,4,4,6,15,56.5,6.5,3.1,9.5,8.5,0.0,0.0
2016,4,4,6,30,113.0,13.0,3.3,10.0,17.0,10.23,0.0
2016,4,4,6,45,267.0,28.0,3.55,10.5,60.0,22.88,13.32
2016,4,4,7,0,421.0,43.0,3.8,11.0,103.0,35.35,25.69
2016,4,4,7,15,510.0,52.5,3.8,12.0,159.0,42.95,32.9
2016,4,4,7,30,599.0,62.0,3.8,13.0,215.0,50.6,39.86
2016,4,4,7,45,656.0,68.5,3.85,14.0,274.0,55.64,44.22
2016,4,4,8,0,713.0,75.0,3.9,15.0,333.0,60.68,48.42
2016,4,4,8,15,750.0,80.0,4.05,16.0,392.0,69.57,55.86
2016,4,4,8,30,787.0,85.0,4.2,17.0,451.0,73.37,58.73
2016,4,4,8,45,814.0,89.0,4.35,18.0,507.5,76.18,60.68
2016,4,4,9,0,841.0,93.0,4.5,19.0,564.0,78.9,62.54
2016,4,4,9,15,860.5,96.0,4.35,19.5,615.5,80.68,63.71
2016,4,4,9,30,880.0,99.0,4.2,20.0,667.0,91.18,72.27
2016,4,4,9,45,894.0,101.5,4.1,21.0,713.5,92.92,73.22
2016,4,4,10,0,908.0,104.0,4.0,22.0,760.0,94.48,74.04
2016,4,4,10,15,918.5,106.0,3.85,22.5,799.5,95.51,74.57
2016,4,4,10,30,929.0,108.0,3.7,23.0,839.0,126.33,75.66
2016,4,4,10,45,936.5,109.5,3.55,24.0,871.0,189.36,106.56
2016,4,4,11,0,944.0,111.0,3.4,25.0,903.0,253.04,152.18
2016,4,4,11,15,948.5,112.0,3.3,25.0,926.5,316.09,204.33
2016,4,4,11,30,953.0,113.0,3.2,25.0,950.0,378.97,258.46
2016,4,4,11,45,956.0,113.5,3.1,25.5,965.0,440.56,310.97
2016,4,4,12,0,959.0,114.0,3.0,26.0,980.0,501.33,361.53
2016,4,4,12,15,960.0,114.5,2.9,26.0,986.0,560.07,409.71
2016,4,4,12,30,961.0,115.0,2.8,26.0,992.0,617.31,455.18
2016,4,4,12,45,960.5,114.5,2.7,26.5,989.0,671.18,495.79
2016,4,4,13,0,960.0,114.0,2.6,27.0,986.0,722.86,533.37
2016,4,4,13,15,957.5,113.5,2.5,27.0,974.0,770.7,568.14
2016,4,4,13,30,955.0,113.0,2.4,27.0,962.0,815.7,600.02
2016,4,4,13,45,950.0,112.0,2.35,27.5,941.0,855.25,624.95
2016,4,4,14,0,945.0,111.0,2.3,28.0,920.0,891.33,647.26
2016,4,4,14,15,938.5,110.0,2.2,28.0,890.5,922.53,667.1
2016,4,4,14,30,932.0,109.0,2.1,28.0,861.0,949.94,684.41
2016,4,4,14,45,922.5,107.0,2.05,28.0,824.5,969.71,697.39
2016,4,4,15,0,913.0,105.0,2.0,28.0,788.0,985.37,707.94
2016,4,4,15,15,900.5,102.5,1.95,27.5,744.0,993.5,715.31
2016,4,4,15,30,888.0,100.0,1.9,27.0,700.0,997.45,720.31
2016,4,4,15,45,871.0,97.0,1.85,27.0,650.5,992.29,718.33
2016,4,4,16,0,854.0,94.0,1.8,27.0,601.0,995.8,722.17
2016,4,4,16,15,831.0,90.5,1.7,26.5,546.5,975.93,711.85
2016,4,4,16,30,808.0,87.0,1.6,26.0,492.0,952.2,699.27
2016,4,4,16,45,777.5,82.0,1.55,25.5,434.5,915.47,678.7
2016,4,4,17,0,747.0,77.0,1.5,25.0,377.0,875.5,655.56
2016,4,4,17,15,700.0,71.0,1.4,23.5,318.0,822.39,624.43
2016,4,4,17,30,653.0,65.0,1.3,22.0,259.0,761.21,585.88
2016,4,4,17,45,581.5,57.0,1.25,21.0,201.5,672.93,524.58
2016,4,4,18,0,510.0,49.0,1.2,20.0,144.0,585.34,459.32
2016,4,4,18,15,385.5,37.0,1.3,19.0,94.5,446.98,350.89
2016,4,4,18,30,261.0,25.0,1.4,18.0,45.0,310.57,211.35
2016,4,4,18,45,130.5,12.5,1.5,17.5,22.5,117.9,0.0
2016,4,4,19,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,4,4,19,15,0.0,0.0,1.65,16.5,0.0,0.0,0.0
2016,4,4,19,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,4,4,19,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,4,4,20,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,4,4,20,15,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2016,4,4,20,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,4,20,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,4,21,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,4,21,15,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2016,4,4,21,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,4,4,21,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,4,4,22,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,4,22,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,4,22,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,4,22,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,4,23,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,4,23,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,4,4,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,4,23,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,4,5,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,5,0,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,4,5,0,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,5,0,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,4,5,1,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,5,1,15,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,4,5,1,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,5,1,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,4,5,2,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,5,2,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,4,5,2,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,5,2,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,5,3,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,5,3,15,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2016,4,5,3,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,5,3,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,5,4,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,5,4,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,4,5,4,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,5,4,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,4,5,5,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,5,5,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,4,5,5,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,5,5,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,4,5,6,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,5,6,15,73.5,7.5,2.35,11.0,10.0,0.0,0.0
2016,4,5,6,30,147.0,15.0,2.7,12.0,20.0,12.19,0.0
2016,4,5,6,45,301.0,28.5,3.05,13.0,65.0,23.39,13.83
2016,4,5,7,0,455.0,42.0,3.4,14.0,110.0,34.7,24.85
2016,4,5,7,15,541.5,51.0,3.3,14.5,166.5,42.01,31.76
2016,4,5,7,30,628.0,60.0,3.2,15.0,223.0,49.38,38.45
2016,4,5,7,45,680.5,66.5,3.15,16.0,282.5,54.48,42.84
2016,4,5,8,0,733.0,73.0,3.1,17.0,342.0,64.43,51.31
2016,4,5,8,15,769.0,78.0,3.2,18.0,401.0,68.38,54.35
2016,4,5,8,30,805.0,83.0,3.3,19.0,460.0,72.25,57.26
2016,4,5,8,45,830.5,86.5,3.45,20.0,516.0,74.76,58.95
2016,4,5,9,0,856.0,90.0,3.6,21.0,572.0,77.2,60.56
2016,4,5,9,15,874.0,93.0,3.65,21.5,624.0,87.4,68.84
2016,4,5,9,30,892.0,96.0,3.7,22.0,676.0,89.77,70.47
2016,4,5,9,45,905.5,98.5,3.75,23.0,722.0,91.55,71.46
2016,4,5,10,0,919.0,101.0,3.8,24.0,768.0,93.15,72.31
2016,4,5,10,15,929.0,103.0,3.9,24.0,807.5,94.2,73.02
2016,4,5,10,30,939.0,105.0,4.0,24.0,847.0,128.37,75.31
2016,4,5,10,45,946.5,106.0,4.15,24.5,878.5,191.65,107.4
2016,4,5,11,0,954.0,107.0,4.3,25.0,910.0,255.55,154.03
2016,4,5,11,15,958.5,108.0,4.4,25.0,934.0,319.08,207.11
2016,4,5,11,30,963.0,109.0,4.5,25.0,958.0,382.42,262.23
2016,4,5,11,45,966.0,109.5,4.6,25.5,973.0,444.45,315.87
2016,4,5,12,0,969.0,110.0,4.7,26.0,988.0,505.63,367.74
2016,4,5,12,15,970.0,110.5,4.75,26.0,993.5,564.76,417.36
2016,4,5,12,30,971.0,111.0,4.8,26.0,999.0,622.37,464.49
2016,4,5,12,45,969.5,111.0,4.9,26.5,995.5,676.34,506.9
2016,4,5,13,0,968.0,111.0,5.0,27.0,992.0,728.02,546.48
2016,4,5,13,15,965.5,110.5,5.05,27.0,980.0,776.06,583.44
2016,4,5,13,30,963.0,110.0,5.1,27.0,968.0,821.23,617.58
2016,4,5,13,45,957.5,109.5,5.15,27.0,946.5,860.97,645.7
2016,4,5,14,0,952.0,109.0,5.2,27.0,925.0,897.21,671.42
2016,4,5,14,15,945.0,107.5,5.15,27.0,895.5,927.58,692.54
2016,4,5,14,30,938.0,106.0,5.1,27.0,866.0,954.07,711.08
2016,4,5,14,45,928.0,104.5,5.1,27.0,829.0,973.85,725.55
2016,4,5,15,0,918.0,103.0,5.1,27.0,792.0,989.51,737.43
2016,4,5,15,15,804.0,138.0,5.0,26.5,716.0,953.33,715.06
2016,4,5,15,30,690.0,173.0,4.9,26.0,640.0,906.16,685.29
2016,4,5,15,45,774.5,133.0,4.8,26.0,622.0,959.38,723.47
2016,4,5,16,0,859.0,93.0,4.7,26.0,604.0,1000.72,752.75
2016,4,5,16,15,836.0,89.5,4.5,25.5,549.5,980.75,741.27
2016,4,5,16,30,813.0,86.0,4.3,25.0,495.0,956.93,728.0
2016,4,5,16,45,779.0,82.0,4.15,24.5,437.0,917.83,704.23
2016,4,5,17,0,745.0,78.0,4.0,24.0,379.0,875.52,677.75
2016,4,5,17,15,698.5,72.0,3.55,23.0,320.0,822.96,642.79
2016,4,5,17,30,652.0,66.0,3.1,22.0,261.0,762.18,600.23
2016,4,5,17,45,578.0,58.5,2.7,21.0,203.5,672.12,533.8
2016,4,5,18,0,504.0,51.0,2.3,20.0,146.0,582.72,463.92
2016,4,5,18,15,381.5,38.5,2.3,19.0,96.0,445.44,353.64
2016,4,5,18,30,259.0,26.0,2.3,18.0,46.0,311.59,218.03
2016,4,5,18,45,129.5,13.0,2.35,17.5,23.0,117.53,0.0
2016,4,5,19,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,4,5,19,15,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,4,5,19,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,4,5,19,45,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,4,5,20,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,4,5,20,15,0.0,0.0,3.4,16.5,0.0,0.0,0.0
2016,4,5,20,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,4,5,20,45,0.0,0.0,3.65,16.0,0.0,0.0,0.0
2016,4,5,21,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,4,5,21,15,0.0,0.0,3.8,15.5,0.0,0.0,0.0
2016,4,5,21,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,4,5,21,45,0.0,0.0,3.85,14.5,0.0,0.0,0.0
2016,4,5,22,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,4,5,22,15,0.0,0.0,3.9,13.5,0.0,0.0,0.0
2016,4,5,22,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,4,5,22,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,4,5,23,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,4,5,23,15,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,4,5,23,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,4,5,23,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,4,6,0,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,4,6,0,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,4,6,0,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,4,6,0,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,4,6,1,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,4,6,1,15,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,4,6,1,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,4,6,1,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,4,6,2,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,4,6,2,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,4,6,2,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,6,2,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,4,6,3,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,4,6,3,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,4,6,3,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,4,6,3,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,4,6,4,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,4,6,4,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,4,6,4,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,4,6,4,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,6,5,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,6,5,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,4,6,5,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,6,5,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,4,6,6,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,4,6,6,15,18.5,7.5,2.65,13.5,8.0,5.9,0.0
2016,4,6,6,30,37.0,15.0,2.8,14.0,16.0,11.48,0.0
2016,4,6,6,45,125.0,38.0,3.0,15.0,55.0,28.21,17.92
2016,4,6,7,0,213.0,61.0,3.2,16.0,94.0,44.71,33.39
2016,4,6,7,15,293.0,79.5,3.45,16.5,145.0,57.98,45.54
2016,4,6,7,30,373.0,98.0,3.7,17.0,196.0,70.89,57.06
2016,4,6,7,45,186.5,55.0,4.0,17.5,104.0,39.61,29.44
2016,4,6,8,0,0.0,12.0,4.3,18.0,12.0,9.13,2.42
2016,4,6,8,15,0.0,14.5,4.65,18.5,14.5,11.04,4.07
2016,4,6,8,30,0.0,17.0,5.0,19.0,17.0,12.97,5.7
2016,4,6,8,45,377.0,67.0,5.4,19.5,280.5,47.2,35.33
2016,4,6,9,0,754.0,117.0,5.8,20.0,544.0,85.63,68.03
2016,4,6,9,15,777.0,121.0,5.95,20.5,595.5,94.68,75.32
2016,4,6,9,30,800.0,125.0,6.1,21.0,647.0,96.33,76.33
2016,4,6,9,45,832.0,121.0,6.25,21.5,697.0,93.25,73.38
2016,4,6,10,0,864.0,117.0,6.4,22.0,747.0,90.5,70.74
2016,4,6,10,15,877.5,119.5,6.35,22.5,787.5,101.06,79.25
2016,4,6,10,30,891.0,122.0,6.3,23.0,828.0,136.9,82.27
2016,4,6,10,45,662.5,238.0,6.3,23.5,774.5,215.6,137.88
2016,4,6,11,0,434.0,354.0,6.3,24.0,721.0,286.86,200.81
2016,4,6,11,15,447.0,361.0,6.2,24.0,748.0,331.62,236.61
2016,4,6,11,30,460.0,368.0,6.1,24.0,775.0,378.3,275.01
2016,4,6,11,45,714.5,240.0,6.05,24.5,883.5,431.52,313.88
2016,4,6,12,0,969.0,112.0,6.0,25.0,992.0,509.56,374.62
2016,4,6,12,15,972.5,112.5,5.9,25.0,1000.0,569.9,425.49
2016,4,6,12,30,976.0,113.0,5.8,25.0,1008.0,628.99,474.0
2016,4,6,12,45,984.5,108.5,5.75,25.5,1009.5,685.85,518.68
2016,4,6,13,0,993.0,104.0,5.7,26.0,1011.0,741.09,560.87
2016,4,6,13,15,992.0,103.5,5.6,26.0,999.5,791.06,599.02
2016,4,6,13,30,991.0,103.0,5.5,26.0,988.0,838.21,633.81
2016,4,6,13,45,993.0,99.0,5.45,26.0,969.0,881.53,664.07
2016,4,6,14,0,995.0,95.0,5.4,26.0,950.0,921.57,691.94
2016,4,6,14,15,989.0,94.0,5.35,26.0,920.5,954.2,714.66
2016,4,6,14,30,983.0,93.0,5.3,26.0,891.0,982.89,734.76
2016,4,6,14,45,957.5,100.0,5.25,26.0,849.5,997.99,745.72
2016,4,6,15,0,932.0,107.0,5.2,26.0,808.0,1008.49,753.81
2016,4,6,15,15,919.5,105.0,5.05,25.5,763.5,1017.41,761.81
2016,4,6,15,30,907.0,103.0,4.9,25.0,719.0,1022.12,767.13
2016,4,6,15,45,897.0,97.0,4.8,25.0,670.0,1020.57,767.29
2016,4,6,16,0,887.0,91.0,4.7,25.0,621.0,1014.77,764.81
2016,4,6,16,15,864.5,87.5,4.4,24.5,565.0,1007.95,762.01
2016,4,6,16,30,842.0,84.0,4.1,24.0,509.0,984.52,748.39
2016,4,6,16,45,817.5,78.0,3.8,23.5,451.5,952.16,728.55
2016,4,6,17,0,793.0,72.0,3.5,23.0,394.0,916.38,705.96
2016,4,6,17,15,748.5,67.0,2.95,22.0,333.5,859.15,667.11
2016,4,6,17,30,704.0,62.0,2.4,21.0,273.0,799.68,624.93
2016,4,6,17,45,639.5,54.0,1.9,20.0,214.5,724.14,568.79
2016,4,6,18,0,575.0,46.0,1.4,19.0,156.0,641.65,503.71
2016,4,6,18,15,452.5,35.5,1.35,18.0,104.0,505.12,396.46
2016,4,6,18,30,330.0,25.0,1.3,17.0,52.0,373.6,263.97
2016,4,6,18,45,165.0,12.5,1.3,16.5,26.0,146.63,0.0
2016,4,6,19,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,6,19,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,4,6,19,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,6,19,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,6,20,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,6,20,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,4,6,20,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,6,20,45,0.0,0.0,0.75,16.5,0.0,0.0,0.0
2016,4,6,21,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,6,21,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,6,21,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,6,21,45,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,4,6,22,0,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,4,6,22,15,0.0,0.0,0.3,16.5,0.0,0.0,0.0
2016,4,6,22,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,4,6,22,45,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,4,6,23,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,4,6,23,15,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,4,6,23,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,4,6,23,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,4,7,0,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,7,0,15,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,4,7,0,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,7,0,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,4,7,1,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,7,1,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,4,7,1,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,7,1,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,4,7,2,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,7,2,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,4,7,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,7,2,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,7,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,7,3,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,4,7,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,7,3,45,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,4,7,4,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,7,4,15,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2016,4,7,4,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,7,4,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,4,7,5,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,7,5,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,4,7,5,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,7,5,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,4,7,6,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,7,6,15,0.0,8.5,2.15,11.0,8.5,6.69,0.0
2016,4,7,6,30,0.0,17.0,2.5,12.0,17.0,12.89,0.0
2016,4,7,6,45,69.5,37.5,2.85,13.5,48.5,27.9,17.99
2016,4,7,7,0,139.0,58.0,3.2,15.0,80.0,42.36,31.54
2016,4,7,7,15,166.5,81.5,3.25,15.5,118.5,58.34,46.08
2016,4,7,7,30,194.0,105.0,3.3,16.0,157.0,73.83,59.89
2016,4,7,7,45,214.0,126.5,3.4,17.0,196.5,87.54,71.66
2016,4,7,8,0,234.0,148.0,3.5,18.0,236.0,100.77,82.68
2016,4,7,8,15,298.5,164.0,3.65,19.0,294.5,111.2,91.03
2016,4,7,8,30,363.0,180.0,3.8,20.0,353.0,121.46,99.05
2016,4,7,8,45,503.5,162.0,4.0,21.0,432.5,108.75,87.54
2016,4,7,9,0,644.0,144.0,4.2,22.0,512.0,99.77,79.33
2016,4,7,9,15,774.0,121.5,4.2,22.5,602.5,94.8,74.73
2016,4,7,9,30,904.0,99.0,4.2,23.0,693.0,91.85,71.89
2016,4,7,9,45,921.0,99.5,4.2,24.0,740.0,92.55,71.97
2016,4,7,10,0,938.0,100.0,4.2,25.0,787.0,93.14,71.98
2016,4,7,10,15,947.0,102.0,4.15,25.5,826.0,94.17,72.52
2016,4,7,10,30,956.0,104.0,4.1,26.0,865.0,135.0,76.82
2016,4,7,10,45,771.5,205.0,4.1,26.5,834.5,214.02,129.95
2016,4,7,11,0,587.0,306.0,4.1,27.0,804.0,293.29,196.11
2016,4,7,11,15,779.5,209.0,4.1,27.0,888.5,328.67,219.03
2016,4,7,11,30,972.0,112.0,4.1,27.0,973.0,392.61,267.75
2016,4,7,11,45,955.0,124.0,4.1,27.5,982.0,454.67,320.93
2016,4,7,12,0,938.0,136.0,4.1,28.0,991.0,513.88,370.44
2016,4,7,12,15,938.5,136.5,4.0,28.0,996.0,571.5,417.61
2016,4,7,12,30,939.0,137.0,3.9,28.0,1001.0,627.66,462.24
2016,4,7,12,45,766.0,241.0,3.85,28.0,944.5,663.54,489.49
2016,4,7,13,0,593.0,345.0,3.8,28.0,888.0,678.72,500.2
2016,4,7,13,15,763.5,238.5,3.65,28.0,928.5,755.48,557.67
2016,4,7,13,30,934.0,132.0,3.5,28.0,969.0,821.95,607.81
2016,4,7,13,45,701.0,242.5,3.4,28.5,863.0,795.63,585.19
2016,4,7,14,0,468.0,353.0,3.3,29.0,757.0,731.98,537.02
2016,4,7,14,15,455.0,343.5,3.15,29.0,725.5,740.0,543.43
2016,4,7,14,30,442.0,334.0,3.0,29.0,694.0,744.58,546.97
2016,4,7,14,45,473.0,306.0,2.9,29.0,676.0,769.21,565.51
2016,4,7,15,0,504.0,278.0,2.8,29.0,658.0,791.59,582.42
2016,4,7,15,15,625.0,215.0,2.65,28.5,659.0,870.39,640.09
2016,4,7,15,30,746.0,152.0,2.5,28.0,660.0,940.46,687.99
2016,4,7,15,45,782.5,131.5,2.4,28.0,631.0,959.72,700.89
2016,4,7,16,0,819.0,111.0,2.3,28.0,602.0,984.23,717.76
2016,4,7,16,15,794.0,107.0,2.1,27.5,547.5,961.42,704.33
2016,4,7,16,30,769.0,103.0,1.9,27.0,493.0,942.37,693.73
2016,4,7,16,45,732.5,98.0,1.75,26.5,435.0,900.18,668.24
2016,4,7,17,0,696.0,93.0,1.6,26.0,377.0,855.05,640.44
2016,4,7,17,15,647.0,85.5,1.45,24.5,318.0,791.83,601.76
2016,4,7,17,30,598.0,78.0,1.3,23.0,259.0,726.88,559.98
2016,4,7,17,45,522.0,68.5,1.2,22.0,202.0,632.66,493.84
2016,4,7,18,0,446.0,59.0,1.1,21.0,145.0,538.87,423.83
2016,4,7,18,15,330.5,44.0,1.15,20.0,96.0,405.97,319.77
2016,4,7,18,30,215.0,29.0,1.2,19.0,47.0,278.66,199.77
2016,4,7,18,45,107.5,14.5,1.25,18.5,23.5,100.58,0.0
2016,4,7,19,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,7,19,15,0.0,0.0,1.25,17.5,0.0,0.0,0.0
2016,4,7,19,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,19,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,20,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,20,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,20,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,20,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,21,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,21,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,21,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,21,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,22,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,22,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,7,22,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,4,7,22,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,4,7,23,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,7,23,15,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,4,7,23,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,7,23,45,0.0,0.0,0.35,17.0,0.0,0.0,0.0
2016,4,8,0,0,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,4,8,0,15,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,4,8,0,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,8,0,45,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,4,8,1,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,8,1,15,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2016,4,8,1,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,8,1,45,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2016,4,8,2,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,8,2,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,4,8,2,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,8,2,45,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,4,8,3,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,8,3,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,8,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,8,3,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,4,8,4,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,4,8,4,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,4,8,4,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,8,4,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,4,8,5,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,4,8,5,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,4,8,5,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,4,8,5,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,4,8,6,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,4,8,6,15,0.0,11.0,3.2,12.5,11.0,8.65,0.0
2016,4,8,6,30,0.0,22.0,3.4,13.0,22.0,16.3,0.0
2016,4,8,6,45,145.0,40.5,3.6,13.5,64.0,30.1,20.01
2016,4,8,7,0,290.0,59.0,3.8,14.0,106.0,43.98,33.15
2016,4,8,7,15,369.5,74.0,4.05,14.5,158.5,54.94,43.29
2016,4,8,7,30,449.0,89.0,4.3,15.0,211.0,65.77,53.01
2016,4,8,7,45,511.0,98.5,4.55,16.0,268.0,72.66,58.86
2016,4,8,8,0,573.0,108.0,4.8,17.0,325.0,81.82,66.5
2016,4,8,8,15,531.5,131.0,5.1,17.5,357.0,92.66,75.56
2016,4,8,8,30,490.0,154.0,5.4,18.0,389.0,104.88,85.66
2016,4,8,8,45,491.5,174.5,5.7,19.0,433.5,115.66,94.23
2016,4,8,9,0,493.0,195.0,6.0,20.0,478.0,125.76,102.09
2016,4,8,9,15,432.0,235.5,5.95,20.5,499.5,144.48,117.28
2016,4,8,9,30,371.0,276.0,5.9,21.0,521.0,169.35,137.41
2016,4,8,9,45,453.5,266.0,5.85,21.5,585.5,155.65,125.38
2016,4,8,10,0,536.0,256.0,5.8,22.0,650.0,150.2,120.33
2016,4,8,10,15,519.5,279.5,5.7,22.5,677.5,158.36,126.55
2016,4,8,10,30,503.0,303.0,5.6,23.0,705.0,195.54,136.05
2016,4,8,10,45,329.0,366.5,5.5,23.5,634.0,255.35,181.53
2016,4,8,11,0,155.0,430.0,5.4,24.0,563.0,295.41,218.38
2016,4,8,11,15,247.5,426.5,5.3,24.0,644.0,326.67,239.42
2016,4,8,11,30,340.0,423.0,5.2,24.0,725.0,381.57,280.04
2016,4,8,11,45,409.0,405.0,5.1,24.5,775.0,429.41,316.5
2016,4,8,12,0,478.0,387.0,5.0,25.0,825.0,479.29,354.95
2016,4,8,12,15,309.0,431.5,4.8,25.0,715.5,467.08,349.14
2016,4,8,12,30,140.0,476.0,4.6,25.0,606.0,434.34,325.85
2016,4,8,12,45,197.5,470.5,4.45,25.5,652.5,484.35,362.85
2016,4,8,13,0,255.0,465.0,4.3,26.0,699.0,544.03,406.38
2016,4,8,13,15,255.0,458.5,4.2,26.0,690.0,564.96,422.03
2016,4,8,13,30,255.0,452.0,4.1,26.0,681.0,584.6,436.76
2016,4,8,13,45,242.0,443.0,4.0,26.0,656.5,577.85,432.55
2016,4,8,14,0,229.0,434.0,3.9,26.0,632.0,578.77,433.73
2016,4,8,14,15,177.5,419.5,3.9,26.0,570.5,539.01,405.02
2016,4,8,14,30,126.0,405.0,3.9,26.0,509.0,494.42,372.49
2016,4,8,14,45,297.5,348.0,3.9,26.0,577.0,629.93,476.1
2016,4,8,15,0,469.0,291.0,3.9,26.0,645.0,771.93,580.92
2016,4,8,15,15,611.0,221.5,3.9,25.5,656.0,863.96,650.38
2016,4,8,15,30,753.0,152.0,3.9,25.0,667.0,948.41,711.43
2016,4,8,15,45,737.5,145.5,3.95,25.0,620.0,940.19,707.43
2016,4,8,16,0,722.0,139.0,4.0,25.0,573.0,928.08,701.62
2016,4,8,16,15,695.0,133.0,3.9,24.5,520.0,901.21,686.28
2016,4,8,16,30,668.0,127.0,3.8,24.0,467.0,870.79,668.44
2016,4,8,16,45,628.5,120.5,3.75,24.0,411.0,823.92,637.69
2016,4,8,17,0,589.0,114.0,3.7,24.0,355.0,774.16,604.34
2016,4,8,17,15,538.5,104.0,3.3,23.0,299.0,707.21,558.23
2016,4,8,17,30,488.0,94.0,2.9,22.0,243.0,632.62,504.69
2016,4,8,17,45,407.5,82.0,2.5,21.0,188.5,535.69,431.6
2016,4,8,18,0,327.0,70.0,2.1,20.0,134.0,441.28,356.87
2016,4,8,18,15,230.0,50.5,2.05,19.0,88.0,324.11,260.23
2016,4,8,18,30,133.0,31.0,2.0,18.0,42.0,212.3,154.77
2016,4,8,18,45,66.5,15.5,2.0,17.5,21.0,67.39,0.0
2016,4,8,19,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,4,8,19,15,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2016,4,8,19,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,8,19,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,8,20,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,8,20,15,0.0,0.0,1.95,15.5,0.0,0.0,0.0
2016,4,8,20,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,4,8,20,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,4,8,21,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,8,21,15,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2016,4,8,21,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,8,21,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,4,8,22,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,8,22,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,4,8,22,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,8,22,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,4,8,23,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,8,23,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,4,8,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,8,23,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,9,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,9,0,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,9,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,9,0,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,9,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,9,1,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,9,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,9,1,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,9,2,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,9,2,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,9,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,9,2,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,9,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,9,3,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,4,9,3,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,9,3,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,4,9,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,9,4,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,9,4,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,9,4,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,4,9,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,9,5,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,9,5,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,9,5,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,4,9,6,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,9,6,15,12.0,9.5,2.05,13.5,10.0,7.47,0.0
2016,4,9,6,30,24.0,19.0,2.3,14.0,20.0,14.56,0.59
2016,4,9,6,45,97.5,43.0,2.55,14.5,57.5,31.59,21.34
2016,4,9,7,0,171.0,67.0,2.8,15.0,95.0,48.47,37.0
2016,4,9,7,15,271.5,77.0,2.85,15.5,142.5,56.03,44.1
2016,4,9,7,30,372.0,87.0,2.9,16.0,190.0,63.52,50.82
2016,4,9,7,45,224.5,121.0,2.95,16.5,187.5,84.47,69.09
2016,4,9,8,0,77.0,155.0,3.0,17.0,185.0,107.12,88.46
2016,4,9,8,15,108.0,183.0,3.2,17.5,231.5,121.6,100.44
2016,4,9,8,30,139.0,211.0,3.4,18.0,278.0,137.95,113.82
2016,4,9,8,45,139.0,237.0,3.6,19.0,311.0,152.09,124.91
2016,4,9,9,0,139.0,263.0,3.8,20.0,344.0,165.65,135.33
2016,4,9,9,15,69.5,167.0,3.9,20.5,207.5,113.27,90.8
2016,4,9,9,30,0.0,71.0,4.0,21.0,71.0,54.67,41.0
2016,4,9,9,45,0.0,73.5,4.15,21.5,73.5,56.66,42.5
2016,4,9,10,0,0.0,76.0,4.3,22.0,76.0,58.65,43.97
2016,4,9,10,15,0.0,50.0,4.35,22.0,50.0,38.55,26.96
2016,4,9,10,30,0.0,24.0,4.4,22.0,24.0,18.49,9.33
2016,4,9,10,45,0.0,73.0,4.5,22.5,73.0,56.49,39.82
2016,4,9,11,0,0.0,122.0,4.6,23.0,122.0,93.41,69.0
2016,4,9,11,15,4.5,165.0,4.6,23.0,169.0,126.27,94.63
2016,4,9,11,30,9.0,208.0,4.6,23.0,216.0,159.63,120.51
2016,4,9,11,45,70.5,339.0,4.7,23.5,403.5,270.64,204.55
2016,4,9,12,0,132.0,470.0,4.8,24.0,591.0,388.79,292.52
2016,4,9,12,15,98.5,455.5,4.85,24.0,546.5,383.83,289.55
2016,4,9,12,30,65.0,441.0,4.9,24.0,502.0,368.42,278.6
2016,4,9,12,45,50.5,417.0,4.95,24.5,464.0,352.77,266.75
2016,4,9,13,0,36.0,393.0,5.0,25.0,426.0,334.01,252.41
2016,4,9,13,15,54.5,413.5,5.0,25.0,463.0,371.81,281.29
2016,4,9,13,30,73.0,434.0,5.0,25.0,500.0,412.46,312.1
2016,4,9,13,45,166.5,432.0,5.05,25.0,578.0,508.96,385.82
2016,4,9,14,0,260.0,430.0,5.1,25.0,656.0,616.4,466.35
2016,4,9,14,15,525.5,302.0,5.1,25.0,738.5,766.08,580.78
2016,4,9,14,30,791.0,174.0,5.1,25.0,821.0,907.01,685.06
2016,4,9,14,45,780.0,170.5,5.15,25.0,785.5,921.73,695.88
2016,4,9,15,0,769.0,167.0,5.2,25.0,750.0,941.61,711.21
2016,4,9,15,15,454.0,246.5,5.2,24.5,586.0,730.74,561.09
2016,4,9,15,30,139.0,326.0,5.2,24.0,422.0,473.76,366.56
2016,4,9,15,45,421.0,235.5,5.2,24.0,496.0,712.65,554.05
2016,4,9,16,0,703.0,145.0,5.2,24.0,570.0,916.68,705.24
2016,4,9,16,15,551.0,167.5,5.05,23.5,482.0,784.47,612.11
2016,4,9,16,30,399.0,190.0,4.9,23.0,394.0,662.34,522.71
2016,4,9,16,45,370.5,175.5,4.8,23.0,348.0,596.22,475.59
2016,4,9,17,0,342.0,161.0,4.7,23.0,302.0,553.82,444.7
2016,4,9,17,15,414.0,128.0,4.4,22.5,273.0,607.71,489.13
2016,4,9,17,30,486.0,95.0,4.1,22.0,244.0,632.25,508.83
2016,4,9,17,45,417.5,82.0,3.8,22.0,191.0,545.2,440.82
2016,4,9,18,0,349.0,69.0,3.5,22.0,138.0,459.97,371.77
2016,4,9,18,15,244.0,51.0,3.55,21.5,91.5,337.15,270.16
2016,4,9,18,30,139.0,33.0,3.6,21.0,45.0,220.98,161.87
2016,4,9,18,45,69.5,16.5,3.65,20.5,22.5,70.69,0.0
2016,4,9,19,0,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,4,9,19,15,0.0,0.0,3.9,19.5,0.0,0.0,0.0
2016,4,9,19,30,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,4,9,19,45,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,4,9,20,0,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,4,9,20,15,0.0,0.0,4.55,18.5,0.0,0.0,0.0
2016,4,9,20,30,0.0,0.0,4.6,18.0,0.0,0.0,0.0
2016,4,9,20,45,0.0,0.0,4.65,17.5,0.0,0.0,0.0
2016,4,9,21,0,0.0,0.0,4.7,17.0,0.0,0.0,0.0
2016,4,9,21,15,0.0,0.0,4.65,16.5,0.0,0.0,0.0
2016,4,9,21,30,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2016,4,9,21,45,0.0,0.0,4.55,16.0,0.0,0.0,0.0
2016,4,9,22,0,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,4,9,22,15,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,4,9,22,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,4,9,22,45,0.0,0.0,4.25,16.0,0.0,0.0,0.0
2016,4,9,23,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,4,9,23,15,0.0,0.0,4.15,15.5,0.0,0.0,0.0
2016,4,9,23,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,4,9,23,45,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,4,10,0,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,4,10,0,15,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,4,10,0,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,4,10,0,45,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2016,4,10,1,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,4,10,1,15,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,4,10,1,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,4,10,1,45,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,4,10,2,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,4,10,2,15,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,4,10,2,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,4,10,2,45,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,4,10,3,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,4,10,3,15,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,4,10,3,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,4,10,3,45,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,4,10,4,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,4,10,4,15,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,4,10,4,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,4,10,4,45,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,4,10,5,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,4,10,5,15,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,4,10,5,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,4,10,5,45,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,4,10,6,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,4,10,6,15,35.0,11.5,3.75,15.5,13.5,9.05,0.0
2016,4,10,6,30,70.0,23.0,3.9,16.0,27.0,17.31,3.57
2016,4,10,6,45,180.5,43.0,4.05,16.5,69.5,32.06,21.65
2016,4,10,7,0,291.0,63.0,4.2,17.0,112.0,46.76,35.24
2016,4,10,7,15,372.5,77.0,4.5,17.5,165.0,56.99,44.6
2016,4,10,7,30,454.0,91.0,4.8,18.0,218.0,67.14,53.58
2016,4,10,7,45,227.0,72.5,5.15,18.5,136.0,51.59,39.82
2016,4,10,8,0,0.0,54.0,5.5,19.0,54.0,41.33,30.65
2016,4,10,8,15,0.0,77.0,5.65,19.5,77.0,59.14,45.95
2016,4,10,8,30,0.0,100.0,5.8,20.0,100.0,75.99,60.18
2016,4,10,8,45,0.0,108.5,5.95,21.0,108.5,82.33,65.11
2016,4,10,9,0,0.0,117.0,6.1,22.0,117.0,88.62,69.93
2016,4,10,9,15,9.0,177.5,6.1,22.5,183.5,130.08,104.32
2016,4,10,9,30,18.0,238.0,6.1,23.0,250.0,169.09,136.1
2016,4,10,9,45,12.0,216.5,6.15,23.5,225.0,156.52,125.09
2016,4,10,10,0,6.0,195.0,6.2,24.0,200.0,143.03,113.48
2016,4,10,10,15,8.0,207.5,6.2,24.5,214.0,151.63,120.07
2016,4,10,10,30,10.0,220.0,6.2,25.0,228.0,161.53,121.73
2016,4,10,10,45,9.5,216.0,6.2,25.5,224.5,160.71,120.55
2016,4,10,11,0,9.0,212.0,6.2,26.0,221.0,159.56,119.28
2016,4,10,11,15,9.5,212.5,6.2,25.5,221.5,161.58,121.0
2016,4,10,11,30,10.0,213.0,6.2,25.0,222.0,163.6,122.77
2016,4,10,11,45,11.0,214.0,6.2,25.0,224.0,166.21,124.78
2016,4,10,12,0,12.0,215.0,6.2,25.0,226.0,168.9,126.89
2016,4,10,12,15,11.0,214.5,6.1,24.5,225.5,169.56,127.7
2016,4,10,12,30,10.0,214.0,6.0,24.0,225.0,170.07,128.38
2016,4,10,12,45,10.5,216.0,5.95,24.0,227.0,173.24,130.92
2016,4,10,13,0,11.0,218.0,5.9,24.0,229.0,176.46,133.51
2016,4,10,13,15,16.0,272.5,5.7,24.0,287.5,224.16,170.51
2016,4,10,13,30,21.0,327.0,5.5,24.0,346.0,273.8,208.64
2016,4,10,13,45,18.0,300.5,5.3,24.0,316.5,252.84,192.65
2016,4,10,14,0,15.0,274.0,5.1,24.0,287.0,230.95,176.0
2016,4,10,14,15,8.5,212.0,5.25,24.0,219.5,175.7,133.42
2016,4,10,14,30,2.0,150.0,5.4,24.0,152.0,119.73,89.66
2016,4,10,14,45,3.0,160.0,5.6,24.5,162.5,129.24,97.22
2016,4,10,15,0,4.0,170.0,5.8,25.0,173.0,139.12,105.03
2016,4,10,15,15,32.5,237.0,5.85,25.0,260.0,244.71,188.88
2016,4,10,15,30,61.0,304.0,5.9,25.0,347.0,348.87,270.33
2016,4,10,15,45,36.0,253.0,5.95,25.0,278.0,275.42,213.6
2016,4,10,16,0,11.0,202.0,6.0,25.0,209.0,181.34,139.8
2016,4,10,16,15,41.5,210.5,5.9,24.5,232.5,246.17,193.18
2016,4,10,16,30,72.0,219.0,5.8,24.0,256.0,295.6,234.32
2016,4,10,16,45,82.0,195.5,5.7,24.0,233.0,285.25,227.48
2016,4,10,17,0,92.0,172.0,5.6,24.0,210.0,274.02,219.95
2016,4,10,17,15,76.0,148.5,5.3,23.5,176.5,236.12,190.12
2016,4,10,17,30,60.0,125.0,5.0,23.0,143.0,197.9,159.37
2016,4,10,17,45,42.0,99.5,4.7,22.5,111.0,154.05,123.18
2016,4,10,18,0,24.0,74.0,4.4,22.0,79.0,109.15,85.31
2016,4,10,18,15,12.0,49.0,4.35,21.5,51.5,58.83,42.8
2016,4,10,18,30,0.0,24.0,4.3,21.0,24.0,18.6,8.43
2016,4,10,18,45,0.0,12.0,4.25,21.0,12.0,9.44,0.0
2016,4,10,19,0,0.0,0.0,4.2,21.0,0.0,0.0,0.0
2016,4,10,19,15,0.0,0.0,4.3,20.5,0.0,0.0,0.0
2016,4,10,19,30,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,4,10,19,45,0.0,0.0,4.55,20.0,0.0,0.0,0.0
2016,4,10,20,0,0.0,0.0,4.7,20.0,0.0,0.0,0.0
2016,4,10,20,15,0.0,0.0,4.65,19.5,0.0,0.0,0.0
2016,4,10,20,30,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,4,10,20,45,0.0,0.0,4.55,19.0,0.0,0.0,0.0
2016,4,10,21,0,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,4,10,21,15,0.0,0.0,4.45,19.0,0.0,0.0,0.0
2016,4,10,21,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,4,10,21,45,0.0,0.0,4.35,19.0,0.0,0.0,0.0
2016,4,10,22,0,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,4,10,22,15,0.0,0.0,4.35,19.0,0.0,0.0,0.0
2016,4,10,22,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,4,10,22,45,0.0,0.0,4.45,19.0,0.0,0.0,0.0
2016,4,10,23,0,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,4,10,23,15,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,4,10,23,30,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,4,10,23,45,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,4,11,0,0,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,4,11,0,15,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,4,11,0,30,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,4,11,0,45,0.0,0.0,4.15,19.0,0.0,0.0,0.0
2016,4,11,1,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,4,11,1,15,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,4,11,1,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,4,11,1,45,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,4,11,2,0,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,4,11,2,15,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,4,11,2,30,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,4,11,2,45,0.0,0.0,4.05,19.0,0.0,0.0,0.0
2016,4,11,3,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,4,11,3,15,0.0,0.0,3.8,18.5,0.0,0.0,0.0
2016,4,11,3,30,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,4,11,3,45,0.0,0.0,3.65,18.0,0.0,0.0,0.0
2016,4,11,4,0,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2016,4,11,4,15,0.0,0.0,3.65,18.0,0.0,0.0,0.0
2016,4,11,4,30,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,4,11,4,45,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,4,11,5,0,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,4,11,5,15,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,4,11,5,30,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,4,11,5,45,0.0,0.0,3.9,18.5,0.0,0.0,0.0
2016,4,11,6,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,4,11,6,15,0.0,1.0,3.9,19.0,1.0,0.79,0.0
2016,4,11,6,30,0.0,2.0,3.9,19.0,2.0,1.51,0.0
2016,4,11,6,45,0.0,5.5,3.95,19.5,5.5,4.16,0.0
2016,4,11,7,0,0.0,9.0,4.0,20.0,9.0,6.82,0.27
2016,4,11,7,15,0.0,13.0,4.25,20.5,13.0,9.87,2.99
2016,4,11,7,30,0.0,17.0,4.5,21.0,17.0,12.92,5.68
2016,4,11,7,45,4.5,76.0,4.8,21.5,78.0,57.8,44.72
2016,4,11,8,0,9.0,135.0,5.1,22.0,139.0,97.7,78.75
2016,4,11,8,15,284.0,143.5,5.1,22.5,283.0,99.04,79.42
2016,4,11,8,30,559.0,152.0,5.1,23.0,427.0,104.87,83.88
2016,4,11,8,45,445.0,198.0,5.1,23.5,432.5,127.8,102.61
2016,4,11,9,0,331.0,244.0,5.1,24.0,438.0,154.01,123.78
2016,4,11,9,15,267.0,279.5,4.95,24.5,444.5,169.16,135.53
2016,4,11,9,30,203.0,315.0,4.8,25.0,451.0,192.83,154.08
2016,4,11,9,45,483.0,237.5,4.7,26.0,590.0,141.13,111.07
2016,4,11,10,0,763.0,160.0,4.6,27.0,729.0,102.58,79.04
2016,4,11,10,15,776.5,163.0,4.35,27.5,767.0,111.53,85.99
2016,4,11,10,30,790.0,166.0,4.1,28.0,805.0,157.57,93.98
2016,4,11,10,45,813.0,160.5,3.9,28.5,839.5,211.82,124.69
2016,4,11,11,0,836.0,155.0,3.7,29.0,874.0,268.78,166.71
2016,4,11,11,15,843.0,156.0,3.45,29.0,897.0,327.74,215.23
2016,4,11,11,30,850.0,157.0,3.2,29.0,920.0,387.08,265.06
2016,4,11,11,45,864.0,151.5,3.0,29.5,938.0,445.14,312.79
2016,4,11,12,0,878.0,146.0,2.8,30.0,956.0,502.26,358.57
2016,4,11,12,15,880.5,146.5,2.65,30.0,962.0,557.42,402.35
2016,4,11,12,30,883.0,147.0,2.5,30.0,968.0,611.48,443.84
2016,4,11,12,45,889.5,142.5,2.45,30.5,967.5,663.21,481.84
2016,4,11,13,0,896.0,138.0,2.4,31.0,967.0,713.42,517.57
2016,4,11,13,15,894.0,137.0,2.35,31.0,955.5,758.42,549.74
2016,4,11,13,30,892.0,136.0,2.3,31.0,944.0,800.77,579.41
2016,4,11,13,45,893.0,132.0,2.3,31.0,925.0,840.14,605.67
2016,4,11,14,0,894.0,128.0,2.3,31.0,906.0,876.48,629.56
2016,4,11,14,15,887.5,126.5,2.25,31.0,878.0,905.35,648.19
2016,4,11,14,30,881.0,125.0,2.2,31.0,850.0,930.57,664.53
2016,4,11,14,45,872.5,122.5,2.2,31.0,814.0,949.22,677.27
2016,4,11,15,0,864.0,120.0,2.2,31.0,778.0,963.96,687.75
2016,4,11,15,15,851.0,117.0,2.15,31.0,735.5,983.38,700.88
2016,4,11,15,30,838.0,114.0,2.1,31.0,693.0,985.41,703.12
2016,4,11,15,45,827.5,108.0,2.05,31.0,645.5,982.37,702.54
2016,4,11,16,0,817.0,102.0,2.0,31.0,598.0,975.3,699.63
2016,4,11,16,15,794.0,98.5,1.85,30.5,545.0,954.7,688.5
2016,4,11,16,30,771.0,95.0,1.7,30.0,492.0,930.36,675.07
2016,4,11,16,45,744.0,88.5,1.55,29.5,436.0,894.88,654.27
2016,4,11,17,0,717.0,82.0,1.4,29.0,380.0,863.19,635.63
2016,4,11,17,15,672.0,76.0,1.2,28.5,322.5,805.37,598.27
2016,4,11,17,30,627.0,70.0,1.0,28.0,265.0,745.92,558.62
2016,4,11,17,45,559.0,61.5,0.8,27.5,208.5,660.04,498.62
2016,4,11,18,0,491.0,53.0,0.6,27.0,152.0,574.78,435.83
2016,4,11,18,15,377.0,41.0,0.5,26.5,102.5,445.31,337.95
2016,4,11,18,30,263.0,29.0,0.4,26.0,53.0,322.5,231.65
2016,4,11,18,45,131.5,14.5,0.35,25.5,26.5,120.69,0.0
2016,4,11,19,0,0.0,0.0,0.3,25.0,0.0,0.0,0.0
2016,4,11,19,15,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,4,11,19,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,4,11,19,45,0.0,0.0,0.6,22.5,0.0,0.0,0.0
2016,4,11,20,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,4,11,20,15,0.0,0.0,0.75,21.5,0.0,0.0,0.0
2016,4,11,20,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,4,11,20,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,4,11,21,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,4,11,21,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,4,11,21,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,4,11,21,45,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2016,4,11,22,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,11,22,15,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2016,4,11,22,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,4,11,22,45,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,4,11,23,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,11,23,15,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2016,4,11,23,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,4,11,23,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,4,12,0,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,4,12,0,15,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2016,4,12,0,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,4,12,0,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,4,12,1,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,4,12,1,15,0.0,0.0,3.65,14.5,0.0,0.0,0.0
2016,4,12,1,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,4,12,1,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,4,12,2,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,4,12,2,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,4,12,2,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,4,12,2,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,4,12,3,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,4,12,3,15,0.0,0.0,4.0,13.5,0.0,0.0,0.0
2016,4,12,3,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,4,12,3,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,4,12,4,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,4,12,4,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,4,12,4,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,4,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,5,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,5,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,5,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,5,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,6,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,6,15,0.0,2.5,3.7,13.0,2.5,1.97,0.0
2016,4,12,6,30,0.0,5.0,3.7,13.0,5.0,3.78,0.0
2016,4,12,6,45,0.0,12.5,3.75,13.5,12.5,9.48,2.58
2016,4,12,7,0,0.0,20.0,3.8,14.0,20.0,15.2,7.86
2016,4,12,7,15,0.0,29.0,3.7,14.5,29.0,22.09,14.13
2016,4,12,7,30,0.0,38.0,3.6,15.0,38.0,29.0,20.33
2016,4,12,7,45,0.0,56.5,3.5,15.5,56.5,43.26,32.94
2016,4,12,8,0,0.0,75.0,3.4,16.0,75.0,57.57,45.39
2016,4,12,8,15,0.0,92.5,3.45,16.5,92.5,70.36,56.31
2016,4,12,8,30,0.0,110.0,3.5,17.0,110.0,83.0,66.93
2016,4,12,8,45,0.0,114.0,3.6,17.5,114.0,86.22,69.3
2016,4,12,9,0,0.0,118.0,3.7,18.0,118.0,89.36,71.6
2016,4,12,9,15,0.0,129.0,3.7,18.5,129.0,97.34,78.0
2016,4,12,9,30,0.0,140.0,3.7,19.0,140.0,105.24,84.28
2016,4,12,9,45,0.0,143.5,3.7,19.5,143.5,107.89,86.11
2016,4,12,10,0,0.0,147.0,3.7,20.0,147.0,110.5,87.9
2016,4,12,10,15,6.5,199.5,3.65,20.0,205.0,146.41,117.57
2016,4,12,10,30,13.0,252.0,3.6,20.0,263.0,182.77,140.35
2016,4,12,10,45,10.5,222.5,3.55,20.5,231.5,165.43,126.17
2016,4,12,11,0,8.0,193.0,3.5,21.0,200.0,146.23,110.83
2016,4,12,11,15,5.5,173.5,3.5,21.0,179.0,132.78,100.31
2016,4,12,11,30,3.0,154.0,3.5,21.0,158.0,118.49,89.08
2016,4,12,11,45,8.0,205.0,3.5,21.5,213.0,158.58,120.25
2016,4,12,12,0,13.0,256.0,3.5,22.0,268.0,199.51,151.66
2016,4,12,12,15,14.0,267.5,3.5,22.0,280.5,210.56,160.15
2016,4,12,12,30,15.0,279.0,3.5,22.0,293.0,221.92,168.95
2016,4,12,12,45,14.0,269.5,3.55,22.5,283.0,216.38,164.45
2016,4,12,13,0,13.0,260.0,3.6,23.0,273.0,210.43,159.7
2016,4,12,13,15,13.5,265.5,3.65,23.0,278.5,216.99,164.9
2016,4,12,13,30,14.0,271.0,3.7,23.0,284.0,223.68,170.2
2016,4,12,13,45,10.5,225.5,3.75,23.5,235.5,186.05,141.05
2016,4,12,14,0,7.0,180.0,3.8,24.0,187.0,147.46,111.04
2016,4,12,14,15,9.5,210.5,3.85,24.0,219.0,175.37,133.01
2016,4,12,14,30,12.0,241.0,3.9,24.0,251.0,204.49,155.8
2016,4,12,14,45,7.5,201.5,4.0,24.0,207.5,168.21,127.78
2016,4,12,15,0,3.0,162.0,4.1,24.0,164.0,131.41,99.12
2016,4,12,15,15,4.0,176.0,4.1,24.0,179.0,145.03,110.15
2016,4,12,15,30,5.0,190.0,4.1,24.0,194.0,159.52,121.86
2016,4,12,15,45,10.5,202.0,4.1,24.0,209.0,177.9,136.9
2016,4,12,16,0,16.0,214.0,4.1,24.0,224.0,197.99,153.33
2016,4,12,16,15,8.0,136.5,4.05,23.5,141.5,118.3,90.53
2016,4,12,16,30,0.0,59.0,4.0,23.0,59.0,45.25,31.49
2016,4,12,16,45,0.0,69.5,3.95,22.5,69.5,53.34,38.37
2016,4,12,17,0,0.0,80.0,3.9,22.0,80.0,61.78,45.57
2016,4,12,17,15,0.0,67.5,3.75,21.5,67.5,51.77,37.52
2016,4,12,17,30,0.0,55.0,3.6,21.0,55.0,42.1,29.63
2016,4,12,17,45,131.5,67.5,3.45,20.5,94.0,225.78,186.67
2016,4,12,18,0,263.0,80.0,3.3,20.0,133.0,376.94,309.63
2016,4,12,18,15,180.0,57.5,3.5,19.5,88.5,270.2,218.89
2016,4,12,18,30,97.0,35.0,3.7,19.0,44.0,165.44,124.6
2016,4,12,18,45,48.5,17.5,3.95,18.5,22.0,54.09,0.0
2016,4,12,19,0,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,4,12,19,15,0.0,0.0,4.1,17.5,0.0,0.0,0.0
2016,4,12,19,30,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2016,4,12,19,45,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,4,12,20,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,4,12,20,15,0.0,0.0,3.95,16.5,0.0,0.0,0.0
2016,4,12,20,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,4,12,20,45,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,4,12,21,0,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,4,12,21,15,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,4,12,21,30,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,4,12,21,45,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,4,12,22,0,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,4,12,22,15,0.0,0.0,4.2,15.5,0.0,0.0,0.0
2016,4,12,22,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,4,12,22,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,4,12,23,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,4,12,23,15,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,4,12,23,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,4,12,23,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,4,13,0,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,4,13,0,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,4,13,0,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,4,13,0,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,4,13,1,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,4,13,1,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,4,13,1,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,4,13,1,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,4,13,2,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,4,13,2,15,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2016,4,13,2,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,4,13,2,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,4,13,3,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,13,3,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,13,3,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
