Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,13,3,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,4,13,4,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,4,13,4,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,4,13,4,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,13,4,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,13,5,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,13,5,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,4,13,5,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,4,13,5,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,4,13,6,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,4,13,6,15,64.0,13.0,2.7,14.0,17.5,10.23,0.0
2016,4,13,6,30,128.0,26.0,2.8,14.0,35.0,19.62,8.47
2016,4,13,6,45,236.0,43.5,2.9,14.5,79.0,32.73,22.73
2016,4,13,7,0,344.0,61.0,3.0,15.0,123.0,45.8,34.85
2016,4,13,7,15,172.0,34.5,3.0,15.0,65.5,25.89,17.49
2016,4,13,7,30,0.0,8.0,3.0,15.0,8.0,6.07,0.0
2016,4,13,7,45,0.0,16.0,3.0,15.5,16.0,12.17,5.24
2016,4,13,8,0,0.0,24.0,3.0,16.0,24.0,18.29,10.64
2016,4,13,8,15,0.0,56.5,2.95,16.5,56.5,43.29,32.59
2016,4,13,8,30,0.0,89.0,2.9,17.0,89.0,68.28,54.15
2016,4,13,8,45,0.0,113.0,2.85,17.5,113.0,85.55,68.7
2016,4,13,9,0,0.0,137.0,2.8,18.0,137.0,102.49,82.77
2016,4,13,9,15,0.0,146.5,2.75,18.0,146.5,109.38,88.31
2016,4,13,9,30,0.0,156.0,2.7,18.0,156.0,116.21,93.8
2016,4,13,9,45,3.5,177.5,2.65,18.5,180.5,131.11,105.85
2016,4,13,10,0,7.0,199.0,2.6,19.0,205.0,145.79,117.57
2016,4,13,10,15,8.0,204.0,2.6,19.5,210.5,149.44,120.09
2016,4,13,10,30,9.0,209.0,2.6,20.0,216.0,154.45,118.0
2016,4,13,10,45,8.5,203.5,2.6,20.5,211.0,152.29,115.81
2016,4,13,11,0,8.0,198.0,2.6,21.0,206.0,149.79,113.51
2016,4,13,11,15,14.5,262.5,2.6,21.0,276.0,197.98,150.71
2016,4,13,11,30,21.0,327.0,2.6,21.0,346.0,247.1,188.16
2016,4,13,11,45,24.5,348.5,2.6,21.5,371.0,259.78,197.29
2016,4,13,12,0,28.0,370.0,2.6,22.0,396.0,282.58,214.19
2016,4,13,12,15,22.5,336.5,2.65,22.0,357.5,265.55,201.49
2016,4,13,12,30,17.0,303.0,2.7,22.0,319.0,241.09,183.12
2016,4,13,12,45,15.0,280.0,2.75,22.5,294.5,225.07,170.76
2016,4,13,13,0,13.0,257.0,2.8,23.0,270.0,208.17,157.68
2016,4,13,13,15,10.0,217.5,2.8,23.0,227.5,176.81,133.71
2016,4,13,13,30,7.0,178.0,2.8,23.0,185.0,144.45,108.75
2016,4,13,13,45,10.0,217.0,2.8,23.5,226.5,178.83,135.4
2016,4,13,14,0,13.0,256.0,2.8,24.0,268.0,214.49,162.66
2016,4,13,14,15,40.0,320.5,2.75,24.0,355.0,311.03,236.73
2016,4,13,14,30,67.0,385.0,2.7,24.0,442.0,403.24,305.91
2016,4,13,14,45,466.0,250.5,2.65,24.0,610.0,713.62,540.4
2016,4,13,15,0,865.0,116.0,2.6,24.0,778.0,962.99,712.46
2016,4,13,15,15,463.5,211.5,2.5,23.5,564.5,705.49,534.38
2016,4,13,15,30,62.0,307.0,2.4,23.0,351.0,352.84,270.43
2016,4,13,15,45,58.0,283.0,2.35,23.0,322.0,330.54,255.75
2016,4,13,16,0,54.0,259.0,2.3,23.0,293.0,307.31,238.88
2016,4,13,16,15,409.5,177.0,2.2,22.5,392.5,653.89,509.43
2016,4,13,16,30,765.0,95.0,2.1,22.0,492.0,925.5,700.96
2016,4,13,16,45,733.5,90.0,2.05,22.0,436.0,887.18,674.08
2016,4,13,17,0,702.0,85.0,2.0,22.0,380.0,853.19,653.04
2016,4,13,17,15,657.5,78.5,1.8,21.5,322.5,795.21,614.36
2016,4,13,17,30,613.0,72.0,1.6,21.0,265.0,735.62,573.3
2016,4,13,17,45,544.5,64.0,1.4,20.5,209.0,650.05,511.3
2016,4,13,18,0,476.0,56.0,1.2,20.0,153.0,565.0,446.4
2016,4,13,18,15,367.5,43.5,1.15,19.0,104.0,439.97,348.66
2016,4,13,18,30,259.0,31.0,1.1,18.0,55.0,321.03,243.9
2016,4,13,18,45,129.5,15.5,1.1,17.5,27.5,156.09,0.0
2016,4,13,19,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,13,19,15,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,4,13,19,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,13,19,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,4,13,20,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,13,20,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,4,13,20,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,13,20,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,4,13,21,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,13,21,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,4,13,21,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,13,21,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,13,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,13,22,15,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,4,13,22,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,13,22,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,13,23,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,13,23,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,4,13,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,13,23,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,14,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,14,0,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,4,14,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,0,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,1,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,1,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,2,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,3,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,4,14,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,14,3,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,4,14,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,14,4,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,14,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,14,4,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,14,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,14,5,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,4,14,5,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,14,5,45,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,4,14,6,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,14,6,15,115.0,12.5,2.3,12.5,21.0,9.83,0.0
2016,4,14,6,30,230.0,25.0,2.5,13.0,42.0,20.42,9.77
2016,4,14,6,45,353.5,37.5,2.75,13.5,90.0,30.63,21.07
2016,4,14,7,0,477.0,50.0,3.0,14.0,138.0,40.87,30.68
2016,4,14,7,15,550.5,58.5,3.0,14.5,194.5,47.56,36.87
2016,4,14,7,30,624.0,67.0,3.0,15.0,251.0,54.26,42.82
2016,4,14,7,45,312.0,84.0,3.0,16.0,176.0,60.2,47.83
2016,4,14,8,0,0.0,101.0,3.0,17.0,101.0,75.7,61.04
2016,4,14,8,15,0.0,125.0,3.0,17.5,125.0,92.55,75.28
2016,4,14,8,30,0.0,149.0,3.0,18.0,149.0,109.14,89.06
2016,4,14,8,45,1.0,158.5,3.05,19.0,159.5,116.22,94.38
2016,4,14,9,0,2.0,168.0,3.1,20.0,170.0,123.21,99.56
2016,4,14,9,15,5.5,190.0,3.05,20.5,194.5,138.26,111.6
2016,4,14,9,30,9.0,212.0,3.0,21.0,219.0,153.1,123.32
2016,4,14,9,45,15.5,246.5,2.95,21.5,258.5,175.5,141.12
2016,4,14,10,0,22.0,281.0,2.9,22.0,298.0,197.33,158.21
2016,4,14,10,15,28.5,310.0,2.85,22.5,333.0,198.18,158.2
2016,4,14,10,30,35.0,339.0,2.8,23.0,368.0,220.78,166.85
2016,4,14,10,45,68.0,384.5,2.8,23.5,443.0,258.17,192.93
2016,4,14,11,0,101.0,430.0,2.8,24.0,518.0,301.18,223.31
2016,4,14,11,15,258.5,411.5,2.8,24.0,644.5,327.02,237.81
2016,4,14,11,30,416.0,393.0,2.8,24.0,771.0,388.38,281.45
2016,4,14,11,45,675.0,257.5,2.8,24.5,880.5,441.74,319.55
2016,4,14,12,0,934.0,122.0,2.8,25.0,990.0,519.04,378.08
2016,4,14,12,15,935.0,122.5,2.75,25.0,995.0,575.73,424.08
2016,4,14,12,30,936.0,123.0,2.7,25.0,1000.0,631.01,467.68
2016,4,14,12,45,935.5,122.5,2.7,25.5,996.0,682.99,506.84
2016,4,14,13,0,935.0,122.0,2.7,26.0,992.0,732.87,543.31
2016,4,14,13,15,932.0,121.5,2.65,26.0,979.5,778.59,576.72
2016,4,14,13,30,929.0,121.0,2.6,26.0,967.0,821.5,607.0
2016,4,14,13,45,924.5,119.5,2.6,26.0,945.5,859.31,632.47
2016,4,14,14,0,920.0,118.0,2.6,26.0,924.0,893.72,655.65
2016,4,14,14,15,913.0,116.5,2.55,26.0,895.0,922.44,674.67
2016,4,14,14,30,906.0,115.0,2.5,26.0,866.0,947.37,691.26
2016,4,14,14,45,896.5,113.0,2.5,26.0,829.0,965.64,704.08
2016,4,14,15,0,887.0,111.0,2.5,26.0,792.0,979.9,714.51
2016,4,14,15,15,874.5,108.5,2.5,25.5,749.0,986.72,721.76
2016,4,14,15,30,862.0,106.0,2.5,25.0,706.0,989.49,726.67
2016,4,14,15,45,845.5,103.0,2.5,25.0,657.0,997.02,733.55
2016,4,14,16,0,829.0,100.0,2.5,25.0,608.0,987.29,729.28
2016,4,14,16,15,806.5,96.0,2.45,24.5,554.5,966.35,718.85
2016,4,14,16,30,784.0,92.0,2.4,24.0,501.0,941.68,706.01
2016,4,14,16,45,752.5,87.5,2.4,24.0,444.0,903.82,683.22
2016,4,14,17,0,721.0,83.0,2.4,24.0,387.0,869.8,662.74
2016,4,14,17,15,677.0,77.0,2.2,23.0,329.5,812.69,626.3
2016,4,14,17,30,633.0,71.0,2.0,22.0,272.0,753.92,587.28
2016,4,14,17,45,565.0,63.0,1.8,21.0,215.0,668.38,526.55
2016,4,14,18,0,497.0,55.0,1.6,20.0,158.0,583.38,462.64
2016,4,14,18,15,388.0,43.5,1.6,19.0,108.5,458.51,364.85
2016,4,14,18,30,279.0,32.0,1.6,18.0,59.0,339.36,260.1
2016,4,14,18,45,139.5,16.0,1.6,17.5,29.5,170.22,0.0
2016,4,14,19,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,4,14,19,15,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2016,4,14,19,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,4,14,19,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,4,14,20,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,4,14,20,15,0.0,0.0,2.05,15.5,0.0,0.0,0.0
2016,4,14,20,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,4,14,20,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,4,14,21,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,4,14,21,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,4,14,21,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,4,14,21,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,14,22,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,14,22,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,4,14,22,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,14,22,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,4,14,23,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,14,23,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,4,14,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,14,23,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,15,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,15,0,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,15,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,15,0,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,15,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,15,1,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,4,15,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,1,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,2,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,2,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,3,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,3,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,4,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,4,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,5,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,5,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,5,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,5,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,4,15,6,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,15,6,15,72.0,15.0,1.25,12.5,20.5,11.8,0.0
2016,4,15,6,30,144.0,30.0,1.5,13.0,41.0,22.58,11.98
2016,4,15,6,45,250.5,47.5,1.75,14.0,87.0,35.65,25.48
2016,4,15,7,0,357.0,65.0,2.0,15.0,133.0,48.67,37.46
2016,4,15,7,15,178.5,59.0,2.05,15.5,93.0,44.16,33.72
2016,4,15,7,30,0.0,53.0,2.1,16.0,53.0,40.56,30.52
2016,4,15,7,45,13.5,102.5,2.2,17.0,108.0,76.06,61.55
2016,4,15,8,0,27.0,152.0,2.3,18.0,163.0,105.45,86.52
2016,4,15,8,15,61.5,185.5,2.25,18.5,215.0,126.22,103.75
2016,4,15,8,30,96.0,219.0,2.2,19.0,267.0,146.41,120.18
2016,4,15,8,45,69.0,232.0,2.2,19.5,268.5,154.37,126.12
2016,4,15,9,0,42.0,245.0,2.2,20.0,270.0,161.9,131.68
2016,4,15,9,15,101.5,284.5,2.2,20.5,352.5,184.63,149.72
2016,4,15,9,30,161.0,324.0,2.2,21.0,435.0,195.73,158.01
2016,4,15,9,45,502.0,225.5,2.25,21.5,600.0,134.71,107.34
2016,4,15,10,0,843.0,127.0,2.3,22.0,765.0,94.43,73.71
2016,4,15,10,15,853.5,129.5,2.35,22.5,802.5,94.86,73.81
2016,4,15,10,30,864.0,132.0,2.4,23.0,840.0,163.3,94.87
2016,4,15,10,45,875.5,131.0,2.45,23.5,871.5,221.4,131.1
2016,4,15,11,0,887.0,130.0,2.5,24.0,903.0,280.52,177.02
2016,4,15,11,15,892.0,131.0,2.55,24.5,925.0,339.77,226.84
2016,4,15,11,30,897.0,132.0,2.6,25.0,947.0,398.93,277.28
2016,4,15,11,45,895.5,136.0,2.7,25.5,959.5,456.99,326.4
2016,4,15,12,0,894.0,140.0,2.8,26.0,972.0,513.97,373.38
2016,4,15,12,15,894.5,140.0,2.85,26.0,977.0,568.19,417.61
2016,4,15,12,30,895.0,140.0,2.9,26.0,982.0,621.05,459.59
2016,4,15,12,45,894.5,139.5,3.0,26.5,978.0,671.34,497.85
2016,4,15,13,0,894.0,139.0,3.1,27.0,974.0,719.66,533.66
2016,4,15,13,15,891.0,138.5,3.2,27.0,961.5,763.95,566.92
2016,4,15,13,30,888.0,138.0,3.3,27.0,949.0,805.54,597.77
2016,4,15,13,45,883.0,137.0,3.4,27.0,928.0,842.2,623.47
2016,4,15,14,0,878.0,136.0,3.5,27.0,907.0,875.6,646.92
2016,4,15,14,15,870.0,134.0,3.55,27.0,877.5,902.08,665.52
2016,4,15,14,30,862.0,132.0,3.6,27.0,848.0,924.82,681.77
2016,4,15,14,45,853.5,129.0,3.7,27.0,812.0,942.35,695.03
2016,4,15,15,0,845.0,126.0,3.8,27.0,776.0,969.83,715.13
2016,4,15,15,15,831.0,123.5,3.8,27.0,733.0,974.97,719.89
2016,4,15,15,30,817.0,121.0,3.8,27.0,690.0,976.02,722.29
2016,4,15,15,45,797.0,118.0,3.85,27.0,641.5,966.46,718.14
2016,4,15,16,0,777.0,115.0,3.9,27.0,593.0,952.89,711.52
2016,4,15,16,15,753.0,110.5,3.9,26.5,540.0,929.71,699.58
2016,4,15,16,30,729.0,106.0,3.9,26.0,487.0,910.62,690.46
2016,4,15,16,45,694.5,101.0,3.9,25.5,431.0,869.94,666.15
2016,4,15,17,0,660.0,96.0,3.9,25.0,375.0,826.51,639.43
2016,4,15,17,15,614.0,88.5,3.65,24.0,318.5,766.09,599.65
2016,4,15,17,30,568.0,81.0,3.4,23.0,262.0,704.08,557.16
2016,4,15,17,45,498.5,71.5,3.15,22.5,207.0,616.09,491.97
2016,4,15,18,0,429.0,62.0,2.9,22.0,152.0,528.57,423.89
2016,4,15,18,15,327.5,48.0,2.85,21.0,104.0,404.72,324.73
2016,4,15,18,30,226.0,34.0,2.8,20.0,56.0,293.8,226.72
2016,4,15,18,45,113.0,17.0,2.8,19.5,28.0,146.89,0.0
2016,4,15,19,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,4,15,19,15,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,15,19,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,4,15,19,45,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,4,15,20,0,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,4,15,20,15,0.0,0.0,3.1,18.5,0.0,0.0,0.0
2016,4,15,20,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,4,15,20,45,0.0,0.0,2.9,17.5,0.0,0.0,0.0
2016,4,15,21,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,4,15,21,15,0.0,0.0,2.75,17.0,0.0,0.0,0.0
2016,4,15,21,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,4,15,21,45,0.0,0.0,2.65,17.0,0.0,0.0,0.0
2016,4,15,22,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,4,15,22,15,0.0,0.0,2.7,16.5,0.0,0.0,0.0
2016,4,15,22,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,4,15,22,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,4,15,23,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,4,15,23,15,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,4,15,23,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,4,15,23,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,4,16,0,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,16,0,15,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,16,0,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,16,0,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,16,1,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,16,1,15,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,4,16,1,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,4,16,1,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,4,16,2,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,4,16,2,15,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,4,16,2,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,4,16,2,45,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,4,16,3,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,4,16,3,15,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,4,16,3,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,4,16,3,45,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2016,4,16,4,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,4,16,4,15,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,4,16,4,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,16,4,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,4,16,5,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,4,16,5,15,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,4,16,5,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,16,5,45,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,4,16,6,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,4,16,6,15,35.5,15.0,3.55,16.0,18.0,11.8,0.0
2016,4,16,6,30,71.0,30.0,3.7,16.0,36.0,22.4,12.04
2016,4,16,6,45,155.0,53.5,3.85,16.5,79.5,39.22,28.31
2016,4,16,7,0,239.0,77.0,4.0,17.0,123.0,55.83,43.42
2016,4,16,7,15,119.5,57.5,4.2,17.5,80.5,42.53,31.98
2016,4,16,7,30,0.0,38.0,4.4,18.0,38.0,29.0,20.03
2016,4,16,7,45,0.0,44.5,4.6,18.5,44.5,34.01,24.35
2016,4,16,8,0,0.0,51.0,4.8,19.0,51.0,39.03,28.6
2016,4,16,8,15,0.0,78.0,5.05,19.5,78.0,59.92,46.55
2016,4,16,8,30,0.0,105.0,5.3,20.0,105.0,79.66,63.22
2016,4,16,8,45,0.0,109.0,5.55,20.5,109.0,82.83,65.55
2016,4,16,9,0,0.0,113.0,5.8,21.0,113.0,85.94,67.82
2016,4,16,9,15,2.5,148.5,5.85,21.5,150.0,110.9,88.48
2016,4,16,9,30,5.0,184.0,5.9,22.0,187.0,135.1,108.23
2016,4,16,9,45,4.0,172.5,6.0,22.5,175.0,127.87,101.72
2016,4,16,10,0,3.0,161.0,6.1,23.0,163.0,120.3,95.03
2016,4,16,10,15,1.5,146.0,6.1,23.5,147.0,110.03,86.16
2016,4,16,10,30,0.0,131.0,6.1,24.0,131.0,99.64,73.79
2016,4,16,10,45,0.0,130.5,6.15,24.5,130.5,99.49,73.41
2016,4,16,11,0,0.0,130.0,6.2,25.0,130.0,99.33,73.03
2016,4,16,11,15,4.0,156.0,6.2,25.0,159.5,119.78,88.84
2016,4,16,11,30,8.0,182.0,6.2,25.0,189.0,140.84,105.1
2016,4,16,11,45,6.0,167.5,6.25,25.5,173.0,130.35,96.77
2016,4,16,12,0,4.0,153.0,6.3,26.0,157.0,119.35,88.06
2016,4,16,12,15,11.0,234.0,6.25,26.0,244.5,184.43,138.37
2016,4,16,12,30,18.0,315.0,6.2,26.0,332.0,250.88,189.13
2016,4,16,12,45,12.0,241.0,6.2,26.5,253.0,193.6,145.13
2016,4,16,13,0,6.0,167.0,6.2,27.0,174.0,133.78,98.95
2016,4,16,13,15,10.0,217.5,6.2,26.5,227.5,176.93,132.64
2016,4,16,13,30,14.0,268.0,6.2,26.0,281.0,221.46,167.25
2016,4,16,13,45,17.0,292.5,6.25,26.0,308.0,245.76,186.03
2016,4,16,14,0,20.0,317.0,6.3,26.0,335.0,271.14,205.65
2016,4,16,14,15,23.0,319.0,6.3,25.5,339.0,278.5,212.04
2016,4,16,14,30,26.0,321.0,6.3,25.0,343.0,304.94,233.09
2016,4,16,14,45,21.5,295.0,6.3,25.0,313.0,262.52,200.91
2016,4,16,15,0,17.0,269.0,6.3,25.0,283.0,237.94,182.3
2016,4,16,15,15,12.0,235.0,6.2,25.0,245.0,204.93,156.94
2016,4,16,15,30,7.0,201.0,6.1,25.0,207.0,171.26,130.84
2016,4,16,15,45,7.0,195.5,6.1,25.0,200.5,168.12,128.79
2016,4,16,16,0,7.0,190.0,6.1,25.0,194.0,165.24,126.93
2016,4,16,16,15,3.5,149.5,5.9,24.5,151.5,125.57,95.87
2016,4,16,16,30,0.0,109.0,5.7,24.0,109.0,86.15,64.5
2016,4,16,16,45,0.0,118.0,5.55,23.5,118.0,95.78,72.74
2016,4,16,17,0,0.0,127.0,5.4,23.0,127.0,107.57,82.77
2016,4,16,17,15,0.0,107.5,5.2,22.5,107.5,90.76,69.44
2016,4,16,17,30,0.0,88.0,5.0,22.0,88.0,73.65,55.63
2016,4,16,17,45,146.0,83.5,4.85,22.0,114.5,263.69,216.99
2016,4,16,18,0,292.0,79.0,4.7,22.0,141.0,420.81,344.01
2016,4,16,18,15,206.0,59.0,4.65,21.5,96.0,293.68,237.94
2016,4,16,18,30,120.0,39.0,4.6,21.0,51.0,191.12,147.07
2016,4,16,18,45,60.0,19.5,4.6,21.0,25.5,94.63,0.0
2016,4,16,19,0,0.0,0.0,4.6,21.0,0.0,0.0,0.0
2016,4,16,19,15,0.0,0.0,4.6,20.5,0.0,0.0,0.0
2016,4,16,19,30,0.0,0.0,4.6,20.0,0.0,0.0,0.0
2016,4,16,19,45,0.0,0.0,4.7,20.0,0.0,0.0,0.0
2016,4,16,20,0,0.0,0.0,4.8,20.0,0.0,0.0,0.0
2016,4,16,20,15,0.0,0.0,4.8,20.0,0.0,0.0,0.0
2016,4,16,20,30,0.0,0.0,4.8,20.0,0.0,0.0,0.0
2016,4,16,20,45,0.0,0.0,4.85,20.0,0.0,0.0,0.0
2016,4,16,21,0,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2016,4,16,21,15,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2016,4,16,21,30,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2016,4,16,21,45,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2016,4,16,22,0,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2016,4,16,22,15,0.0,0.0,4.9,19.5,0.0,0.0,0.0
2016,4,16,22,30,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,16,22,45,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,16,23,0,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,16,23,15,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,16,23,30,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,16,23,45,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,17,0,0,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,17,0,15,0.0,0.0,4.85,19.0,0.0,0.0,0.0
2016,4,17,0,30,0.0,0.0,4.8,19.0,0.0,0.0,0.0
2016,4,17,0,45,0.0,0.0,4.75,19.0,0.0,0.0,0.0
2016,4,17,1,0,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,4,17,1,15,0.0,0.0,4.55,19.0,0.0,0.0,0.0
2016,4,17,1,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,4,17,1,45,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,4,17,2,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,4,17,2,15,0.0,0.0,4.15,19.0,0.0,0.0,0.0
2016,4,17,2,30,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,4,17,2,45,0.0,0.0,4.05,19.0,0.0,0.0,0.0
2016,4,17,3,0,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2016,4,17,3,15,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,4,17,3,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,4,17,3,45,0.0,0.0,3.45,19.0,0.0,0.0,0.0
2016,4,17,4,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,4,17,4,15,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2016,4,17,4,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,4,17,4,45,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,17,5,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,4,17,5,15,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,4,17,5,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,4,17,5,45,0.0,0.0,2.85,19.0,0.0,0.0,0.0
2016,4,17,6,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,17,6,15,0.0,3.5,3.05,19.0,3.5,2.75,0.0
2016,4,17,6,30,0.0,7.0,3.2,19.0,7.0,5.3,0.0
2016,4,17,6,45,0.0,17.5,3.35,19.5,17.5,13.3,5.78
2016,4,17,7,0,0.0,28.0,3.5,20.0,28.0,21.33,12.97
2016,4,17,7,15,0.0,41.5,3.65,20.0,41.5,31.7,22.19
2016,4,17,7,30,0.0,55.0,3.8,20.0,55.0,42.11,31.33
2016,4,17,7,45,0.0,68.5,4.0,20.5,68.5,52.54,40.28
2016,4,17,8,0,0.0,82.0,4.2,21.0,82.0,62.68,48.81
2016,4,17,8,15,0.0,96.0,4.35,21.5,96.0,72.97,57.33
2016,4,17,8,30,0.0,110.0,4.5,22.0,110.0,83.17,65.66
2016,4,17,8,45,0.0,122.5,4.7,22.5,122.5,92.25,72.94
2016,4,17,9,0,0.0,135.0,4.9,23.0,135.0,101.25,80.09
2016,4,17,9,15,20.0,216.5,4.95,23.0,230.5,155.51,124.94
2016,4,17,9,30,40.0,298.0,5.0,23.0,326.0,190.93,153.62
2016,4,17,9,45,42.0,317.0,5.05,23.5,348.0,201.11,161.17
2016,4,17,10,0,44.0,336.0,5.1,24.0,370.0,210.93,168.44
2016,4,17,10,15,45.5,352.0,5.05,24.0,388.5,219.9,175.29
2016,4,17,10,30,47.0,368.0,5.0,24.0,407.0,237.71,179.29
2016,4,17,10,45,49.0,381.5,5.0,24.0,423.5,254.87,191.68
2016,4,17,11,0,51.0,395.0,5.0,24.0,440.0,272.59,204.97
2016,4,17,11,15,41.0,385.0,4.95,24.0,422.0,273.8,206.34
2016,4,17,11,30,31.0,375.0,4.9,24.0,404.0,272.83,206.02
2016,4,17,11,45,33.0,378.5,4.85,24.5,409.5,283.6,213.86
2016,4,17,12,0,35.0,382.0,4.8,25.0,415.0,294.69,221.91
2016,4,17,12,15,85.5,434.5,4.7,24.5,515.5,365.67,275.59
2016,4,17,12,30,136.0,487.0,4.6,24.0,616.0,444.1,334.53
2016,4,17,12,45,153.0,486.5,4.55,24.0,631.0,473.36,356.54
2016,4,17,13,0,170.0,486.0,4.5,24.0,646.0,503.9,379.59
2016,4,17,13,15,91.5,366.0,4.5,24.0,452.0,370.6,281.33
2016,4,17,13,30,13.0,246.0,4.5,24.0,258.0,203.17,153.73
2016,4,17,13,45,6.5,183.5,4.5,24.0,189.5,149.25,112.29
2016,4,17,14,0,0.0,121.0,4.5,24.0,121.0,94.42,69.34
2016,4,17,14,15,6.0,183.5,4.5,23.5,189.0,150.21,113.67
2016,4,17,14,30,12.0,246.0,4.5,23.0,257.0,208.76,159.84
2016,4,17,14,45,6.0,164.5,4.55,23.0,170.0,135.8,102.85
2016,4,17,15,0,0.0,83.0,4.6,23.0,83.0,64.15,45.97
2016,4,17,15,15,3.0,138.5,4.7,23.0,141.0,112.13,84.57
2016,4,17,15,30,6.0,194.0,4.8,23.0,199.0,163.94,125.95
2016,4,17,15,45,3.0,120.0,4.95,23.0,122.5,97.2,73.04
2016,4,17,16,0,0.0,46.0,5.1,23.0,46.0,35.31,23.14
2016,4,17,16,15,0.0,31.0,5.05,22.5,31.0,23.73,13.83
2016,4,17,16,30,0.0,16.0,5.0,22.0,16.0,12.22,4.43
2016,4,17,16,45,0.0,13.0,5.0,22.0,13.0,9.91,2.56
2016,4,17,17,0,0.0,10.0,5.0,22.0,10.0,7.61,0.68
2016,4,17,17,15,0.0,8.5,4.85,21.5,8.5,6.46,0.0
2016,4,17,17,30,0.0,7.0,4.7,21.0,7.0,5.31,0.0
2016,4,17,17,45,0.0,5.5,4.55,21.0,5.5,4.17,0.0
2016,4,17,18,0,0.0,4.0,4.4,21.0,4.0,3.03,0.0
2016,4,17,18,15,0.0,2.5,4.25,20.5,2.5,1.89,0.0
2016,4,17,18,30,0.0,1.0,4.1,20.0,1.0,0.75,0.0
2016,4,17,18,45,0.0,0.5,3.95,20.0,0.5,0.38,0.0
2016,4,17,19,0,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,4,17,19,15,0.0,0.0,3.5,19.5,0.0,0.0,0.0
2016,4,17,19,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,4,17,19,45,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,17,20,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,4,17,20,15,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,4,17,20,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,4,17,20,45,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,4,17,21,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,4,17,21,15,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,4,17,21,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,17,21,45,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,4,17,22,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,4,17,22,15,0.0,0.0,0.35,19.0,0.0,0.0,0.0
2016,4,17,22,30,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,4,17,22,45,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,4,17,23,0,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,4,17,23,15,0.0,0.0,0.45,18.5,0.0,0.0,0.0
2016,4,17,23,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,4,17,23,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,18,0,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,4,18,0,15,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,4,18,0,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,18,0,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,4,18,1,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,4,18,1,15,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2016,4,18,1,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,4,18,1,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,4,18,2,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,4,18,2,15,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,4,18,2,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,4,18,2,45,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2016,4,18,3,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,4,18,3,15,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,4,18,3,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,4,18,3,45,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,4,18,4,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,4,18,4,15,0.0,0.0,2.35,16.5,0.0,0.0,0.0
2016,4,18,4,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,4,18,4,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,4,18,5,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,4,18,5,15,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,4,18,5,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,4,18,5,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,4,18,6,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,4,18,6,15,0.0,3.0,2.8,16.0,3.0,2.36,0.0
2016,4,18,6,30,0.0,6.0,2.9,16.0,6.0,4.54,0.0
2016,4,18,6,45,0.0,12.0,3.05,16.5,12.0,9.1,2.27
2016,4,18,7,0,0.0,18.0,3.2,17.0,18.0,13.67,6.44
2016,4,18,7,15,0.0,25.5,3.3,17.0,25.5,19.41,11.61
2016,4,18,7,30,0.0,33.0,3.4,17.0,33.0,25.16,16.74
2016,4,18,7,45,0.0,33.0,3.5,17.5,33.0,25.18,16.66
2016,4,18,8,0,0.0,33.0,3.6,18.0,33.0,25.19,16.57
2016,4,18,8,15,0.0,88.0,3.6,18.5,88.0,67.35,53.18
2016,4,18,8,30,0.0,143.0,3.6,19.0,143.0,105.48,85.55
2016,4,18,8,45,0.0,96.5,3.6,19.5,96.5,74.0,58.17
2016,4,18,9,0,0.0,50.0,3.6,20.0,50.0,38.38,27.42
2016,4,18,9,15,39.5,182.5,3.7,20.0,210.0,127.97,103.27
2016,4,18,9,30,79.0,315.0,3.8,20.0,370.0,200.27,162.86
2016,4,18,9,45,253.0,313.0,3.9,20.5,504.0,180.66,145.92
2016,4,18,10,0,427.0,311.0,4.0,21.0,638.0,171.05,137.46
2016,4,18,10,15,222.0,297.0,3.75,21.5,467.5,171.06,136.9
2016,4,18,10,30,17.0,283.0,3.5,22.0,297.0,203.68,155.1
2016,4,18,10,45,33.5,339.0,3.3,22.5,368.0,229.79,173.64
2016,4,18,11,0,50.0,395.0,3.1,23.0,439.0,272.72,205.01
2016,4,18,11,15,63.5,419.5,3.05,23.0,477.0,300.69,225.66
2016,4,18,11,30,77.0,444.0,3.0,23.0,515.0,331.32,248.5
2016,4,18,11,45,140.0,464.0,2.95,23.0,594.5,374.46,279.99
2016,4,18,12,0,203.0,484.0,2.9,23.0,674.0,435.44,325.06
2016,4,18,12,15,109.5,391.5,2.9,23.0,494.5,347.41,261.67
2016,4,18,12,30,16.0,299.0,2.9,23.0,315.0,237.93,179.83
2016,4,18,12,45,22.0,336.5,2.95,23.0,358.0,272.84,206.72
2016,4,18,13,0,28.0,374.0,3.0,23.0,401.0,315.06,238.59
2016,4,18,13,15,27.5,368.5,2.95,23.0,395.0,317.25,240.27
2016,4,18,13,30,27.0,363.0,2.9,23.0,389.0,319.02,241.79
2016,4,18,13,45,28.5,353.5,2.85,23.0,380.0,318.57,241.76
2016,4,18,14,0,30.0,344.0,2.8,23.0,371.0,317.73,241.49
2016,4,18,14,15,42.0,360.5,2.65,22.5,397.0,349.73,266.48
2016,4,18,14,30,54.0,377.0,2.5,22.0,423.0,383.8,292.86
2016,4,18,14,45,27.0,225.5,2.35,22.0,248.5,221.04,169.64
2016,4,18,15,0,0.0,74.0,2.2,22.0,74.0,57.16,40.45
2016,4,18,15,15,0.0,98.0,2.05,22.0,98.0,75.89,55.72
2016,4,18,15,30,0.0,122.0,1.9,22.0,122.0,95.63,71.65
2016,4,18,15,45,6.5,165.5,1.8,22.0,169.5,140.28,107.68
2016,4,18,16,0,13.0,209.0,1.7,22.0,217.0,189.48,146.96
2016,4,18,16,15,6.5,110.5,1.6,21.5,114.5,93.39,70.83
2016,4,18,16,30,0.0,12.0,1.5,21.0,12.0,9.16,1.94
2016,4,18,16,45,29.5,92.5,1.45,21.0,105.5,111.08,87.42
2016,4,18,17,0,59.0,173.0,1.4,21.0,199.0,239.5,191.55
2016,4,18,17,15,50.5,149.0,1.25,20.5,169.0,208.24,166.78
2016,4,18,17,30,42.0,125.0,1.1,20.0,139.0,176.38,141.6
2016,4,18,17,45,30.0,101.0,1.0,20.0,110.0,140.47,112.07
2016,4,18,18,0,18.0,77.0,0.9,20.0,81.0,103.71,81.17
2016,4,18,18,15,9.0,54.0,0.85,19.5,56.0,59.94,44.24
2016,4,18,18,30,0.0,31.0,0.8,19.0,31.0,26.85,15.82
2016,4,18,18,45,0.0,15.5,0.75,19.0,15.5,11.83,0.0
2016,4,18,19,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,4,18,19,15,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,4,18,19,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,4,18,19,45,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,4,18,20,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,4,18,20,15,0.0,0.0,0.55,18.5,0.0,0.0,0.0
2016,4,18,20,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,4,18,20,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,4,18,21,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,4,18,21,15,0.0,0.0,0.45,18.0,0.0,0.0,0.0
2016,4,18,21,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,4,18,21,45,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,4,18,22,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,4,18,22,15,0.0,0.0,0.4,17.5,0.0,0.0,0.0
2016,4,18,22,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,18,22,45,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,4,18,23,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,18,23,15,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,4,18,23,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,18,23,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,4,19,0,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,19,0,15,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,19,0,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,19,0,45,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,4,19,1,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,19,1,15,0.0,0.0,0.35,17.0,0.0,0.0,0.0
2016,4,19,1,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,4,19,1,45,0.0,0.0,0.25,17.0,0.0,0.0,0.0
2016,4,19,2,0,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,4,19,2,15,0.0,0.0,0.25,17.0,0.0,0.0,0.0
2016,4,19,2,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,4,19,2,45,0.0,0.0,0.35,17.0,0.0,0.0,0.0
2016,4,19,3,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,19,3,15,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,19,3,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,19,3,45,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,4,19,4,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,19,4,15,0.0,0.0,0.55,16.5,0.0,0.0,0.0
2016,4,19,4,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,4,19,4,45,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,4,19,5,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,4,19,5,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,4,19,5,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,19,5,45,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2016,4,19,6,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,19,6,15,56.0,17.5,1.4,17.0,23.0,13.24,0.0
2016,4,19,6,30,112.0,35.0,1.6,17.0,46.0,26.1,15.83
2016,4,19,6,45,197.0,56.0,1.85,17.5,90.0,41.31,30.2
2016,4,19,7,0,282.0,77.0,2.1,18.0,134.0,56.2,43.68
2016,4,19,7,15,141.0,76.5,2.05,18.0,105.0,55.32,43.19
2016,4,19,7,30,0.0,76.0,2.0,18.0,76.0,57.42,45.06
2016,4,19,7,45,12.0,115.5,2.0,18.5,120.5,84.78,68.68
2016,4,19,8,0,24.0,155.0,2.0,19.0,165.0,111.14,90.94
2016,4,19,8,15,16.0,163.5,1.95,19.5,170.5,117.82,96.05
2016,4,19,8,30,8.0,172.0,1.9,20.0,176.0,124.29,100.93
2016,4,19,8,45,15.0,199.5,1.85,20.5,208.0,142.73,115.77
2016,4,19,9,0,22.0,227.0,1.8,21.0,240.0,160.9,130.13
2016,4,19,9,15,16.0,220.5,1.75,21.0,230.5,158.01,127.28
2016,4,19,9,30,10.0,214.0,1.7,21.0,221.0,154.67,124.16
2016,4,19,9,45,15.5,247.5,1.7,21.5,259.5,176.44,141.37
2016,4,19,10,0,21.0,281.0,1.7,22.0,298.0,197.67,157.86
2016,4,19,10,15,17.5,272.5,1.7,22.0,287.0,193.76,147.41
2016,4,19,10,30,14.0,264.0,1.7,22.0,276.0,191.51,145.1
2016,4,19,10,45,12.5,247.5,1.7,22.5,258.5,183.18,138.18
2016,4,19,11,0,11.0,231.0,1.7,23.0,241.0,173.8,130.65
2016,4,19,11,15,18.0,293.0,1.7,23.0,310.0,220.45,166.01
2016,4,19,11,30,25.0,355.0,1.7,23.0,379.0,258.56,194.42
2016,4,19,11,45,21.0,329.0,1.75,23.5,349.0,252.99,189.97
2016,4,19,12,0,17.0,303.0,1.8,24.0,319.0,235.98,177.04
2016,4,19,12,15,14.0,264.0,1.8,24.0,277.5,208.46,156.44
2016,4,19,12,30,11.0,225.0,1.8,24.0,236.0,179.39,134.49
2016,4,19,12,45,11.0,224.0,1.8,24.0,235.0,180.1,135.18
2016,4,19,13,0,11.0,223.0,1.8,24.0,234.0,180.73,135.76
2016,4,19,13,15,102.5,348.0,1.8,24.0,443.0,364.44,275.17
2016,4,19,13,30,194.0,473.0,1.8,24.0,652.0,551.2,409.61
2016,4,19,13,45,115.0,423.5,1.8,24.0,529.5,463.33,345.48
2016,4,19,14,0,36.0,374.0,1.8,24.0,407.0,349.66,262.31
2016,4,19,14,15,70.5,392.5,1.85,24.0,453.5,404.62,304.56
2016,4,19,14,30,105.0,411.0,1.9,24.0,500.0,463.35,348.39
2016,4,19,14,45,59.0,329.5,1.95,24.0,379.5,350.03,265.25
2016,4,19,15,0,13.0,248.0,2.0,24.0,259.0,215.24,163.46
2016,4,19,15,15,18.5,256.5,2.05,23.5,270.0,230.76,176.71
2016,4,19,15,30,24.0,265.0,2.1,23.0,281.0,247.46,190.56
2016,4,19,15,45,12.0,193.5,2.15,23.0,201.5,171.17,131.5
2016,4,19,16,0,0.0,122.0,2.2,23.0,122.0,96.24,72.17
2016,4,19,16,15,42.0,175.5,2.2,23.0,197.5,206.21,161.78
2016,4,19,16,30,84.0,229.0,2.2,23.0,273.0,318.07,250.47
2016,4,19,16,45,44.5,186.5,2.2,23.0,209.5,233.07,183.51
2016,4,19,17,0,5.0,144.0,2.2,23.0,146.0,130.39,101.01
2016,4,19,17,15,226.0,125.0,1.95,22.5,199.0,392.29,317.22
2016,4,19,17,30,447.0,106.0,1.7,22.0,252.0,609.94,484.46
2016,4,19,17,45,377.0,93.0,1.5,21.5,199.5,521.77,416.67
2016,4,19,18,0,307.0,80.0,1.3,21.0,147.0,435.56,349.4
2016,4,19,18,15,223.5,60.5,1.25,20.5,101.5,330.59,264.43
2016,4,19,18,30,140.0,41.0,1.2,20.0,56.0,210.17,162.96
2016,4,19,18,45,70.0,20.5,1.15,20.0,28.0,105.48,26.42
2016,4,19,19,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,19,19,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,4,19,19,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,19,19,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,19,20,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,19,20,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,4,19,20,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,19,20,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,19,21,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,19,21,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,19,21,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,19,21,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,4,19,22,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,19,22,15,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,4,19,22,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,19,22,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,4,19,23,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,4,19,23,15,0.0,0.0,1.45,18.5,0.0,0.0,0.0
2016,4,19,23,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,4,19,23,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,4,20,0,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,4,20,0,15,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,4,20,0,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,4,20,0,45,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,4,20,1,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,4,20,1,15,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,4,20,1,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,4,20,1,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,4,20,2,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,20,2,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,4,20,2,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,20,2,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,20,3,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,4,20,3,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,4,20,3,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,20,3,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,4,20,4,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,20,4,15,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,4,20,4,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,20,4,45,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,20,5,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,20,5,15,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,4,20,5,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,20,5,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,20,6,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,20,6,15,0.5,15.5,0.55,17.5,15.5,11.81,0.0
2016,4,20,6,30,1.0,31.0,0.6,18.0,31.0,23.27,13.64
2016,4,20,6,45,27.5,56.0,0.7,18.5,61.5,40.82,29.73
2016,4,20,7,0,54.0,81.0,0.8,19.0,92.0,57.94,45.05
2016,4,20,7,15,84.5,103.0,0.75,19.0,127.0,72.3,57.79
2016,4,20,7,30,115.0,125.0,0.7,19.0,162.0,86.85,70.38
2016,4,20,7,45,284.5,130.0,0.65,19.5,244.0,90.99,73.59
2016,4,20,8,0,454.0,135.0,0.6,20.0,326.0,93.86,75.62
2016,4,20,8,15,507.0,148.0,0.6,20.0,389.5,101.81,82.06
2016,4,20,8,30,560.0,161.0,0.6,20.0,453.0,109.53,88.23
2016,4,20,8,45,597.5,165.0,0.65,20.5,506.0,112.4,90.11
2016,4,20,9,0,635.0,169.0,0.7,21.0,559.0,112.87,90.01
2016,4,20,9,15,657.0,175.0,0.75,21.5,607.0,114.13,90.6
2016,4,20,9,30,679.0,181.0,0.8,22.0,655.0,115.23,91.08
2016,4,20,9,45,704.5,181.0,0.9,22.5,699.5,112.95,88.81
2016,4,20,10,0,730.0,181.0,1.0,23.0,744.0,110.8,86.69
2016,4,20,10,15,742.5,184.0,1.05,23.0,780.5,121.97,82.96
2016,4,20,10,30,755.0,187.0,1.1,23.0,817.0,176.88,106.02
2016,4,20,10,45,764.5,189.5,1.15,23.5,846.5,232.8,143.38
2016,4,20,11,0,774.0,192.0,1.2,24.0,876.0,295.72,192.23
2016,4,20,11,15,780.5,193.5,1.2,24.0,897.0,350.98,238.06
2016,4,20,11,30,787.0,195.0,1.2,24.0,918.0,406.7,284.58
2016,4,20,11,45,825.5,171.5,1.2,24.0,940.0,460.0,328.32
2016,4,20,12,0,864.0,148.0,1.2,24.0,962.0,513.7,371.76
2016,4,20,12,15,865.0,148.5,1.2,24.0,966.5,566.58,413.61
2016,4,20,12,30,866.0,149.0,1.2,24.0,971.0,618.27,453.27
2016,4,20,12,45,864.0,149.5,1.2,24.0,967.0,666.67,489.46
2016,4,20,13,0,862.0,150.0,1.2,24.0,963.0,713.11,523.3
2016,4,20,13,15,859.0,149.5,1.15,24.0,950.5,755.89,553.32
2016,4,20,13,30,856.0,149.0,1.1,24.0,938.0,796.06,580.83
2016,4,20,13,45,515.0,300.5,1.1,24.0,772.0,707.98,516.88
2016,4,20,14,0,174.0,452.0,1.1,24.0,606.0,553.1,405.64
2016,4,20,14,15,502.0,297.0,1.1,24.0,722.0,749.98,549.74
2016,4,20,14,30,830.0,142.0,1.1,24.0,838.0,923.87,666.47
2016,4,20,14,45,544.5,257.0,1.1,24.0,705.5,797.88,581.09
2016,4,20,15,0,259.0,372.0,1.1,24.0,573.0,638.11,469.34
2016,4,20,15,15,325.0,333.5,1.15,23.5,572.0,677.31,502.45
2016,4,20,15,30,391.0,295.0,1.2,23.0,571.0,715.23,532.93
2016,4,20,15,45,262.5,291.0,1.3,23.0,471.0,593.73,447.96
2016,4,20,16,0,134.0,287.0,1.4,23.0,371.0,444.45,340.29
2016,4,20,16,15,427.0,195.5,1.45,23.0,429.0,694.56,530.92
2016,4,20,16,30,720.0,104.0,1.5,23.0,487.0,900.6,673.86
2016,4,20,16,45,687.0,99.5,1.55,23.0,432.5,861.8,648.5
2016,4,20,17,0,654.0,95.0,1.6,23.0,378.0,820.34,623.63
2016,4,20,17,15,610.0,88.0,1.45,22.5,322.5,762.38,585.58
2016,4,20,17,30,566.0,81.0,1.3,22.0,267.0,702.88,545.23
2016,4,20,17,45,499.0,72.0,1.2,21.5,212.5,617.79,484.9
2016,4,20,18,0,432.0,63.0,1.1,21.0,158.0,533.19,421.77
2016,4,20,18,15,336.0,50.0,1.1,20.5,110.5,414.11,329.04
2016,4,20,18,30,240.0,37.0,1.1,20.0,63.0,308.7,240.03
2016,4,20,18,45,120.0,18.5,1.1,20.0,31.5,158.93,54.44
2016,4,20,19,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,20,19,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,4,20,19,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,20,19,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,4,20,20,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,20,20,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,20,20,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,20,20,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,4,20,21,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,4,20,21,15,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2016,4,20,21,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,20,21,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,20,22,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,20,22,15,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2016,4,20,22,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,4,20,22,45,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,4,20,23,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,20,23,15,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,20,23,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,20,23,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,21,0,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,21,0,15,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,21,0,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,21,0,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,4,21,1,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,4,21,1,15,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,4,21,1,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,21,1,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,21,2,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,21,2,15,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,4,21,2,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,21,2,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,4,21,3,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,21,3,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,21,3,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,4,21,3,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,4,21,4,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,21,4,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,4,21,4,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,21,4,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,4,21,5,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,21,5,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,21,5,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,21,5,45,0.0,0.0,0.3,17.5,0.0,0.0,0.0
2016,4,21,6,0,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,4,21,6,15,0.0,0.5,0.3,18.0,0.5,0.38,0.0
2016,4,21,6,30,0.0,1.0,0.4,18.0,1.0,0.75,0.0
2016,4,21,6,45,0.0,1.5,0.55,18.5,1.5,1.13,0.0
2016,4,21,7,0,0.0,2.0,0.7,19.0,2.0,1.51,0.0
2016,4,21,7,15,0.0,3.0,0.7,19.0,3.0,2.27,0.0
2016,4,21,7,30,0.0,4.0,0.7,19.0,4.0,3.03,0.0
2016,4,21,7,45,0.0,5.5,0.75,19.5,5.5,4.18,0.0
2016,4,21,8,0,0.0,7.0,0.8,20.0,7.0,5.33,0.0
2016,4,21,8,15,0.0,20.5,0.8,20.5,20.5,15.64,8.01
2016,4,21,8,30,0.0,34.0,0.8,21.0,34.0,26.01,16.91
2016,4,21,8,45,0.0,45.5,0.85,21.5,45.5,34.89,24.4
2016,4,21,9,0,0.0,57.0,0.9,22.0,57.0,43.79,31.81
2016,4,21,9,15,0.0,71.5,0.9,22.0,71.5,55.05,41.21
2016,4,21,9,30,0.0,86.0,0.9,22.0,86.0,66.36,50.57
2016,4,21,9,45,21.0,207.0,0.95,22.5,223.0,142.13,112.84
2016,4,21,10,0,42.0,328.0,1.0,23.0,360.0,207.26,164.47
2016,4,21,10,15,201.0,354.5,1.0,23.0,521.5,215.35,160.15
2016,4,21,10,30,360.0,381.0,1.0,23.0,683.0,250.65,175.78
2016,4,21,10,45,590.0,271.5,1.05,23.5,785.5,249.68,162.94
2016,4,21,11,0,820.0,162.0,1.1,24.0,888.0,290.66,186.71
2016,4,21,11,15,826.0,163.0,1.15,24.0,909.5,347.8,234.56
2016,4,21,11,30,832.0,164.0,1.2,24.0,931.0,405.2,282.87
2016,4,21,11,45,852.5,153.5,1.3,24.5,948.5,460.53,328.4
2016,4,21,12,0,873.0,143.0,1.4,25.0,966.0,516.54,373.41
2016,4,21,12,15,874.0,143.5,1.5,25.0,971.0,569.71,416.02
2016,4,21,12,30,875.0,144.0,1.6,25.0,976.0,621.67,456.63
2016,4,21,12,45,874.0,144.0,1.7,25.0,972.0,670.59,494.12
2016,4,21,13,0,873.0,144.0,1.8,25.0,968.0,717.61,529.44
2016,4,21,13,15,870.0,143.5,1.85,25.0,955.5,760.62,560.98
2016,4,21,13,30,867.0,143.0,1.9,25.0,943.0,801.0,590.17
2016,4,21,13,45,858.5,143.5,2.0,25.0,921.5,834.87,613.71
2016,4,21,14,0,850.0,144.0,2.1,25.0,900.0,865.38,635.1
2016,4,21,14,15,842.5,142.0,2.15,25.0,871.0,904.61,661.88
2016,4,21,14,30,835.0,140.0,2.2,25.0,842.0,927.27,677.75
2016,4,21,14,45,825.5,137.0,2.25,25.0,806.5,943.25,689.56
2016,4,21,15,0,816.0,134.0,2.3,25.0,771.0,955.3,699.05
2016,4,21,15,15,802.0,131.0,2.3,24.5,728.0,959.01,704.21
2016,4,21,15,30,788.0,128.0,2.3,24.0,685.0,958.71,707.04
2016,4,21,15,45,771.0,123.5,2.3,24.0,637.5,949.81,703.07
2016,4,21,16,0,754.0,119.0,2.3,24.0,590.0,937.04,696.76
2016,4,21,16,15,432.5,177.0,2.2,23.5,442.0,678.87,520.29
2016,4,21,16,30,111.0,235.0,2.1,23.0,294.0,352.64,275.61
2016,4,21,16,45,188.0,204.5,2.05,23.0,291.5,424.48,335.46
2016,4,21,17,0,265.0,174.0,2.0,23.0,289.0,492.94,390.13
2016,4,21,17,15,248.0,150.5,1.9,22.5,246.5,449.41,358.56
2016,4,21,17,30,231.0,127.0,1.8,22.0,204.0,404.55,325.71
2016,4,21,17,45,202.5,104.5,1.7,22.0,162.5,349.05,282.4
2016,4,21,18,0,174.0,82.0,1.6,22.0,121.0,293.13,237.16
2016,4,21,18,15,129.5,60.5,1.55,21.5,84.5,224.19,179.73
2016,4,21,18,30,85.0,39.0,1.5,21.0,48.0,155.49,119.99
2016,4,21,18,45,42.5,19.5,1.5,20.5,24.0,67.11,24.25
2016,4,21,19,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,4,21,19,15,0.0,0.0,1.5,19.5,0.0,0.0,0.0
2016,4,21,19,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,4,21,19,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,4,21,20,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,4,21,20,15,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,4,21,20,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,4,21,20,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,4,21,21,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,4,21,21,15,0.0,0.0,1.45,18.5,0.0,0.0,0.0
2016,4,21,21,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,21,21,45,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2016,4,21,22,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,4,21,22,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,4,21,22,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,21,22,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,21,23,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,21,23,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,4,21,23,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,21,23,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,4,22,0,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,22,0,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,22,0,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,22,0,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,22,1,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,22,1,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,4,22,1,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,22,1,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,22,2,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,22,2,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,4,22,2,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,22,2,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,22,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,22,3,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,22,3,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,22,3,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,22,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,22,4,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,4,22,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,22,4,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,22,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,22,5,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,22,5,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,22,5,45,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,4,22,6,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,22,6,15,170.0,15.5,1.8,13.5,33.5,12.54,0.0
2016,4,22,6,30,340.0,31.0,2.1,14.0,67.0,25.51,16.04
2016,4,22,6,45,444.0,41.5,2.4,15.0,118.0,34.12,24.36
2016,4,22,7,0,548.0,52.0,2.7,16.0,169.0,42.77,32.29
2016,4,22,7,15,611.5,59.0,2.6,16.5,226.5,48.38,37.35
2016,4,22,7,30,675.0,66.0,2.5,17.0,284.0,53.99,42.22
2016,4,22,7,45,716.0,71.5,2.45,18.0,342.5,62.94,49.76
2016,4,22,8,0,757.0,77.0,2.4,19.0,401.0,67.34,53.19
2016,4,22,8,15,786.5,81.0,2.35,19.5,458.5,70.36,55.46
2016,4,22,8,30,816.0,85.0,2.3,20.0,516.0,73.31,57.64
2016,4,22,8,45,836.5,89.0,2.25,21.0,570.0,75.94,59.42
2016,4,22,9,0,857.0,93.0,2.2,22.0,624.0,87.0,68.27
2016,4,22,9,15,873.0,95.5,2.25,22.0,673.5,88.95,69.67
2016,4,22,9,30,889.0,98.0,2.3,22.0,723.0,90.71,70.94
2016,4,22,9,45,900.0,101.0,2.4,22.5,767.0,92.42,72.03
2016,4,22,10,0,911.0,104.0,2.5,23.0,811.0,93.91,72.95
2016,4,22,10,15,920.0,105.5,2.55,23.0,848.0,112.57,70.75
2016,4,22,10,30,929.0,107.0,2.6,23.0,885.0,173.72,96.77
2016,4,22,10,45,934.0,109.0,2.65,23.5,914.5,235.41,139.16
2016,4,22,11,0,939.0,111.0,2.7,24.0,944.0,297.39,189.16
2016,4,22,11,15,943.5,112.0,2.7,24.0,966.0,358.71,241.75
2016,4,22,11,30,948.0,113.0,2.7,24.0,988.0,419.81,294.53
2016,4,22,11,45,950.5,113.0,2.75,24.5,1001.0,479.01,344.57
2016,4,22,12,0,953.0,113.0,2.8,25.0,1014.0,537.33,392.48
2016,4,22,12,15,953.5,113.5,2.8,25.0,1018.5,593.83,438.2
2016,4,22,12,30,954.0,114.0,2.8,25.0,1023.0,648.84,481.46
2016,4,22,12,45,952.5,114.0,2.8,25.0,1018.5,700.51,521.12
2016,4,22,13,0,951.0,114.0,2.8,25.0,1014.0,749.97,558.19
2016,4,22,13,15,948.0,113.5,2.75,25.0,1000.5,795.49,591.39
2016,4,22,13,30,945.0,113.0,2.7,25.0,987.0,838.13,620.69
2016,4,22,13,45,939.5,112.5,2.7,25.0,965.0,875.65,646.01
2016,4,22,14,0,934.0,112.0,2.7,25.0,943.0,909.73,669.0
2016,4,22,14,15,927.0,110.5,2.65,25.0,913.5,937.98,687.75
2016,4,22,14,30,920.0,109.0,2.6,25.0,884.0,962.42,704.05
2016,4,22,14,45,909.5,108.0,2.6,25.0,846.5,980.21,716.59
2016,4,22,15,0,899.0,107.0,2.6,25.0,809.0,993.99,726.73
2016,4,22,15,15,886.5,104.5,2.5,25.0,765.5,1000.21,731.21
2016,4,22,15,30,874.0,102.0,2.4,25.0,722.0,1002.37,733.27
2016,4,22,15,45,857.5,99.0,2.35,25.0,672.5,995.95,730.5
2016,4,22,16,0,841.0,96.0,2.3,25.0,623.0,998.85,734.07
2016,4,22,16,15,819.5,92.5,2.15,24.5,569.5,978.95,723.16
2016,4,22,16,30,798.0,89.0,2.0,24.0,516.0,955.38,710.04
2016,4,22,16,45,769.0,84.5,1.85,24.0,459.5,919.5,687.31
2016,4,22,17,0,740.0,80.0,1.7,24.0,403.0,880.56,662.36
2016,4,22,17,15,698.5,75.0,1.5,23.0,345.5,832.51,632.56
2016,4,22,17,30,657.0,70.0,1.3,22.0,288.0,776.87,596.32
2016,4,22,17,45,596.5,62.5,1.15,21.5,231.5,698.31,541.48
2016,4,22,18,0,536.0,55.0,1.0,21.0,175.0,620.05,483.92
2016,4,22,18,15,435.0,44.5,1.0,20.0,123.5,502.21,395.13
2016,4,22,18,30,334.0,34.0,1.0,19.0,72.0,389.35,302.47
2016,4,22,18,45,167.0,17.0,1.05,18.5,36.0,203.41,95.35
2016,4,22,19,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,4,22,19,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,4,22,19,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,22,19,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,4,22,20,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,22,20,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,4,22,20,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,22,20,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,22,21,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,22,21,15,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2016,4,22,21,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,22,21,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,22,22,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,22,22,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,22,22,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,22,22,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,22,23,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,22,23,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,4,22,23,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,22,23,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,0,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,0,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,0,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,0,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,1,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,1,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,1,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,2,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,4,23,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,2,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,3,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,3,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,4,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,4,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,4,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,5,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,5,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
