Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,23,5,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,23,5,45,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,4,23,6,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,23,6,15,158.5,16.5,1.0,14.5,34.0,13.32,0.0
2016,4,23,6,30,317.0,33.0,1.1,15.0,68.0,27.02,17.38
2016,4,23,6,45,422.5,44.0,1.2,16.0,119.0,35.93,25.91
2016,4,23,7,0,528.0,55.0,1.3,17.0,170.0,44.88,34.05
2016,4,23,7,15,592.5,62.5,1.2,17.5,227.0,50.74,39.3
2016,4,23,7,30,657.0,70.0,1.1,18.0,284.0,56.6,44.34
2016,4,23,7,45,698.5,75.5,1.0,19.0,342.0,60.67,47.57
2016,4,23,8,0,740.0,81.0,0.9,20.0,400.0,69.95,55.19
2016,4,23,8,15,769.5,85.5,1.0,20.5,457.0,73.18,57.61
2016,4,23,8,30,799.0,90.0,1.1,21.0,514.0,76.32,59.92
2016,4,23,8,45,819.0,94.5,1.25,21.5,567.5,79.1,61.92
2016,4,23,9,0,839.0,99.0,1.4,22.0,621.0,81.73,63.79
2016,4,23,9,15,855.0,102.0,1.45,22.5,670.0,83.15,64.63
2016,4,23,9,30,871.0,105.0,1.5,23.0,719.0,94.06,73.37
2016,4,23,9,45,881.0,108.0,1.55,23.5,762.0,95.56,74.26
2016,4,23,10,0,891.0,111.0,1.6,24.0,805.0,96.85,75.0
2016,4,23,10,15,900.0,113.0,1.6,24.0,841.5,117.63,73.33
2016,4,23,10,30,909.0,115.0,1.6,24.0,878.0,177.85,99.67
2016,4,23,10,45,913.0,118.0,1.65,24.5,907.0,238.7,141.51
2016,4,23,11,0,917.0,121.0,1.7,25.0,936.0,299.75,190.33
2016,4,23,11,15,921.0,122.0,1.7,25.0,957.5,359.67,241.07
2016,4,23,11,30,925.0,123.0,1.7,25.0,979.0,419.33,291.82
2016,4,23,11,45,927.5,123.5,1.7,25.0,991.5,477.61,340.69
2016,4,23,12,0,930.0,124.0,1.7,25.0,1004.0,535.08,387.59
2016,4,23,12,15,930.5,124.0,1.7,25.0,1008.5,590.15,431.35
2016,4,23,12,30,931.0,124.0,1.7,25.0,1013.0,643.79,472.69
2016,4,23,12,45,928.0,125.0,1.75,25.5,1008.0,694.26,509.91
2016,4,23,13,0,925.0,126.0,1.8,26.0,1003.0,742.53,544.52
2016,4,23,13,15,922.0,125.5,1.85,26.0,990.0,787.17,576.94
2016,4,23,13,30,919.0,125.0,1.9,26.0,977.0,829.03,606.11
2016,4,23,13,45,913.5,124.5,1.95,26.0,955.5,865.84,630.88
2016,4,23,14,0,908.0,124.0,2.0,26.0,934.0,899.29,653.48
2016,4,23,14,15,901.0,122.5,2.1,25.5,904.5,927.01,674.26
2016,4,23,14,30,894.0,121.0,2.2,25.0,875.0,951.01,692.87
2016,4,23,14,45,884.5,119.0,2.3,25.0,838.5,968.37,706.04
2016,4,23,15,0,875.0,117.0,2.4,25.0,802.0,981.8,716.92
2016,4,23,15,15,862.0,114.5,2.45,25.0,759.0,987.34,722.4
2016,4,23,15,30,849.0,112.0,2.5,25.0,716.0,1002.69,734.56
2016,4,23,15,45,832.0,109.0,2.6,25.0,667.0,995.76,732.82
2016,4,23,16,0,815.0,106.0,2.7,25.0,618.0,984.86,728.81
2016,4,23,16,15,792.0,102.0,2.65,24.5,564.5,962.82,717.58
2016,4,23,16,30,769.0,98.0,2.6,24.0,511.0,937.13,703.98
2016,4,23,16,45,736.5,94.0,2.55,24.0,454.5,898.39,680.06
2016,4,23,17,0,704.0,90.0,2.5,24.0,398.0,864.35,659.11
2016,4,23,17,15,661.5,83.5,2.3,23.0,341.0,807.78,623.12
2016,4,23,17,30,619.0,77.0,2.1,22.0,284.0,749.54,584.7
2016,4,23,17,45,551.5,69.5,1.9,21.5,227.5,664.9,524.04
2016,4,23,18,0,484.0,62.0,1.7,21.0,171.0,580.63,460.68
2016,4,23,18,15,387.0,50.0,1.65,20.0,121.5,465.58,371.54
2016,4,23,18,30,290.0,38.0,1.6,19.0,72.0,355.02,279.3
2016,4,23,18,45,145.0,19.0,1.6,18.5,36.0,182.58,93.91
2016,4,23,19,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,4,23,19,15,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2016,4,23,19,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,4,23,19,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,4,23,20,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,4,23,20,15,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,4,23,20,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,4,23,20,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,4,23,21,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,4,23,21,15,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,4,23,21,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,4,23,21,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,4,23,22,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,4,23,22,15,0.0,0.0,2.3,16.5,0.0,0.0,0.0
2016,4,23,22,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,4,23,22,45,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,4,23,23,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,4,23,23,15,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,4,23,23,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,4,23,23,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,4,24,0,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,24,0,15,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,24,0,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,24,0,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,24,1,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,24,1,15,0.0,0.0,3.15,15.5,0.0,0.0,0.0
2016,4,24,1,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,4,24,1,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,4,24,2,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,4,24,2,15,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,4,24,2,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,4,24,2,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,4,24,3,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,4,24,3,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,4,24,3,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,4,24,3,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,4,24,4,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,24,4,15,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2016,4,24,4,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,24,4,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,24,5,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,24,5,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,24,5,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,24,5,45,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,4,24,6,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,4,24,6,15,3.0,18.5,1.9,15.5,18.5,14.09,1.27
2016,4,24,6,30,6.0,37.0,2.1,16.0,37.0,27.57,17.83
2016,4,24,6,45,29.5,61.0,2.35,16.5,67.0,44.34,33.19
2016,4,24,7,0,53.0,85.0,2.6,17.0,97.0,60.8,48.02
2016,4,24,7,15,78.5,108.0,2.8,17.5,131.0,76.51,61.89
2016,4,24,7,30,104.0,131.0,3.0,18.0,165.0,90.44,73.87
2016,4,24,7,45,79.5,152.5,3.2,18.5,181.5,105.77,86.78
2016,4,24,8,0,55.0,174.0,3.4,19.0,198.0,119.08,97.71
2016,4,24,8,15,28.0,166.0,3.5,19.0,178.5,115.64,94.39
2016,4,24,8,30,1.0,158.0,3.6,19.0,159.0,115.58,93.99
2016,4,24,8,45,38.0,217.0,3.75,19.5,241.0,146.54,119.6
2016,4,24,9,0,75.0,276.0,3.9,20.0,323.0,179.13,146.1
2016,4,24,9,15,37.5,199.5,3.95,20.0,223.0,138.03,111.41
2016,4,24,9,30,0.0,123.0,4.0,20.0,123.0,93.5,73.85
2016,4,24,9,45,14.0,214.0,4.1,20.5,225.5,155.64,125.33
2016,4,24,10,0,28.0,305.0,4.2,21.0,328.0,195.61,157.53
2016,4,24,10,15,30.5,318.0,4.2,21.0,343.5,205.14,157.11
2016,4,24,10,30,33.0,331.0,4.2,21.0,359.0,219.51,167.24
2016,4,24,10,45,21.5,274.5,4.25,21.5,293.5,191.78,145.56
2016,4,24,11,0,10.0,218.0,4.3,22.0,228.0,164.87,124.8
2016,4,24,11,15,14.0,263.5,4.3,22.0,277.0,199.53,151.59
2016,4,24,11,30,18.0,309.0,4.3,22.0,326.0,235.08,178.83
2016,4,24,11,45,23.5,346.0,4.3,22.5,368.5,259.38,196.93
2016,4,24,12,0,29.0,383.0,4.3,23.0,411.0,293.67,222.53
2016,4,24,12,15,20.0,302.5,4.2,23.0,322.0,240.43,182.23
2016,4,24,12,30,11.0,222.0,4.1,23.0,233.0,177.32,133.94
2016,4,24,12,45,7.0,184.5,4.1,23.5,191.5,147.38,110.62
2016,4,24,13,0,3.0,147.0,4.1,24.0,150.0,116.36,86.3
2016,4,24,13,15,13.5,249.5,4.05,24.0,262.0,204.92,155.15
2016,4,24,13,30,24.0,352.0,4.0,24.0,374.0,297.08,225.31
2016,4,24,13,45,19.0,311.0,3.95,24.0,328.5,262.78,199.32
2016,4,24,14,0,14.0,270.0,3.9,24.0,283.0,227.12,172.37
2016,4,24,14,15,171.5,333.0,3.85,24.0,478.5,457.22,350.27
2016,4,24,14,30,329.0,396.0,3.8,24.0,674.0,693.53,523.22
2016,4,24,14,45,297.5,385.0,3.75,24.0,628.5,672.12,507.11
2016,4,24,15,0,266.0,374.0,3.7,24.0,583.0,647.41,490.01
2016,4,24,15,15,281.5,348.5,3.7,24.0,559.0,650.82,494.59
2016,4,24,15,30,297.0,323.0,3.7,24.0,535.0,652.28,497.75
2016,4,24,15,45,202.5,305.5,3.7,24.0,445.5,524.72,404.51
2016,4,24,16,0,108.0,288.0,3.7,24.0,356.0,394.09,306.1
2016,4,24,16,15,211.5,254.0,3.65,23.5,373.0,492.88,386.36
2016,4,24,16,30,315.0,220.0,3.6,23.0,390.0,589.92,463.49
2016,4,24,16,45,452.0,168.5,3.55,23.0,383.0,696.38,546.74
2016,4,24,17,0,589.0,117.0,3.5,23.0,376.0,782.43,611.41
2016,4,24,17,15,544.5,108.0,3.3,22.5,321.5,721.88,569.1
2016,4,24,17,30,500.0,99.0,3.1,22.0,267.0,651.62,519.21
2016,4,24,17,45,443.0,86.5,2.9,22.0,214.5,574.8,461.46
2016,4,24,18,0,386.0,74.0,2.7,22.0,162.0,499.06,402.03
2016,4,24,18,15,297.0,58.5,2.6,21.0,114.5,391.84,316.47
2016,4,24,18,30,208.0,43.0,2.5,20.0,67.0,289.82,229.28
2016,4,24,18,45,104.0,21.5,2.45,19.5,33.5,154.99,84.68
2016,4,24,19,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,4,24,19,15,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,4,24,19,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,4,24,19,45,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2016,4,24,20,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,24,20,15,0.0,0.0,2.9,18.5,0.0,0.0,0.0
2016,4,24,20,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,4,24,20,45,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,4,24,21,0,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,4,24,21,15,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,4,24,21,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,4,24,21,45,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2016,4,24,22,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,4,24,22,15,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,4,24,22,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,4,24,22,45,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,4,24,23,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,4,24,23,15,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,4,24,23,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,4,24,23,45,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,4,25,0,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,4,25,0,15,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,4,25,0,30,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2016,4,25,0,45,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,4,25,1,0,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,4,25,1,15,0.0,0.0,3.75,18.0,0.0,0.0,0.0
2016,4,25,1,30,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,4,25,1,45,0.0,0.0,3.7,18.5,0.0,0.0,0.0
2016,4,25,2,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,4,25,2,15,0.0,0.0,3.6,18.5,0.0,0.0,0.0
2016,4,25,2,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,4,25,2,45,0.0,0.0,3.45,18.0,0.0,0.0,0.0
2016,4,25,3,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,4,25,3,15,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,4,25,3,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,4,25,3,45,0.0,0.0,3.15,18.0,0.0,0.0,0.0
2016,4,25,4,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,4,25,4,15,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2016,4,25,4,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,4,25,4,45,0.0,0.0,2.65,18.0,0.0,0.0,0.0
2016,4,25,5,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,4,25,5,15,0.0,0.0,2.45,18.0,0.0,0.0,0.0
2016,4,25,5,30,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,4,25,5,45,0.0,0.0,2.4,18.5,0.0,0.0,0.0
2016,4,25,6,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,4,25,6,15,109.5,20.5,2.55,19.5,33.0,15.55,3.04
2016,4,25,6,30,219.0,41.0,2.7,20.0,66.0,30.85,20.31
2016,4,25,6,45,313.5,56.0,2.85,20.5,114.0,42.08,30.71
2016,4,25,7,0,408.0,71.0,3.0,21.0,162.0,53.28,40.74
2016,4,25,7,15,472.5,81.5,3.2,21.5,216.0,63.66,49.8
2016,4,25,7,30,537.0,92.0,3.4,22.0,270.0,70.95,55.95
2016,4,25,7,45,380.0,135.5,3.6,22.5,273.5,93.57,75.04
2016,4,25,8,0,223.0,179.0,3.8,23.0,277.0,118.24,95.49
2016,4,25,8,15,123.5,189.5,3.9,23.5,245.0,126.56,101.89
2016,4,25,8,30,24.0,200.0,4.0,24.0,213.0,142.3,114.39
2016,4,25,8,45,38.5,233.0,4.15,24.5,256.0,155.11,124.31
2016,4,25,9,0,53.0,266.0,4.3,25.0,299.0,173.7,138.86
2016,4,25,9,15,100.5,302.5,4.35,25.0,371.5,194.22,155.1
2016,4,25,9,30,148.0,339.0,4.4,25.0,444.0,202.06,160.98
2016,4,25,9,45,221.0,352.5,4.45,25.5,520.5,210.18,166.79
2016,4,25,10,0,294.0,366.0,4.5,26.0,597.0,202.51,159.96
2016,4,25,10,15,317.0,378.5,4.5,26.0,638.0,219.45,159.64
2016,4,25,10,30,340.0,391.0,4.5,26.0,679.0,257.21,180.82
2016,4,25,10,45,578.0,278.5,4.5,26.5,786.5,256.86,168.88
2016,4,25,11,0,816.0,166.0,4.5,27.0,894.0,299.2,194.18
2016,4,25,11,15,821.0,166.5,4.5,27.0,914.5,355.24,241.95
2016,4,25,11,30,826.0,167.0,4.5,27.0,935.0,411.41,290.1
2016,4,25,11,45,851.5,152.5,4.55,27.5,953.0,465.67,335.43
2016,4,25,12,0,877.0,138.0,4.6,28.0,971.0,521.34,380.92
2016,4,25,12,15,877.5,138.0,4.55,28.0,975.5,573.66,423.43
2016,4,25,12,30,878.0,138.0,4.5,28.0,980.0,624.69,463.78
2016,4,25,12,45,873.5,140.5,4.5,28.5,974.5,672.75,500.07
2016,4,25,13,0,869.0,143.0,4.5,29.0,969.0,718.73,533.84
2016,4,25,13,15,866.0,142.0,4.45,29.0,956.0,760.85,565.1
2016,4,25,13,30,863.0,141.0,4.4,29.0,943.0,800.31,593.71
2016,4,25,13,45,487.0,295.0,4.35,29.0,746.0,683.56,507.02
2016,4,25,14,0,111.0,449.0,4.3,29.0,549.0,481.79,356.68
2016,4,25,14,15,471.0,294.0,4.25,29.0,696.0,722.32,537.41
2016,4,25,14,30,831.0,139.0,4.2,29.0,843.0,925.48,680.7
2016,4,25,14,45,816.0,139.5,4.2,29.0,806.0,939.41,689.7
2016,4,25,15,0,801.0,140.0,4.2,29.0,769.0,949.34,697.51
2016,4,25,15,15,787.0,137.0,4.1,29.0,727.0,952.61,700.54
2016,4,25,15,30,773.0,134.0,4.0,29.0,685.0,951.91,701.16
2016,4,25,15,45,750.0,132.0,3.95,29.0,637.0,939.32,694.32
2016,4,25,16,0,727.0,130.0,3.9,29.0,589.0,931.24,690.73
2016,4,25,16,15,702.5,125.0,3.75,28.5,537.5,906.81,677.01
2016,4,25,16,30,678.0,120.0,3.6,28.0,486.0,879.06,661.08
2016,4,25,16,45,644.5,114.0,3.5,28.0,432.0,837.86,634.71
2016,4,25,17,0,611.0,108.0,3.4,28.0,378.0,794.04,606.2
2016,4,25,17,15,566.5,100.0,3.2,27.5,323.0,734.57,566.61
2016,4,25,17,30,522.0,92.0,3.0,27.0,268.0,673.55,524.68
2016,4,25,17,45,456.0,82.0,2.8,26.5,215.0,580.46,457.23
2016,4,25,18,0,390.0,72.0,2.6,26.0,162.0,499.49,395.95
2016,4,25,18,15,300.5,57.0,2.65,25.5,115.0,392.16,311.52
2016,4,25,18,30,211.0,42.0,2.7,25.0,68.0,289.98,225.73
2016,4,25,18,45,105.5,21.0,2.8,24.5,34.0,155.55,88.36
2016,4,25,19,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,4,25,19,15,0.0,0.0,3.05,23.5,0.0,0.0,0.0
2016,4,25,19,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,4,25,19,45,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,4,25,20,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,4,25,20,15,0.0,0.0,3.65,22.5,0.0,0.0,0.0
2016,4,25,20,30,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,4,25,20,45,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,4,25,21,0,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,4,25,21,15,0.0,0.0,3.95,21.5,0.0,0.0,0.0
2016,4,25,21,30,0.0,0.0,4.0,21.0,0.0,0.0,0.0
2016,4,25,21,45,0.0,0.0,4.1,21.0,0.0,0.0,0.0
2016,4,25,22,0,0.0,0.0,4.2,21.0,0.0,0.0,0.0
2016,4,25,22,15,0.0,0.0,4.25,21.0,0.0,0.0,0.0
2016,4,25,22,30,0.0,0.0,4.3,21.0,0.0,0.0,0.0
2016,4,25,22,45,0.0,0.0,4.4,21.0,0.0,0.0,0.0
2016,4,25,23,0,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2016,4,25,23,15,0.0,0.0,4.5,20.5,0.0,0.0,0.0
2016,4,25,23,30,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2016,4,25,23,45,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2016,4,26,0,0,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2016,4,26,0,15,0.0,0.0,4.45,20.0,0.0,0.0,0.0
2016,4,26,0,30,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,4,26,0,45,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,4,26,1,0,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,4,26,1,15,0.0,0.0,4.45,20.0,0.0,0.0,0.0
2016,4,26,1,30,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2016,4,26,1,45,0.0,0.0,4.55,20.0,0.0,0.0,0.0
2016,4,26,2,0,0.0,0.0,4.6,20.0,0.0,0.0,0.0
2016,4,26,2,15,0.0,0.0,4.55,20.0,0.0,0.0,0.0
2016,4,26,2,30,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2016,4,26,2,45,0.0,0.0,4.45,20.0,0.0,0.0,0.0
2016,4,26,3,0,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,4,26,3,15,0.0,0.0,4.35,20.0,0.0,0.0,0.0
2016,4,26,3,30,0.0,0.0,4.3,20.0,0.0,0.0,0.0
2016,4,26,3,45,0.0,0.0,4.25,20.0,0.0,0.0,0.0
2016,4,26,4,0,0.0,0.0,4.2,20.0,0.0,0.0,0.0
2016,4,26,4,15,0.0,0.0,4.15,20.0,0.0,0.0,0.0
2016,4,26,4,30,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,4,26,4,45,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,4,26,5,0,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,4,26,5,15,0.0,0.0,4.05,20.0,0.0,0.0,0.0
2016,4,26,5,30,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2016,4,26,5,45,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2016,4,26,6,0,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2016,4,26,6,15,91.0,22.0,4.05,20.0,33.0,16.75,4.65
2016,4,26,6,30,182.0,44.0,4.1,20.0,66.0,32.78,22.01
2016,4,26,6,45,259.0,63.0,4.15,20.5,112.5,46.52,34.54
2016,4,26,7,0,336.0,82.0,4.2,21.0,159.0,60.0,46.57
2016,4,26,7,15,399.0,95.5,4.3,21.0,211.5,69.44,54.91
2016,4,26,7,30,462.0,109.0,4.4,21.0,264.0,78.7,62.88
2016,4,26,7,45,346.0,144.5,4.55,21.5,273.0,100.65,81.41
2016,4,26,8,0,230.0,180.0,4.7,22.0,282.0,118.92,96.49
2016,4,26,8,15,139.5,200.0,4.8,22.5,264.5,132.47,107.33
2016,4,26,8,30,49.0,220.0,4.9,23.0,247.0,147.17,118.99
2016,4,26,8,45,360.5,190.0,5.05,23.5,415.5,119.23,95.06
2016,4,26,9,0,672.0,160.0,5.2,24.0,584.0,107.24,84.61
2016,4,26,9,15,691.5,165.5,5.25,24.0,631.0,108.38,85.29
2016,4,26,9,30,711.0,171.0,5.3,24.0,678.0,109.35,85.86
2016,4,26,9,45,726.0,175.0,5.4,24.5,719.5,109.19,85.34
2016,4,26,10,0,741.0,179.0,5.5,25.0,761.0,108.92,84.76
2016,4,26,10,15,752.0,182.5,5.55,25.0,796.5,133.22,84.87
2016,4,26,10,30,763.0,186.0,5.6,25.0,832.0,188.49,112.71
2016,4,26,10,45,765.5,192.0,5.7,25.5,859.0,252.05,158.71
2016,4,26,11,0,768.0,198.0,5.8,26.0,886.0,307.8,204.03
2016,4,26,11,15,773.0,199.5,5.85,26.0,906.0,361.87,250.44
2016,4,26,11,30,778.0,201.0,5.9,26.0,926.0,416.22,297.43
2016,4,26,11,45,780.5,202.0,5.95,26.5,937.5,469.31,342.31
2016,4,26,12,0,783.0,203.0,6.0,27.0,949.0,522.06,385.82
2016,4,26,12,15,438.0,342.5,5.95,27.0,760.0,488.04,364.73
2016,4,26,12,30,93.0,482.0,5.9,27.0,571.0,418.78,313.05
2016,4,26,12,45,234.5,459.5,5.9,27.5,683.0,509.2,380.99
2016,4,26,13,0,376.0,437.0,5.9,28.0,795.0,616.41,460.17
2016,4,26,13,15,301.0,456.5,5.85,28.0,741.0,606.91,452.83
2016,4,26,13,30,226.0,476.0,5.8,28.0,687.0,580.78,433.51
2016,4,26,13,45,153.5,455.5,5.8,28.0,597.5,523.77,391.87
2016,4,26,14,0,81.0,435.0,5.8,28.0,508.0,443.42,332.43
2016,4,26,14,15,197.5,418.5,5.7,28.0,588.5,560.06,421.28
2016,4,26,14,30,314.0,402.0,5.6,28.0,669.0,685.94,514.45
2016,4,26,14,45,209.0,391.0,5.6,28.0,565.5,573.7,432.46
2016,4,26,15,0,104.0,380.0,5.6,28.0,462.0,452.24,342.18
2016,4,26,15,15,116.0,360.5,5.5,27.5,447.5,476.91,362.47
2016,4,26,15,30,128.0,341.0,5.4,27.0,433.0,478.54,365.71
2016,4,26,15,45,97.0,308.5,5.3,27.0,375.5,396.72,304.94
2016,4,26,16,0,66.0,276.0,5.2,27.0,318.0,336.75,259.65
2016,4,26,16,15,118.5,258.5,4.95,26.5,326.0,402.83,313.19
2016,4,26,16,30,171.0,241.0,4.7,26.0,334.0,444.02,347.64
2016,4,26,16,45,85.5,182.5,4.5,26.0,229.0,267.98,211.07
2016,4,26,17,0,0.0,124.0,4.3,26.0,124.0,103.26,78.0
2016,4,26,17,15,141.5,136.0,4.1,25.5,184.0,299.22,240.59
2016,4,26,17,30,283.0,148.0,3.9,25.0,244.0,484.7,388.52
2016,4,26,17,45,230.5,125.0,3.7,24.5,194.0,406.09,326.87
2016,4,26,18,0,178.0,102.0,3.5,24.0,144.0,328.62,264.92
2016,4,26,18,15,123.0,74.0,3.5,23.5,99.5,223.22,178.89
2016,4,26,18,30,68.0,46.0,3.5,23.0,55.0,134.55,103.83
2016,4,26,18,45,34.0,23.0,3.55,23.0,27.5,67.04,37.15
2016,4,26,19,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,4,26,19,15,0.0,0.0,3.65,22.5,0.0,0.0,0.0
2016,4,26,19,30,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,4,26,19,45,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,4,26,20,0,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,4,26,20,15,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,4,26,20,30,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,4,26,20,45,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,4,26,21,0,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,4,26,21,15,0.0,0.0,3.35,21.5,0.0,0.0,0.0
2016,4,26,21,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,4,26,21,45,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,4,26,22,0,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,4,26,22,15,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,4,26,22,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,4,26,22,45,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,4,26,23,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,4,26,23,15,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,4,26,23,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,4,26,23,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,4,27,0,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,4,27,0,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,4,27,0,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,4,27,0,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,4,27,1,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,4,27,1,15,0.0,0.0,1.65,20.5,0.0,0.0,0.0
2016,4,27,1,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,4,27,1,45,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,4,27,2,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,4,27,2,15,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,4,27,2,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,4,27,2,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,4,27,3,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,4,27,3,15,0.0,0.0,1.5,19.5,0.0,0.0,0.0
2016,4,27,3,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,4,27,3,45,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,4,27,4,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,4,27,4,15,0.0,0.0,1.95,18.5,0.0,0.0,0.0
2016,4,27,4,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,4,27,4,45,0.0,0.0,2.25,17.5,0.0,0.0,0.0
2016,4,27,5,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,4,27,5,15,0.0,0.0,2.6,16.5,0.0,0.0,0.0
2016,4,27,5,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,4,27,5,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,4,27,6,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,4,27,6,15,118.0,22.5,3.35,16.0,36.5,17.05,5.78
2016,4,27,6,30,236.0,45.0,3.4,16.0,73.0,33.78,23.36
2016,4,27,6,45,358.5,56.5,3.45,16.0,126.5,42.79,31.99
2016,4,27,7,0,481.0,68.0,3.5,16.0,180.0,54.42,42.64
2016,4,27,7,15,548.0,77.5,3.4,16.5,237.5,61.35,48.81
2016,4,27,7,30,615.0,87.0,3.3,17.0,295.0,68.22,54.7
2016,4,27,7,45,676.5,89.5,3.25,17.5,357.0,69.94,55.93
2016,4,27,8,0,738.0,92.0,3.2,18.0,419.0,71.9,57.31
2016,4,27,8,15,769.5,97.0,3.15,19.0,477.0,81.23,64.88
2016,4,27,8,30,801.0,102.0,3.1,20.0,535.0,84.45,67.1
2016,4,27,8,45,831.5,103.0,3.05,21.0,592.0,84.85,66.92
2016,4,27,9,0,862.0,104.0,3.0,22.0,649.0,85.33,66.81
2016,4,27,9,15,878.5,107.0,2.95,22.5,699.5,86.66,67.57
2016,4,27,9,30,895.0,110.0,2.9,23.0,750.0,97.43,76.2
2016,4,27,9,45,909.5,111.5,2.9,24.0,795.0,98.19,76.31
2016,4,27,10,0,924.0,113.0,2.9,25.0,840.0,98.8,76.33
2016,4,27,10,15,932.5,114.5,2.8,25.5,877.0,129.0,76.7
2016,4,27,10,30,941.0,116.0,2.7,26.0,914.0,190.63,106.31
2016,4,27,10,45,947.0,117.0,2.65,26.5,944.0,252.41,149.91
2016,4,27,11,0,953.0,118.0,2.6,27.0,974.0,314.55,199.97
2016,4,27,11,15,956.5,119.0,2.6,27.0,995.0,376.06,252.21
2016,4,27,11,30,960.0,120.0,2.6,27.0,1016.0,437.2,304.26
2016,4,27,11,45,965.0,118.5,2.6,27.5,1029.5,496.9,353.6
2016,4,27,12,0,970.0,117.0,2.6,28.0,1043.0,555.92,400.9
2016,4,27,12,15,970.0,117.5,2.6,28.0,1046.5,612.69,445.87
2016,4,27,12,30,970.0,118.0,2.6,28.0,1050.0,667.94,488.37
2016,4,27,12,45,968.5,117.5,2.6,28.0,1045.0,719.73,527.27
2016,4,27,13,0,967.0,117.0,2.6,28.0,1040.0,769.3,563.61
2016,4,27,13,15,964.0,116.0,2.55,28.0,1026.0,814.84,596.07
2016,4,27,13,30,961.0,115.0,2.5,28.0,1012.0,857.43,624.42
2016,4,27,13,45,955.5,114.5,2.5,28.0,989.5,895.24,649.37
2016,4,27,14,0,950.0,114.0,2.5,28.0,967.0,929.57,672.02
2016,4,27,14,15,943.0,112.5,2.4,28.0,936.5,958.02,689.96
2016,4,27,14,30,936.0,111.0,2.3,28.0,906.0,982.61,705.41
2016,4,27,14,45,925.5,109.5,2.25,28.0,868.0,999.98,716.83
2016,4,27,15,0,915.0,108.0,2.2,28.0,830.0,1013.27,725.85
2016,4,27,15,15,902.5,106.0,2.0,28.0,786.0,1020.0,729.11
2016,4,27,15,30,890.0,104.0,1.8,28.0,742.0,1022.66,729.83
2016,4,27,15,45,872.0,102.0,1.65,28.0,691.5,1015.79,725.31
2016,4,27,16,0,854.0,100.0,1.5,28.0,641.0,1018.49,726.94
2016,4,27,16,15,832.5,96.5,1.35,28.0,587.0,998.41,714.28
2016,4,27,16,30,811.0,93.0,1.2,28.0,533.0,974.63,699.56
2016,4,27,16,45,779.0,89.0,1.1,28.0,475.5,936.06,676.3
2016,4,27,17,0,747.0,85.0,1.0,28.0,418.0,894.41,650.93
2016,4,27,17,15,705.5,79.5,0.85,27.5,359.5,846.02,621.08
2016,4,27,17,30,664.0,74.0,0.7,27.0,301.0,789.35,584.77
2016,4,27,17,45,598.5,67.0,0.55,26.5,243.0,706.37,529.09
2016,4,27,18,0,533.0,60.0,0.4,26.0,185.0,623.75,471.0
2016,4,27,18,15,435.5,49.5,0.45,25.5,133.0,508.81,388.32
2016,4,27,18,30,338.0,39.0,0.5,25.0,81.0,398.07,302.25
2016,4,27,18,45,169.0,19.5,0.6,24.5,40.5,214.69,133.0
2016,4,27,19,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,4,27,19,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,4,27,19,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,4,27,19,45,0.0,0.0,1.05,21.5,0.0,0.0,0.0
2016,4,27,20,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,4,27,20,15,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2016,4,27,20,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,4,27,20,45,0.0,0.0,1.25,19.5,0.0,0.0,0.0
2016,4,27,21,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,4,27,21,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,4,27,21,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,27,21,45,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,4,27,22,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,27,22,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,4,27,22,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,27,22,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,4,27,23,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,4,27,23,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,4,27,23,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,27,23,45,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,4,28,0,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,28,0,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,28,0,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,28,0,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,28,1,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,28,1,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,4,28,1,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,28,1,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,4,28,2,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,28,2,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,4,28,2,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,28,2,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,28,3,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,28,3,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,4,28,3,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,28,3,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,28,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,28,4,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,28,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,28,4,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,28,5,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,28,5,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,4,28,5,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,28,5,45,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,4,28,6,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,28,6,15,129.0,22.0,1.45,16.0,38.0,16.72,6.18
2016,4,28,6,30,258.0,44.0,1.7,17.0,76.0,33.2,22.86
2016,4,28,6,45,356.0,57.0,2.0,18.0,126.5,43.12,32.06
2016,4,28,7,0,454.0,70.0,2.3,19.0,177.0,55.66,43.22
2016,4,28,7,15,517.0,79.5,2.45,19.5,232.0,62.43,49.15
2016,4,28,7,30,580.0,89.0,2.6,20.0,287.0,69.11,54.8
2016,4,28,7,45,626.5,95.5,2.8,20.5,344.0,73.28,58.11
2016,4,28,8,0,673.0,102.0,3.0,21.0,401.0,77.39,61.3
2016,4,28,8,15,704.0,107.0,3.25,21.5,456.5,80.11,63.26
2016,4,28,8,30,735.0,112.0,3.5,22.0,512.0,82.75,65.11
2016,4,28,8,45,760.0,115.5,3.8,22.5,564.5,91.33,71.98
2016,4,28,9,0,785.0,119.0,4.1,23.0,617.0,92.79,72.8
2016,4,28,9,15,801.5,122.5,4.1,23.5,665.0,93.91,73.36
2016,4,28,9,30,818.0,126.0,4.1,24.0,713.0,94.9,73.82
2016,4,28,9,45,831.0,129.0,4.2,24.5,755.5,95.36,73.86
2016,4,28,10,0,844.0,132.0,4.3,25.0,798.0,95.68,73.81
2016,4,28,10,15,853.0,134.0,4.3,25.0,833.5,125.94,75.27
2016,4,28,10,30,862.0,136.0,4.3,25.0,869.0,192.6,111.34
2016,4,28,10,45,866.0,139.5,4.35,25.5,897.0,250.65,153.12
2016,4,28,11,0,870.0,143.0,4.4,26.0,925.0,308.92,200.76
2016,4,28,11,15,874.0,144.0,4.4,26.0,945.0,365.9,249.85
2016,4,28,11,30,878.0,145.0,4.4,26.0,965.0,422.68,298.96
2016,4,28,11,45,873.0,150.0,4.45,26.5,975.0,477.52,345.4
2016,4,28,12,0,868.0,155.0,4.5,27.0,985.0,530.97,389.44
2016,4,28,12,15,867.5,155.5,4.45,27.0,988.0,582.7,431.4
2016,4,28,12,30,867.0,156.0,4.4,27.0,991.0,633.15,471.32
2016,4,28,12,45,853.5,163.5,4.4,27.5,982.0,687.48,511.62
2016,4,28,13,0,840.0,171.0,4.4,28.0,973.0,732.33,544.24
2016,4,28,13,15,834.5,170.5,4.35,28.0,959.0,773.66,574.75
2016,4,28,13,30,829.0,170.0,4.3,28.0,945.0,812.07,602.68
2016,4,28,13,45,800.0,182.5,4.25,28.0,917.0,839.27,622.02
2016,4,28,14,0,771.0,195.0,4.2,28.0,889.0,861.83,637.82
2016,4,28,14,15,760.5,193.0,4.15,28.0,859.5,892.95,659.25
2016,4,28,14,30,750.0,191.0,4.1,28.0,830.0,911.71,672.34
2016,4,28,14,45,386.5,242.5,4.05,28.0,571.0,636.88,478.51
2016,4,28,15,0,23.0,294.0,4.0,28.0,312.0,265.88,199.56
2016,4,28,15,15,53.5,312.5,3.95,27.5,352.0,341.04,258.74
2016,4,28,15,30,84.0,331.0,3.9,27.0,392.0,399.16,303.97
2016,4,28,15,45,57.0,289.0,3.85,27.0,329.0,333.87,255.06
2016,4,28,16,0,30.0,247.0,3.8,27.0,266.0,266.54,204.01
2016,4,28,16,15,65.0,243.0,3.65,26.5,280.0,304.82,235.98
2016,4,28,16,30,100.0,239.0,3.5,26.0,294.0,344.42,268.75
2016,4,28,16,45,50.0,172.5,3.35,26.0,200.0,219.29,171.3
2016,4,28,17,0,0.0,106.0,3.2,26.0,106.0,85.34,63.57
2016,4,28,17,15,0.0,90.0,3.0,25.5,90.0,71.7,53.0
2016,4,28,17,30,0.0,74.0,2.8,25.0,74.0,57.92,42.02
2016,4,28,17,45,67.0,90.0,2.65,24.5,106.0,173.7,139.24
2016,4,28,18,0,134.0,106.0,2.5,24.0,138.0,275.11,221.63
2016,4,28,18,15,92.0,75.0,2.55,23.5,94.0,195.39,155.64
2016,4,28,18,30,50.0,44.0,2.6,23.0,50.0,112.36,85.95
2016,4,28,18,45,25.5,23.0,2.7,23.0,26.0,59.27,34.73
2016,4,28,19,0,1.0,2.0,2.8,23.0,2.0,2.37,0.0
2016,4,28,19,15,0.5,1.0,2.95,23.0,1.0,0.0,0.0
2016,4,28,19,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,4,28,19,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,4,28,20,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,4,28,20,15,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,4,28,20,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,4,28,20,45,0.0,0.0,3.65,23.0,0.0,0.0,0.0
2016,4,28,21,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,4,28,21,15,0.0,0.0,3.75,22.5,0.0,0.0,0.0
2016,4,28,21,30,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,4,28,21,45,0.0,0.0,3.85,22.0,0.0,0.0,0.0
2016,4,28,22,0,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,4,28,22,15,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,4,28,22,30,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,4,28,22,45,0.0,0.0,3.95,22.0,0.0,0.0,0.0
2016,4,28,23,0,0.0,0.0,4.0,22.0,0.0,0.0,0.0
2016,4,28,23,15,0.0,0.0,3.95,21.5,0.0,0.0,0.0
2016,4,28,23,30,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2016,4,28,23,45,0.0,0.0,3.85,21.0,0.0,0.0,0.0
2016,4,29,0,0,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,4,29,0,15,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2016,4,29,0,30,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,4,29,0,45,0.0,0.0,3.55,21.0,0.0,0.0,0.0
2016,4,29,1,0,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,4,29,1,15,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,4,29,1,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,4,29,1,45,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2016,4,29,2,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,4,29,2,15,0.0,0.0,3.15,20.5,0.0,0.0,0.0
2016,4,29,2,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,4,29,2,45,0.0,0.0,3.05,20.0,0.0,0.0,0.0
2016,4,29,3,0,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,4,29,3,15,0.0,0.0,2.95,20.0,0.0,0.0,0.0
2016,4,29,3,30,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,4,29,3,45,0.0,0.0,2.85,20.0,0.0,0.0,0.0
2016,4,29,4,0,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,4,29,4,15,0.0,0.0,2.75,20.0,0.0,0.0,0.0
2016,4,29,4,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,4,29,4,45,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,4,29,5,0,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,4,29,5,15,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,4,29,5,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,4,29,5,45,2.5,2.0,2.7,20.5,2.0,0.0,0.0
2016,4,29,6,0,5.0,4.0,2.7,21.0,4.0,3.15,0.0
2016,4,29,6,15,56.0,26.0,2.8,21.0,32.5,19.7,8.54
2016,4,29,6,30,107.0,48.0,2.9,21.0,61.0,35.19,24.15
2016,4,29,6,45,158.5,73.0,3.05,21.5,104.5,52.45,39.59
2016,4,29,7,0,210.0,98.0,3.2,22.0,148.0,69.29,54.42
2016,4,29,7,15,131.5,115.5,3.55,22.5,150.0,80.88,64.41
2016,4,29,7,30,53.0,133.0,3.9,23.0,152.0,93.03,74.59
2016,4,29,7,45,110.5,161.0,4.25,23.5,208.0,108.92,87.71
2016,4,29,8,0,168.0,189.0,4.6,24.0,264.0,126.23,101.79
2016,4,29,8,15,92.5,191.5,4.75,24.0,233.5,131.59,105.88
2016,4,29,8,30,17.0,194.0,4.9,24.0,203.0,138.83,111.51
2016,4,29,8,45,14.5,202.0,5.1,24.5,210.5,144.99,116.0
2016,4,29,9,0,12.0,210.0,5.3,25.0,218.0,150.99,120.34
2016,4,29,9,15,12.0,219.0,5.35,25.5,227.0,157.54,125.09
2016,4,29,9,30,12.0,228.0,5.4,26.0,236.0,163.98,129.74
2016,4,29,9,45,41.0,296.5,5.45,26.5,328.5,191.53,151.4
2016,4,29,10,0,70.0,365.0,5.5,27.0,421.0,225.66,178.03
2016,4,29,10,15,103.0,395.5,5.45,27.0,481.5,248.9,185.11
2016,4,29,10,30,136.0,426.0,5.4,27.0,542.0,266.18,194.74
2016,4,29,10,45,140.5,442.0,5.4,27.5,565.5,292.91,213.66
2016,4,29,11,0,145.0,458.0,5.4,28.0,589.0,320.78,234.25
2016,4,29,11,15,78.0,335.5,5.35,28.0,406.5,258.02,190.32
2016,4,29,11,30,11.0,213.0,5.3,28.0,224.0,164.92,121.88
2016,4,29,11,45,32.0,327.5,5.25,28.0,358.5,251.17,186.99
2016,4,29,12,0,53.0,442.0,5.2,28.0,493.0,345.84,257.21
2016,4,29,12,15,111.0,472.0,5.15,28.0,579.0,405.71,301.34
2016,4,29,12,30,169.0,502.0,5.1,28.0,665.0,478.21,354.7
2016,4,29,12,45,212.0,494.5,5.05,28.5,698.0,521.38,386.03
2016,4,29,13,0,255.0,487.0,5.0,29.0,731.0,572.0,422.53
2016,4,29,13,15,215.0,485.0,4.9,29.0,689.0,559.79,413.75
2016,4,29,13,30,175.0,483.0,4.8,29.0,647.0,547.45,404.77
2016,4,29,13,45,214.5,466.5,4.75,29.0,663.0,583.87,432.22
2016,4,29,14,0,254.0,450.0,4.7,29.0,679.0,636.66,470.76
2016,4,29,14,15,282.0,427.5,4.6,28.5,674.5,661.52,490.36
2016,4,29,14,30,310.0,405.0,4.5,28.0,670.0,685.57,509.59
2016,4,29,14,45,373.5,378.5,4.4,28.0,684.0,738.25,548.82
2016,4,29,15,0,437.0,352.0,4.3,28.0,698.0,808.66,599.45
2016,4,29,15,15,419.5,340.5,4.1,28.0,658.5,778.89,579.48
2016,4,29,15,30,402.0,329.0,3.9,28.0,619.0,764.1,570.03
2016,4,29,15,45,370.5,320.0,3.75,28.0,573.0,735.53,550.76
2016,4,29,16,0,339.0,311.0,3.6,28.0,527.0,704.89,530.02
2016,4,29,16,15,288.0,294.5,3.35,27.5,467.5,643.8,487.91
2016,4,29,16,30,237.0,278.0,3.1,27.0,408.0,558.1,427.73
2016,4,29,16,45,275.0,225.5,2.9,27.0,361.0,562.2,433.94
2016,4,29,17,0,313.0,173.0,2.7,27.0,314.0,538.16,419.56
2016,4,29,17,15,226.0,170.5,2.55,26.5,265.0,453.09,355.82
2016,4,29,17,30,139.0,168.0,2.4,26.0,216.0,352.73,278.72
2016,4,29,17,45,114.0,136.5,2.25,25.5,171.0,292.37,232.55
2016,4,29,18,0,89.0,105.0,2.1,25.0,126.0,230.46,183.41
2016,4,29,18,15,54.0,73.5,2.05,24.5,85.0,140.28,109.93
2016,4,29,18,30,19.0,42.0,2.0,24.0,44.0,64.85,46.97
2016,4,29,18,45,9.5,22.0,2.0,24.0,23.0,30.45,15.5
2016,4,29,19,0,0.0,2.0,2.0,24.0,2.0,1.57,0.0
2016,4,29,19,15,0.0,1.0,2.05,23.5,1.0,0.0,0.0
2016,4,29,19,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,4,29,19,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,4,29,20,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,4,29,20,15,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,4,29,20,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,4,29,20,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,4,29,21,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,4,29,21,15,0.0,0.0,2.15,22.5,0.0,0.0,0.0
2016,4,29,21,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,4,29,21,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,4,29,22,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,4,29,22,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,4,29,22,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,4,29,22,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,4,29,23,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,4,29,23,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2016,4,29,23,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,4,29,23,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,4,30,0,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,4,30,0,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,4,30,0,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,4,30,0,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,4,30,1,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,4,30,1,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,4,30,1,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,4,30,1,45,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,4,30,2,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,4,30,2,15,0.0,0.0,1.75,19.5,0.0,0.0,0.0
2016,4,30,2,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,4,30,2,45,0.0,0.0,2.3,18.5,0.0,0.0,0.0
2016,4,30,3,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,4,30,3,15,0.0,0.0,2.7,17.5,0.0,0.0,0.0
2016,4,30,3,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,4,30,3,45,0.0,0.0,2.95,16.5,0.0,0.0,0.0
2016,4,30,4,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,4,30,4,15,0.0,0.0,3.0,15.5,0.0,0.0,0.0
2016,4,30,4,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,4,30,4,45,0.0,0.0,2.85,14.5,0.0,0.0,0.0
2016,4,30,5,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,4,30,5,15,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2016,4,30,5,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,4,30,5,45,8.0,4.0,3.15,13.0,4.0,0.0,0.0
2016,4,30,6,0,16.0,8.0,3.3,13.0,8.0,6.29,0.0
2016,4,30,6,15,119.5,28.5,3.4,13.5,43.0,21.47,10.73
2016,4,30,6,30,223.0,49.0,3.5,14.0,78.0,36.54,26.15
2016,4,30,6,45,322.0,63.5,3.65,14.5,128.5,47.35,36.31
2016,4,30,7,0,421.0,78.0,3.8,15.0,179.0,58.15,46.16
2016,4,30,7,15,320.0,106.0,3.9,16.0,194.5,75.24,61.17
2016,4,30,7,30,219.0,134.0,4.0,17.0,210.0,92.22,75.69
2016,4,30,7,45,436.0,122.5,4.15,18.0,308.0,86.14,69.88
2016,4,30,8,0,653.0,111.0,4.3,19.0,406.0,83.03,66.66
2016,4,30,8,15,685.0,117.0,4.25,19.5,461.5,86.15,68.94
2016,4,30,8,30,717.0,123.0,4.2,20.0,517.0,89.15,71.09
2016,4,30,8,45,747.5,125.5,4.2,20.5,571.0,89.83,71.27
2016,4,30,9,0,778.0,128.0,4.2,21.0,625.0,98.27,77.99
2016,4,30,9,15,528.0,229.5,4.0,21.5,578.5,140.19,112.56
2016,4,30,9,30,278.0,331.0,3.8,22.0,532.0,190.28,153.11
2016,4,30,9,45,394.5,312.5,3.6,22.5,615.5,183.4,146.72
2016,4,30,10,0,511.0,294.0,3.4,23.0,699.0,162.72,129.28
2016,4,30,10,15,690.5,216.5,3.2,23.5,790.0,153.32,99.18
2016,4,30,10,30,870.0,139.0,3.0,24.0,881.0,198.6,115.39
2016,4,30,10,45,880.5,138.0,2.8,24.5,911.0,255.99,156.77
2016,4,30,11,0,891.0,137.0,2.6,25.0,941.0,314.24,204.07
2016,4,30,11,15,895.5,138.0,2.35,25.0,962.0,372.35,253.48
2016,4,30,11,30,900.0,139.0,2.1,25.0,983.0,430.29,302.46
2016,4,30,11,45,907.5,136.5,1.9,25.5,997.0,487.15,348.78
2016,4,30,12,0,915.0,134.0,1.7,26.0,1011.0,543.69,393.04
2016,4,30,12,15,915.5,134.5,1.6,26.0,1015.0,597.84,435.04
2016,4,30,12,30,916.0,135.0,1.5,26.0,1019.0,650.69,474.56
2016,4,30,12,45,916.5,133.5,1.4,26.5,1015.0,700.63,509.69
2016,4,30,13,0,917.0,132.0,1.3,27.0,1011.0,748.65,542.12
2016,4,30,13,15,914.0,131.5,1.3,27.0,998.0,792.61,572.86
2016,4,30,13,30,911.0,131.0,1.3,27.0,985.0,833.81,600.31
2016,4,30,13,45,907.5,129.0,1.35,27.0,963.5,870.36,624.44
2016,4,30,14,0,904.0,127.0,1.4,27.0,942.0,903.61,646.49
2016,4,30,14,15,897.5,125.5,1.35,27.0,913.0,931.22,663.66
2016,4,30,14,30,891.0,124.0,1.3,27.0,884.0,955.16,678.54
2016,4,30,14,45,883.5,121.0,1.3,27.0,848.5,972.96,690.45
2016,4,30,15,0,876.0,118.0,1.3,27.0,813.0,986.87,700.16
2016,4,30,15,15,863.5,115.5,1.25,27.0,770.0,992.5,704.11
2016,4,30,15,30,851.0,113.0,1.2,27.0,727.0,1008.12,714.51
2016,4,30,15,45,838.0,109.0,1.15,27.0,679.5,1003.71,712.56
2016,4,30,16,0,825.0,105.0,1.1,27.0,632.0,995.38,708.6
2016,4,30,16,15,803.5,101.0,1.05,26.5,579.0,974.56,698.43
2016,4,30,16,30,782.0,97.0,1.0,26.0,526.0,950.12,686.13
2016,4,30,16,45,756.0,92.0,0.95,26.0,471.0,916.5,666.59
2016,4,30,17,0,730.0,87.0,0.9,26.0,416.0,879.81,644.93
2016,4,30,17,15,689.5,81.5,0.85,25.5,358.5,832.77,617.21
2016,4,30,17,30,649.0,76.0,0.8,25.0,301.0,777.27,582.84
2016,4,30,17,45,592.0,68.5,0.8,24.5,245.0,701.98,533.84
2016,4,30,18,0,535.0,61.0,0.8,24.0,189.0,626.73,481.9
2016,4,30,18,15,442.0,50.5,0.85,23.0,137.5,515.76,401.23
2016,4,30,18,30,349.0,40.0,0.9,22.0,86.0,408.73,317.26
2016,4,30,18,45,203.0,25.0,0.95,21.5,48.5,254.93,174.11
2016,4,30,19,0,57.0,10.0,1.0,21.0,11.0,53.45,0.0
2016,4,30,19,15,28.5,5.0,1.0,20.5,5.5,0.0,0.0
2016,4,30,19,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,4,30,19,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,4,30,20,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,30,20,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,4,30,20,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,30,20,45,0.0,0.0,1.15,18.5,0.0,0.0,0.0
2016,4,30,21,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,30,21,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,4,30,21,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,30,21,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,4,30,22,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,30,22,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,4,30,22,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,4,30,22,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,4,30,23,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,4,30,23,15,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,4,30,23,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,4,30,23,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,5,1,0,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,5,1,0,15,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,5,1,0,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,5,1,0,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,5,1,1,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,5,1,1,15,0.0,0.0,3.5,15.5,0.0,0.0,0.0
2016,5,1,1,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,5,1,1,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,5,1,2,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,5,1,2,15,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,5,1,2,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,5,1,2,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,5,1,3,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,5,1,3,15,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2016,5,1,3,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,1,3,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,5,1,4,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,1,4,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,5,1,4,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,1,4,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,5,1,5,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,5,1,5,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,5,1,5,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,1,5,45,16.5,5.0,2.7,14.5,5.5,0.0,0.0
2016,5,1,6,0,33.0,10.0,3.0,15.0,11.0,7.87,0.0
2016,5,1,6,15,150.5,28.0,3.25,15.5,46.5,21.17,10.75
2016,5,1,6,30,268.0,46.0,3.5,16.0,82.0,34.7,24.39
2016,5,1,6,45,355.0,59.5,3.75,16.5,131.0,44.87,33.86
2016,5,1,7,0,442.0,73.0,4.0,17.0,180.0,55.0,43.03
2016,5,1,7,15,221.0,78.5,4.1,17.5,132.0,57.74,45.44
2016,5,1,7,30,0.0,84.0,4.2,18.0,84.0,63.39,50.23
2016,5,1,7,45,0.0,100.0,4.35,18.5,100.0,75.02,60.09
2016,5,1,8,0,0.0,116.0,4.5,19.0,116.0,86.55,69.71
2016,5,1,8,15,11.0,159.0,4.5,19.5,165.5,115.78,94.29
2016,5,1,8,30,22.0,202.0,4.5,20.0,215.0,143.94,117.53
2016,5,1,8,45,14.5,197.5,4.55,20.5,206.0,142.32,115.49
2016,5,1,9,0,7.0,193.0,4.6,21.0,197.0,140.25,113.17
2016,5,1,9,15,14.0,228.5,4.55,21.0,238.5,163.57,132.2
2016,5,1,9,30,21.0,264.0,4.5,21.0,280.0,186.31,150.55
2016,5,1,9,45,29.0,296.5,4.5,21.5,319.0,191.18,153.84
2016,5,1,10,0,37.0,329.0,4.5,22.0,358.0,207.83,166.74
2016,5,1,10,15,29.5,321.5,4.5,22.0,345.5,208.62,158.94
2016,5,1,10,30,22.0,314.0,4.5,22.0,333.0,225.61,171.72
2016,5,1,10,45,18.0,289.5,4.5,22.5,305.0,213.1,161.62
2016,5,1,11,0,14.0,265.0,4.5,23.0,277.0,198.67,150.28
2016,5,1,11,15,64.5,370.5,4.5,23.0,430.5,275.69,207.75
2016,5,1,11,30,115.0,476.0,4.5,23.0,584.0,358.5,269.28
2016,5,1,11,45,105.5,478.5,4.5,23.5,579.0,381.61,286.64
2016,5,1,12,0,96.0,481.0,4.5,24.0,574.0,393.15,295.27
2016,5,1,12,15,54.0,358.5,4.5,24.0,411.5,298.06,225.07
2016,5,1,12,30,12.0,236.0,4.5,24.0,249.0,188.76,142.17
2016,5,1,12,45,34.5,342.0,4.5,24.0,376.0,288.92,218.98
2016,5,1,13,0,57.0,448.0,4.5,24.0,503.0,394.57,298.07
2016,5,1,13,15,70.0,454.0,4.55,24.0,521.0,419.32,316.71
2016,5,1,13,30,83.0,460.0,4.6,24.0,539.0,445.37,336.59
2016,5,1,13,45,141.0,459.5,4.65,24.0,589.0,517.57,391.34
2016,5,1,14,0,199.0,459.0,4.7,24.0,639.0,582.53,440.41
2016,5,1,14,15,151.0,439.0,4.7,23.5,573.5,538.05,408.41
2016,5,1,14,30,103.0,419.0,4.7,23.0,508.0,469.21,358.37
2016,5,1,14,45,199.5,395.0,4.75,23.0,557.5,568.72,435.73
2016,5,1,15,0,296.0,371.0,4.8,23.0,607.0,673.65,515.3
2016,5,1,15,15,482.5,281.5,4.75,23.0,641.0,802.29,613.37
2016,5,1,15,30,669.0,192.0,4.7,23.0,675.0,920.09,700.86
2016,5,1,15,45,543.5,220.5,4.7,23.0,596.0,825.84,634.37
2016,5,1,16,0,418.0,249.0,4.7,23.0,517.0,737.82,570.61
2016,5,1,16,15,519.0,194.0,4.55,22.5,498.5,787.4,612.61
2016,5,1,16,30,620.0,139.0,4.4,22.0,480.0,842.59,655.13
2016,5,1,16,45,582.5,132.0,4.3,22.0,426.0,796.2,623.34
2016,5,1,17,0,545.0,125.0,4.2,22.0,372.0,747.29,589.83
2016,5,1,17,15,477.5,124.0,3.95,21.5,319.0,665.31,531.51
2016,5,1,17,30,410.0,123.0,3.7,21.0,266.0,594.7,479.98
2016,5,1,17,45,351.5,107.5,3.5,20.5,214.5,514.88,419.22
2016,5,1,18,0,293.0,92.0,3.3,20.0,163.0,415.85,341.31
2016,5,1,18,15,220.5,72.0,3.3,19.5,117.5,321.54,263.49
2016,5,1,18,30,148.0,52.0,3.3,19.0,72.0,230.44,185.15
2016,5,1,18,45,74.0,29.5,3.3,19.0,39.5,132.49,91.97
2016,5,1,19,0,0.0,7.0,3.3,19.0,7.0,5.51,0.0
2016,5,1,19,15,0.0,3.5,3.4,18.5,3.5,0.0,0.0
2016,5,1,19,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,5,1,19,45,0.0,0.0,3.65,18.0,0.0,0.0,0.0
2016,5,1,20,0,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,5,1,20,15,0.0,0.0,3.85,18.0,0.0,0.0,0.0
2016,5,1,20,30,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,5,1,20,45,0.0,0.0,3.95,18.0,0.0,0.0,0.0
2016,5,1,21,0,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,5,1,21,15,0.0,0.0,4.1,17.5,0.0,0.0,0.0
2016,5,1,21,30,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,5,1,21,45,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2016,5,1,22,0,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,5,1,22,15,0.0,0.0,4.55,16.5,0.0,0.0,0.0
2016,5,1,22,30,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,5,1,22,45,0.0,0.0,4.85,16.0,0.0,0.0,0.0
2016,5,1,23,0,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2016,5,1,23,15,0.0,0.0,5.05,15.5,0.0,0.0,0.0
2016,5,1,23,30,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,5,1,23,45,0.0,0.0,5.15,15.0,0.0,0.0,0.0
2016,5,2,0,0,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,5,2,0,15,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,5,2,0,30,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,5,2,0,45,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,5,2,1,0,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,5,2,1,15,0.0,0.0,4.9,14.5,0.0,0.0,0.0
2016,5,2,1,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,5,2,1,45,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,5,2,2,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,5,2,2,15,0.0,0.0,3.95,13.5,0.0,0.0,0.0
2016,5,2,2,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,5,2,2,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,5,2,3,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,5,2,3,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,5,2,3,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,5,2,3,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,5,2,4,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,5,2,4,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,5,2,4,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,5,2,4,45,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,5,2,5,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,5,2,5,15,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,5,2,5,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,5,2,5,45,21.5,5.0,4.65,13.0,5.5,0.0,0.0
2016,5,2,6,0,43.0,10.0,4.8,13.0,11.0,7.87,0.0
2016,5,2,6,15,155.0,27.5,4.95,13.0,46.0,20.83,10.92
2016,5,2,6,30,267.0,45.0,5.1,13.0,81.0,34.0,24.13
2016,5,2,6,45,133.5,47.5,5.3,13.0,65.5,35.68,26.2
2016,5,2,7,0,0.0,50.0,5.5,13.0,50.0,38.27,28.76
2016,5,2,7,15,0.0,65.0,5.55,13.0,65.0,49.62,39.0
2016,5,2,7,30,0.0,80.0,5.6,13.0,80.0,60.67,48.82
2016,5,2,7,45,12.5,124.5,5.65,13.5,130.0,91.46,75.86
2016,5,2,8,0,25.0,169.0,5.7,14.0,180.0,120.89,101.22
2016,5,2,8,15,27.5,190.5,5.7,14.0,204.5,129.87,108.62
2016,5,2,8,30,30.0,212.0,5.7,14.0,229.0,142.94,119.51
2016,5,2,8,45,15.0,150.5,5.7,14.0,159.0,112.05,92.39
2016,5,2,9,0,0.0,89.0,5.7,14.0,89.0,68.61,54.43
2016,5,2,9,15,0.0,109.0,5.6,14.0,109.0,83.44,67.14
2016,5,2,9,30,0.0,129.0,5.5,14.0,129.0,97.8,79.33
2016,5,2,9,45,6.0,187.5,5.45,14.5,192.5,138.28,113.54
2016,5,2,10,0,12.0,246.0,5.4,15.0,256.0,176.6,145.41
2016,5,2,10,15,6.0,153.0,5.25,15.0,158.0,115.61,89.23
2016,5,2,10,30,0.0,60.0,5.1,15.0,60.0,46.43,32.72
2016,5,2,10,45,2.0,107.5,5.0,15.0,109.5,83.04,62.6
2016,5,2,11,0,4.0,155.0,4.9,15.0,159.0,118.74,91.45
2016,5,2,11,15,5.0,157.5,4.85,15.0,163.0,121.48,93.54
2016,5,2,11,30,6.0,160.0,4.8,15.0,167.0,124.38,95.83
2016,5,2,11,45,6.5,162.0,4.75,15.5,169.0,126.83,97.6
2016,5,2,12,0,7.0,164.0,4.7,16.0,171.0,129.36,99.45
2016,5,2,12,15,19.0,268.0,4.75,16.0,286.5,213.54,166.53
2016,5,2,12,30,31.0,372.0,4.8,16.0,402.0,302.46,236.18
2016,5,2,12,45,28.5,373.5,4.85,16.5,401.0,309.15,240.9
2016,5,2,13,0,26.0,375.0,4.9,17.0,400.0,315.57,245.57
2016,5,2,13,15,30.0,384.0,4.9,17.0,412.5,332.63,259.02
2016,5,2,13,30,34.0,393.0,4.9,17.0,425.0,350.4,273.01
2016,5,2,13,45,23.0,314.0,4.9,17.5,335.5,280.53,218.64
2016,5,2,14,0,12.0,235.0,4.9,18.0,246.0,196.71,152.73
2016,5,2,14,15,9.5,210.5,4.8,18.0,219.5,175.57,136.22
2016,5,2,14,30,7.0,186.0,4.7,18.0,193.0,153.95,119.15
2016,5,2,14,45,7.5,196.0,4.6,18.0,203.0,163.52,127.02
2016,5,2,15,0,8.0,206.0,4.5,18.0,213.0,173.48,135.21
2016,5,2,15,15,9.5,214.5,4.35,18.0,222.5,183.66,143.65
2016,5,2,15,30,11.0,223.0,4.2,18.0,232.0,194.53,152.68
2016,5,2,15,45,19.5,235.0,4.1,18.0,248.5,216.78,171.17
2016,5,2,16,0,28.0,247.0,4.0,18.0,265.0,263.8,209.29
2016,5,2,16,15,14.0,198.0,3.8,17.5,207.0,181.64,143.95
2016,5,2,16,30,0.0,149.0,3.6,17.0,149.0,122.41,95.92
2016,5,2,16,45,0.0,125.5,3.45,17.0,125.5,101.94,79.48
2016,5,2,17,0,0.0,102.0,3.3,17.0,102.0,81.32,62.68
2016,5,2,17,15,0.0,88.0,3.0,16.5,88.0,69.55,53.18
2016,5,2,17,30,0.0,74.0,2.7,16.0,74.0,57.69,43.44
2016,5,2,17,45,0.0,60.0,2.4,16.0,60.0,45.98,33.59
2016,5,2,18,0,0.0,46.0,2.1,16.0,46.0,35.18,24.36
2016,5,2,18,15,135.5,46.0,1.8,15.5,64.5,197.5,164.96
2016,5,2,18,30,271.0,46.0,1.5,15.0,83.0,345.61,281.64
2016,5,2,18,45,156.5,28.5,1.2,14.5,47.5,220.56,160.22
2016,5,2,19,0,42.0,11.0,0.9,14.0,12.0,42.25,0.0
2016,5,2,19,15,21.0,5.5,0.9,13.5,6.0,0.0,0.0
2016,5,2,19,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,2,19,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,2,20,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,2,20,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,2,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,2,20,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,5,2,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,2,21,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,5,2,21,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,2,21,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,5,2,22,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,2,22,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,5,2,22,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,2,22,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,2,23,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,2,23,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,2,23,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,2,23,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,3,0,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,3,0,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,3,0,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,3,0,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,5,3,1,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,3,1,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,5,3,1,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,3,1,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,3,2,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,3,2,15,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2016,5,3,2,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,3,2,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,3,3,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,3,3,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,3,3,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,3,3,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,5,3,4,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,3,4,15,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2016,5,3,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,3,4,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,5,3,5,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,3,5,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
