Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,3,5,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,3,5,45,40.0,6.5,1.55,9.5,7.5,0.0,0.0
2016,5,3,6,0,80.0,13.0,1.7,10.0,15.0,10.23,0.0
2016,5,3,6,15,220.5,28.0,1.85,10.5,54.5,22.76,12.93
2016,5,3,6,30,361.0,43.0,2.0,11.0,94.0,35.06,25.38
2016,5,3,6,45,458.5,52.5,2.15,12.0,147.0,42.61,32.56
2016,5,3,7,0,556.0,62.0,2.3,13.0,200.0,50.23,39.51
2016,5,3,7,15,613.0,69.0,2.45,13.5,257.0,55.53,44.23
2016,5,3,7,30,670.0,76.0,2.6,14.0,314.0,60.82,48.76
2016,5,3,7,45,712.5,80.5,2.8,15.0,372.5,64.09,51.29
2016,5,3,8,0,755.0,85.0,3.0,16.0,431.0,72.85,58.54
2016,5,3,8,15,782.5,89.0,3.05,16.5,487.0,75.59,60.56
2016,5,3,8,30,810.0,93.0,3.1,17.0,543.0,78.25,62.5
2016,5,3,8,45,830.5,96.5,3.15,17.5,596.5,80.3,63.9
2016,5,3,9,0,851.0,100.0,3.2,18.0,650.0,82.23,65.2
2016,5,3,9,15,866.5,103.0,3.2,18.5,698.5,92.95,73.96
2016,5,3,9,30,882.0,106.0,3.2,19.0,747.0,94.73,75.1
2016,5,3,9,45,893.0,108.5,3.2,19.5,789.5,95.9,75.74
2016,5,3,10,0,904.0,111.0,3.2,20.0,832.0,96.86,76.23
2016,5,3,10,15,912.5,112.5,3.2,20.0,868.5,137.9,80.85
2016,5,3,10,30,921.0,114.0,3.2,20.0,905.0,197.78,113.99
2016,5,3,10,45,926.0,116.0,3.2,20.5,933.5,258.1,159.35
2016,5,3,11,0,931.0,118.0,3.2,21.0,962.0,318.69,210.16
2016,5,3,11,15,935.0,119.0,3.2,21.0,983.0,378.44,262.48
2016,5,3,11,30,939.0,120.0,3.2,21.0,1004.0,437.89,314.5
2016,5,3,11,45,942.5,119.5,3.2,21.5,1017.0,495.75,363.66
2016,5,3,12,0,946.0,119.0,3.2,22.0,1030.0,552.84,410.75
2016,5,3,12,15,946.5,119.5,3.2,22.0,1033.5,608.03,455.75
2016,5,3,12,30,947.0,120.0,3.2,22.0,1037.0,661.84,498.43
2016,5,3,12,45,945.5,119.5,3.2,22.5,1032.5,712.04,536.34
2016,5,3,13,0,944.0,119.0,3.2,23.0,1028.0,760.11,571.62
2016,5,3,13,15,941.5,118.5,3.2,23.0,1014.5,804.99,604.91
2016,5,3,13,30,939.0,118.0,3.2,23.0,1001.0,847.08,634.19
2016,5,3,13,45,934.0,117.0,3.2,23.5,979.0,883.66,657.98
2016,5,3,14,0,929.0,116.0,3.2,24.0,957.0,916.83,679.36
2016,5,3,14,15,922.5,114.5,3.15,24.0,927.5,944.67,698.13
2016,5,3,14,30,916.0,113.0,3.1,24.0,898.0,968.77,714.48
2016,5,3,14,45,906.5,111.5,3.1,24.0,861.5,986.24,726.95
2016,5,3,15,0,897.0,110.0,3.1,24.0,825.0,999.76,737.04
2016,5,3,15,15,885.5,107.5,3.1,23.5,782.0,1006.33,744.22
2016,5,3,15,30,874.0,105.0,3.1,23.0,739.0,1008.91,749.05
2016,5,3,15,45,859.5,101.5,3.1,23.0,690.5,1003.43,747.33
2016,5,3,16,0,845.0,98.0,3.1,23.0,642.0,1007.51,752.24
2016,5,3,16,15,824.5,95.0,3.0,22.5,589.0,988.79,742.63
2016,5,3,16,30,804.0,92.0,2.9,22.0,536.0,966.47,730.83
2016,5,3,16,45,776.5,87.5,2.8,22.0,480.0,931.74,709.15
2016,5,3,17,0,749.0,83.0,2.7,22.0,424.0,893.96,685.22
2016,5,3,17,15,710.5,78.0,2.4,21.0,367.0,841.88,651.78
2016,5,3,17,30,672.0,73.0,2.1,20.0,310.0,795.23,621.12
2016,5,3,17,45,613.0,66.5,1.8,19.5,253.0,718.96,566.39
2016,5,3,18,0,554.0,60.0,1.5,19.0,196.0,642.83,509.41
2016,5,3,18,15,465.5,50.0,1.45,18.0,144.0,536.12,428.65
2016,5,3,18,30,377.0,40.0,1.4,17.0,92.0,433.08,345.19
2016,5,3,18,45,232.0,26.0,1.35,16.5,53.0,284.09,208.3
2016,5,3,19,0,87.0,12.0,1.3,16.0,14.0,79.03,0.0
2016,5,3,19,15,43.5,6.0,1.3,15.5,7.0,0.0,0.0
2016,5,3,19,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,3,19,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,3,20,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,3,20,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,5,3,20,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,3,20,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,3,21,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,3,21,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,5,3,21,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,3,21,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,3,22,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,3,22,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,5,3,22,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,3,22,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,3,23,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,3,23,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,3,23,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,3,23,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,4,0,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,4,0,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,5,4,0,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,5,4,0,45,0.0,0.0,0.3,13.5,0.0,0.0,0.0
2016,5,4,1,0,0.0,0.0,0.2,14.0,0.0,0.0,0.0
2016,5,4,1,15,0.0,0.0,0.35,13.5,0.0,0.0,0.0
2016,5,4,1,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,5,4,1,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,5,4,2,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,4,2,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,5,4,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,4,2,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,5,4,3,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,4,3,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,5,4,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,4,3,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,5,4,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,4,4,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,5,4,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,4,4,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,5,4,5,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,4,5,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,4,5,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,4,5,45,38.0,6.5,1.9,11.5,8.0,0.0,0.0
2016,5,4,6,0,76.0,13.0,2.1,12.0,16.0,10.23,0.0
2016,5,4,6,15,211.5,29.0,2.4,13.0,55.0,22.15,12.47
2016,5,4,6,30,347.0,45.0,2.7,14.0,94.0,36.58,26.4
2016,5,4,6,45,439.0,55.5,3.05,15.0,146.5,44.79,34.08
2016,5,4,7,0,531.0,66.0,3.4,16.0,199.0,53.0,41.47
2016,5,4,7,15,589.5,73.5,3.4,16.5,256.0,58.52,46.32
2016,5,4,7,30,648.0,81.0,3.4,17.0,313.0,64.02,50.97
2016,5,4,7,45,690.0,86.5,3.45,18.0,371.0,67.79,53.88
2016,5,4,8,0,732.0,92.0,3.5,19.0,429.0,71.52,56.67
2016,5,4,8,15,761.0,96.5,3.55,19.5,485.0,80.37,63.93
2016,5,4,8,30,790.0,101.0,3.6,20.0,541.0,83.16,65.93
2016,5,4,8,45,812.0,104.5,3.7,21.0,594.5,85.0,66.98
2016,5,4,9,0,834.0,108.0,3.8,22.0,648.0,86.73,67.94
2016,5,4,9,15,850.0,111.0,3.8,22.5,696.5,87.87,68.54
2016,5,4,9,30,866.0,114.0,3.8,23.0,745.0,98.49,77.05
2016,5,4,9,45,878.0,116.5,3.85,23.5,788.5,99.52,77.54
2016,5,4,10,0,890.0,119.0,3.9,24.0,832.0,100.34,77.89
2016,5,4,10,15,899.0,121.0,3.9,24.0,868.5,142.79,83.13
2016,5,4,10,30,908.0,123.0,3.9,24.0,905.0,202.22,116.11
2016,5,4,10,45,914.5,124.5,3.9,24.5,934.0,261.83,160.47
2016,5,4,11,0,921.0,126.0,3.9,25.0,963.0,321.86,210.17
2016,5,4,11,15,925.5,127.0,3.85,25.0,984.5,381.21,261.46
2016,5,4,11,30,930.0,128.0,3.8,25.0,1006.0,440.34,312.49
2016,5,4,11,45,936.5,126.5,3.8,25.5,1019.5,498.46,361.17
2016,5,4,12,0,943.0,125.0,3.8,26.0,1033.0,556.14,408.1
2016,5,4,12,15,943.5,125.0,3.8,26.0,1037.5,610.89,452.31
2016,5,4,12,30,944.0,125.0,3.8,26.0,1042.0,664.27,494.28
2016,5,4,12,45,944.0,124.5,3.8,26.5,1037.5,715.38,532.46
2016,5,4,13,0,944.0,124.0,3.8,27.0,1033.0,764.52,568.16
2016,5,4,13,15,941.0,123.5,3.8,27.0,1020.0,809.14,601.0
2016,5,4,13,30,938.0,123.0,3.8,27.0,1007.0,850.93,629.97
2016,5,4,13,45,934.5,121.5,3.8,27.0,985.5,888.4,655.48
2016,5,4,14,0,931.0,120.0,3.8,27.0,964.0,922.54,678.73
2016,5,4,14,15,924.5,118.5,3.75,27.0,935.0,950.52,697.62
2016,5,4,14,30,918.0,117.0,3.7,27.0,906.0,974.76,714.1
2016,5,4,14,45,908.5,115.5,3.7,27.0,869.0,992.36,726.64
2016,5,4,15,0,899.0,114.0,3.7,27.0,832.0,1006.01,736.8
2016,5,4,15,15,887.5,112.0,3.6,27.0,789.0,1013.23,742.26
2016,5,4,15,30,876.0,110.0,3.5,27.0,746.0,1016.5,745.34
2016,5,4,15,45,861.5,106.5,3.45,27.0,697.5,1024.96,752.42
2016,5,4,16,0,847.0,103.0,3.4,27.0,649.0,1015.66,748.0
2016,5,4,16,15,826.0,99.5,3.15,26.5,596.0,995.86,736.86
2016,5,4,16,30,805.0,96.0,2.9,26.0,543.0,972.41,723.34
2016,5,4,16,45,779.5,91.0,2.65,25.5,487.0,939.1,703.13
2016,5,4,17,0,754.0,86.0,2.4,25.0,431.0,902.67,680.57
2016,5,4,17,15,715.0,81.0,2.1,24.0,373.0,857.04,652.02
2016,5,4,17,30,676.0,76.0,1.8,23.0,315.0,803.25,616.79
2016,5,4,17,45,621.5,68.5,1.55,22.5,258.5,729.78,565.43
2016,5,4,18,0,567.0,61.0,1.3,22.0,202.0,656.19,511.62
2016,5,4,18,15,475.5,51.5,1.25,21.0,149.0,547.0,430.72
2016,5,4,18,30,384.0,42.0,1.2,20.0,96.0,441.36,347.0
2016,5,4,18,45,236.0,28.0,1.2,19.5,56.0,289.43,211.84
2016,5,4,19,0,88.0,14.0,1.2,19.0,16.0,81.4,0.0
2016,5,4,19,15,44.0,7.0,1.2,18.5,8.0,0.0,0.0
2016,5,4,19,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,4,19,45,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,5,4,20,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,20,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,20,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,20,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,21,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,21,15,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,5,4,21,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,4,21,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,4,22,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,4,22,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,5,4,22,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,4,22,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,4,23,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,4,23,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,5,4,23,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,4,23,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,5,0,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,5,0,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,5,5,0,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,5,0,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,5,5,1,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,1,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,1,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,1,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,2,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,2,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,5,5,2,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,2,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,3,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,3,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,3,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,3,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,4,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,4,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,4,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,4,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,5,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,5,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,5,5,5,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,5,5,45,69.5,7.5,1.15,14.5,10.0,5.9,0.0
2016,5,5,6,0,139.0,15.0,1.1,15.0,20.0,12.18,0.0
2016,5,5,6,15,286.5,28.0,1.3,16.0,62.0,22.95,13.12
2016,5,5,6,30,434.0,41.0,1.5,17.0,104.0,33.8,23.71
2016,5,5,6,45,518.5,49.5,1.7,18.0,157.5,40.69,30.11
2016,5,5,7,0,603.0,58.0,1.9,19.0,211.0,47.64,36.29
2016,5,5,7,15,656.0,64.5,1.85,19.5,268.5,52.75,40.72
2016,5,5,7,30,709.0,71.0,1.8,20.0,326.0,62.59,49.1
2016,5,5,7,45,743.0,76.0,1.8,20.5,383.5,66.5,52.2
2016,5,5,8,0,777.0,81.0,1.8,21.0,441.0,70.33,55.17
2016,5,5,8,15,802.5,85.0,1.8,22.0,496.5,73.18,57.13
2016,5,5,8,30,828.0,89.0,1.8,23.0,552.0,75.93,58.99
2016,5,5,8,45,843.0,93.5,1.8,24.0,604.0,78.61,60.76
2016,5,5,9,0,858.0,98.0,1.8,25.0,656.0,89.99,69.73
2016,5,5,9,15,872.0,101.0,1.75,25.0,703.5,91.97,71.13
2016,5,5,9,30,886.0,104.0,1.7,25.0,751.0,93.73,72.38
2016,5,5,9,45,892.5,107.5,1.7,25.5,792.0,95.3,73.33
2016,5,5,10,0,899.0,111.0,1.7,26.0,833.0,96.61,74.08
2016,5,5,10,15,906.5,113.0,1.7,26.0,868.0,140.93,79.97
2016,5,5,10,30,914.0,115.0,1.7,26.0,903.0,200.4,112.88
2016,5,5,10,45,917.0,117.5,1.7,26.5,930.0,260.0,156.75
2016,5,5,11,0,920.0,120.0,1.7,27.0,957.0,319.63,205.29
2016,5,5,11,15,923.0,121.0,1.7,27.0,977.0,378.24,254.86
2016,5,5,11,30,926.0,122.0,1.7,27.0,997.0,436.45,303.88
2016,5,5,11,45,693.0,275.0,1.75,27.5,934.5,485.48,346.64
2016,5,5,12,0,460.0,428.0,1.8,28.0,872.0,521.26,375.48
2016,5,5,12,15,696.5,274.5,1.85,28.0,950.0,583.65,422.45
2016,5,5,12,30,933.0,121.0,1.9,28.0,1028.0,655.69,477.25
2016,5,5,12,45,930.5,121.0,2.0,28.0,1022.0,704.77,514.09
2016,5,5,13,0,928.0,121.0,2.1,28.0,1016.0,751.71,548.79
2016,5,5,13,15,715.0,260.0,2.15,28.0,944.5,767.93,557.4
2016,5,5,13,30,502.0,399.0,2.2,28.0,873.0,754.21,545.27
2016,5,5,13,45,471.5,390.5,2.25,28.5,827.5,754.85,545.94
2016,5,5,14,0,441.0,382.0,2.3,29.0,782.0,750.65,543.12
2016,5,5,14,15,432.5,370.0,2.3,28.5,752.5,758.5,550.6
2016,5,5,14,30,424.0,358.0,2.3,28.0,723.0,763.15,555.88
2016,5,5,14,45,359.0,365.5,2.35,28.0,666.0,711.79,521.6
2016,5,5,15,0,294.0,373.0,2.4,28.0,609.0,673.54,495.66
2016,5,5,15,15,442.5,300.5,2.4,28.0,633.5,781.6,574.77
2016,5,5,15,30,591.0,228.0,2.4,28.0,658.0,869.74,638.56
2016,5,5,15,45,619.0,198.5,2.4,28.0,622.5,888.26,652.55
2016,5,5,16,0,647.0,169.0,2.4,28.0,587.0,894.84,658.6
2016,5,5,16,15,524.5,188.5,2.3,27.5,509.5,786.35,587.62
2016,5,5,16,30,402.0,208.0,2.2,27.0,432.0,687.48,519.83
2016,5,5,16,45,275.5,201.5,2.15,27.0,347.5,530.46,407.98
2016,5,5,17,0,149.0,195.0,2.1,27.0,263.0,376.47,293.01
2016,5,5,17,15,141.0,170.0,1.85,26.0,228.0,342.77,269.91
2016,5,5,17,30,133.0,145.0,1.6,25.0,193.0,307.96,244.71
2016,5,5,17,45,122.0,120.5,1.35,24.5,158.5,269.92,215.61
2016,5,5,18,0,111.0,96.0,1.1,24.0,124.0,230.83,184.72
2016,5,5,18,15,89.5,73.0,1.1,23.0,91.5,183.56,146.35
2016,5,5,18,30,68.0,50.0,1.1,22.0,59.0,135.12,105.58
2016,5,5,18,45,34.0,30.0,1.1,21.5,34.5,80.27,55.83
2016,5,5,19,0,0.0,10.0,1.1,21.0,10.0,7.87,0.0
2016,5,5,19,15,0.0,5.0,1.1,20.5,5.0,0.0,0.0
2016,5,5,19,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,5,19,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,5,5,20,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,5,20,15,0.0,0.0,1.15,19.5,0.0,0.0,0.0
2016,5,5,20,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,5,20,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,5,21,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,5,21,15,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2016,5,5,21,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,5,21,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,5,22,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,5,22,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2016,5,5,22,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,5,22,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,5,23,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,5,23,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,5,23,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,5,23,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,6,0,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,6,0,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,5,6,0,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,6,0,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,6,1,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,6,1,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,5,6,1,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,1,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,2,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,2,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,2,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,2,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,3,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,3,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,5,6,3,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,3,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,4,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,4,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,5,6,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,6,4,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,6,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,6,5,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,5,6,5,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,5,45,59.0,7.5,1.05,14.5,10.0,5.9,0.0
2016,5,6,6,0,118.0,15.0,1.1,15.0,20.0,11.48,0.0
2016,5,6,6,15,256.5,29.5,1.3,15.5,61.0,24.04,14.21
2016,5,6,6,30,395.0,44.0,1.5,16.0,102.0,35.97,25.73
2016,5,6,6,45,476.0,54.0,1.7,16.5,154.5,43.84,33.09
2016,5,6,7,0,557.0,64.0,1.9,17.0,207.0,51.68,40.16
2016,5,6,7,15,612.5,71.5,1.95,17.5,263.5,57.28,45.04
2016,5,6,7,30,668.0,79.0,2.0,18.0,320.0,62.84,49.72
2016,5,6,7,45,705.5,84.5,2.05,19.0,377.5,66.63,52.63
2016,5,6,8,0,743.0,90.0,2.1,20.0,435.0,76.15,60.4
2016,5,6,8,15,770.5,94.0,2.3,20.5,490.5,78.74,62.23
2016,5,6,8,30,798.0,98.0,2.5,21.0,546.0,81.23,63.98
2016,5,6,8,45,820.5,101.0,2.7,22.0,599.0,82.85,64.86
2016,5,6,9,0,843.0,104.0,2.9,23.0,652.0,84.39,65.66
2016,5,6,9,15,858.0,106.5,2.85,23.5,700.5,94.61,73.82
2016,5,6,9,30,873.0,109.0,2.8,24.0,749.0,96.01,74.61
2016,5,6,9,45,886.0,110.5,2.75,24.5,792.0,96.62,74.78
2016,5,6,10,0,899.0,112.0,2.7,25.0,835.0,97.08,74.83
2016,5,6,10,15,907.5,114.0,2.65,25.0,871.0,143.05,81.47
2016,5,6,10,30,916.0,116.0,2.6,25.0,907.0,202.66,115.13
2016,5,6,10,45,923.0,116.5,2.55,25.5,936.0,262.04,159.25
2016,5,6,11,0,930.0,117.0,2.5,26.0,965.0,321.87,208.4
2016,5,6,11,15,934.0,118.0,2.45,26.0,985.5,381.25,259.13
2016,5,6,11,30,938.0,119.0,2.4,26.0,1006.0,440.34,309.37
2016,5,6,11,45,946.5,115.0,2.35,26.5,1020.5,497.88,356.66
2016,5,6,12,0,955.0,111.0,2.3,27.0,1035.0,555.04,402.14
2016,5,6,12,15,955.5,111.0,2.25,27.0,1038.5,609.91,445.26
2016,5,6,12,30,956.0,111.0,2.2,27.0,1042.0,663.35,485.96
2016,5,6,12,45,955.5,110.5,2.15,27.5,1037.5,714.14,522.54
2016,5,6,13,0,955.0,110.0,2.1,28.0,1033.0,762.86,556.48
2016,5,6,13,15,952.5,109.5,2.1,28.0,1019.5,807.71,588.34
2016,5,6,13,30,950.0,109.0,2.1,28.0,1006.0,849.74,615.95
2016,5,6,13,45,944.5,109.0,2.1,28.0,984.0,886.69,640.11
2016,5,6,14,0,939.0,109.0,2.1,28.0,962.0,920.23,662.04
2016,5,6,14,15,932.5,107.5,2.15,28.0,933.0,947.96,680.77
2016,5,6,14,30,926.0,106.0,2.2,28.0,904.0,971.92,697.24
2016,5,6,14,45,914.5,106.0,2.25,28.0,866.5,988.86,709.41
2016,5,6,15,0,903.0,106.0,2.3,28.0,829.0,1001.85,719.32
2016,5,6,15,15,891.5,104.0,2.4,27.5,786.0,1008.78,727.57
2016,5,6,15,30,880.0,102.0,2.5,27.0,743.0,1011.76,733.57
2016,5,6,15,45,862.0,100.5,2.65,27.0,694.5,1004.87,732.44
2016,5,6,16,0,844.0,99.0,2.8,27.0,646.0,1007.66,737.81
2016,5,6,16,15,824.0,95.5,2.75,26.5,593.0,988.78,728.71
2016,5,6,16,30,804.0,92.0,2.7,26.0,540.0,966.28,717.45
2016,5,6,16,45,775.5,88.5,2.65,26.0,484.5,931.76,696.72
2016,5,6,17,0,747.0,85.0,2.6,26.0,429.0,894.21,673.78
2016,5,6,17,15,709.5,79.5,2.35,25.0,372.0,849.15,646.18
2016,5,6,17,30,672.0,74.0,2.1,24.0,315.0,796.23,612.13
2016,5,6,17,45,619.0,67.0,1.9,23.5,259.0,724.99,562.83
2016,5,6,18,0,566.0,60.0,1.7,23.0,203.0,653.65,511.12
2016,5,6,18,15,482.0,50.5,1.65,22.0,151.0,551.35,435.05
2016,5,6,18,30,398.0,41.0,1.6,21.0,99.0,452.37,356.31
2016,5,6,18,45,265.5,27.5,1.55,20.0,59.0,313.26,233.59
2016,5,6,19,0,133.0,14.0,1.5,19.0,19.0,117.41,0.0
2016,5,6,19,15,66.5,7.0,1.55,18.5,9.5,0.0,0.0
2016,5,6,19,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,5,6,19,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,5,6,20,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,6,20,15,0.0,0.0,1.7,17.5,0.0,0.0,0.0
2016,5,6,20,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,6,20,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,6,21,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,6,21,15,0.0,0.0,1.6,16.5,0.0,0.0,0.0
2016,5,6,21,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,5,6,21,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,5,6,22,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,6,22,15,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2016,5,6,22,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,6,22,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,6,23,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,6,23,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,5,6,23,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,6,23,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,5,7,0,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,5,7,0,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,5,7,0,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,5,7,0,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,5,7,1,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,5,7,1,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,7,1,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,5,7,1,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,5,7,2,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,7,2,15,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,7,2,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,7,2,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,7,3,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,7,3,15,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2016,5,7,3,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,5,7,3,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,5,7,4,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,7,4,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,5,7,4,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,7,4,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,7,5,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,7,5,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,5,7,5,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,7,5,45,31.5,7.5,2.65,14.5,9.0,5.9,0.0
2016,5,7,6,0,63.0,15.0,2.9,15.0,18.0,11.53,0.0
2016,5,7,6,15,165.5,34.0,2.9,15.5,55.5,25.57,15.57
2016,5,7,6,30,268.0,53.0,2.9,16.0,93.0,39.64,28.93
2016,5,7,6,45,352.0,66.5,2.95,16.5,143.0,49.67,38.21
2016,5,7,7,0,436.0,80.0,3.0,17.0,193.0,59.65,47.17
2016,5,7,7,15,366.5,106.5,3.2,17.5,217.0,75.98,61.44
2016,5,7,7,30,297.0,133.0,3.4,18.0,241.0,92.93,75.93
2016,5,7,7,45,317.0,154.5,3.6,19.0,287.5,106.07,86.7
2016,5,7,8,0,337.0,176.0,3.8,20.0,334.0,118.71,96.81
2016,5,7,8,15,521.0,149.5,4.1,20.5,427.0,102.06,82.11
2016,5,7,8,30,705.0,123.0,4.4,21.0,520.0,88.37,70.05
2016,5,7,8,45,725.5,128.5,4.7,22.0,570.5,90.58,71.4
2016,5,7,9,0,746.0,134.0,5.0,23.0,621.0,92.61,72.58
2016,5,7,9,15,763.0,137.5,5.0,23.0,667.5,101.34,79.64
2016,5,7,9,30,780.0,141.0,5.0,23.0,714.0,101.86,79.86
2016,5,7,9,45,788.5,146.5,5.05,23.5,754.0,103.12,80.54
2016,5,7,10,0,797.0,152.0,5.1,24.0,794.0,104.12,81.03
2016,5,7,10,15,806.5,154.5,5.05,24.5,828.5,147.95,87.99
2016,5,7,10,30,816.0,157.0,5.0,25.0,863.0,203.56,120.23
2016,5,7,10,45,820.5,160.5,5.0,25.5,890.0,259.97,162.81
2016,5,7,11,0,825.0,164.0,5.0,26.0,917.0,316.84,209.95
2016,5,7,11,15,829.5,165.5,5.0,26.0,937.0,372.82,258.2
2016,5,7,11,30,834.0,167.0,5.0,26.0,957.0,428.86,306.44
2016,5,7,11,45,863.0,149.5,5.0,26.5,976.0,482.28,351.11
2016,5,7,12,0,892.0,132.0,5.0,27.0,995.0,537.74,396.37
2016,5,7,12,15,705.5,273.0,4.95,27.0,957.5,588.71,436.53
2016,5,7,12,30,519.0,414.0,4.9,27.0,920.0,626.19,463.93
2016,5,7,12,45,318.5,453.5,4.9,27.5,763.5,563.95,418.65
2016,5,7,13,0,118.0,493.0,4.9,28.0,607.0,478.18,354.48
2016,5,7,13,15,75.0,440.5,4.85,28.0,512.5,412.33,306.92
2016,5,7,13,30,32.0,388.0,4.8,28.0,418.0,344.66,256.93
2016,5,7,13,45,30.5,376.0,4.8,28.0,404.5,340.09,254.01
2016,5,7,14,0,29.0,364.0,4.8,28.0,391.0,334.76,250.38
2016,5,7,14,15,242.5,356.5,4.8,28.0,566.5,560.48,421.56
2016,5,7,14,30,456.0,349.0,4.8,28.0,742.0,784.77,583.85
2016,5,7,14,45,347.0,368.0,4.8,28.0,660.0,702.78,524.55
2016,5,7,15,0,238.0,387.0,4.8,28.0,578.0,610.89,458.4
2016,5,7,15,15,168.5,364.0,4.75,27.5,496.0,531.14,401.5
2016,5,7,15,30,99.0,341.0,4.7,27.0,414.0,423.54,322.6
2016,5,7,15,45,225.5,305.5,4.7,27.0,456.5,546.07,418.53
2016,5,7,16,0,352.0,270.0,4.7,27.0,499.0,669.36,512.34
2016,5,7,16,15,514.5,199.5,4.65,26.5,503.5,788.44,603.97
2016,5,7,16,30,677.0,129.0,4.6,26.0,508.0,888.79,678.01
2016,5,7,16,45,657.5,119.0,4.55,26.0,456.0,856.8,656.98
2016,5,7,17,0,638.0,109.0,4.5,26.0,404.0,821.92,634.54
2016,5,7,17,15,598.0,101.5,4.4,25.5,349.5,767.13,598.45
2016,5,7,17,30,558.0,94.0,4.3,25.0,295.0,710.67,560.06
2016,5,7,17,45,516.0,82.5,4.25,24.5,243.0,646.35,514.36
2016,5,7,18,0,474.0,71.0,4.2,24.0,191.0,581.54,465.98
2016,5,7,18,15,392.0,59.0,4.0,23.5,141.5,480.02,386.01
2016,5,7,18,30,310.0,47.0,3.8,23.0,92.0,378.87,302.47
2016,5,7,18,45,155.0,32.5,3.65,22.5,55.0,224.62,167.96
2016,5,7,19,0,0.0,18.0,3.5,22.0,18.0,17.99,0.0
2016,5,7,19,15,0.0,9.0,3.45,21.5,9.0,7.08,0.0
2016,5,7,19,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,5,7,19,45,0.0,0.0,3.4,20.5,0.0,0.0,0.0
2016,5,7,20,0,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2016,5,7,20,15,0.0,0.0,3.3,19.5,0.0,0.0,0.0
2016,5,7,20,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,5,7,20,45,0.0,0.0,3.15,18.5,0.0,0.0,0.0
2016,5,7,21,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,5,7,21,15,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,5,7,21,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,5,7,21,45,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,5,7,22,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,5,7,22,15,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,5,7,22,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,5,7,22,45,0.0,0.0,3.75,18.0,0.0,0.0,0.0
2016,5,7,23,0,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,5,7,23,15,0.0,0.0,4.15,18.0,0.0,0.0,0.0
2016,5,7,23,30,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,5,7,23,45,0.0,0.0,4.45,18.0,0.0,0.0,0.0
2016,5,8,0,0,0.0,0.0,4.6,18.0,0.0,0.0,0.0
2016,5,8,0,15,0.0,0.0,4.45,17.5,0.0,0.0,0.0
2016,5,8,0,30,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2016,5,8,0,45,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,5,8,1,0,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,5,8,1,15,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,5,8,1,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,5,8,1,45,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,5,8,2,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,2,15,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,2,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,2,45,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,3,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,3,15,0.0,0.0,3.35,17.0,0.0,0.0,0.0
2016,5,8,3,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,8,3,45,0.0,0.0,3.45,17.0,0.0,0.0,0.0
2016,5,8,4,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,5,8,4,15,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,8,4,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,4,45,0.0,0.0,3.25,17.0,0.0,0.0,0.0
2016,5,8,5,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,5,8,5,15,0.0,0.0,3.15,17.0,0.0,0.0,0.0
2016,5,8,5,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,5,8,5,45,0.0,0.5,3.1,17.0,0.5,0.39,0.0
2016,5,8,6,0,0.0,1.0,3.1,17.0,1.0,0.75,0.0
2016,5,8,6,15,0.0,5.0,3.4,17.5,5.0,3.78,0.0
2016,5,8,6,30,0.0,9.0,3.7,18.0,9.0,6.82,0.26
2016,5,8,6,45,0.0,14.0,4.05,18.5,14.0,10.62,3.69
2016,5,8,7,0,0.0,19.0,4.4,19.0,19.0,14.44,7.1
2016,5,8,7,15,0.0,24.5,4.65,19.5,24.5,18.65,10.79
2016,5,8,7,30,0.0,30.0,4.9,20.0,30.0,22.88,14.43
2016,5,8,7,45,0.0,40.5,5.15,20.5,40.5,30.95,21.36
2016,5,8,8,0,0.0,51.0,5.4,21.0,51.0,39.05,28.22
2016,5,8,8,15,0.0,50.0,5.3,21.0,50.0,38.31,27.46
2016,5,8,8,30,0.0,49.0,5.2,21.0,49.0,37.58,26.71
2016,5,8,8,45,0.0,86.5,5.15,21.5,86.5,66.63,51.29
2016,5,8,9,0,0.0,124.0,5.1,22.0,124.0,93.97,74.03
2016,5,8,9,15,0.0,108.5,5.0,22.0,108.5,83.1,64.67
2016,5,8,9,30,0.0,93.0,4.9,22.0,93.0,71.86,55.07
2016,5,8,9,45,0.0,96.0,4.8,22.0,96.0,74.08,56.8
2016,5,8,10,0,0.0,99.0,4.7,22.0,99.0,76.27,58.5
2016,5,8,10,15,3.0,137.0,4.6,22.0,139.5,104.14,77.78
2016,5,8,10,30,6.0,175.0,4.5,22.0,180.0,132.05,99.5
2016,5,8,10,45,6.5,177.0,4.45,22.5,183.0,134.48,101.02
2016,5,8,11,0,7.0,179.0,4.4,23.0,186.0,136.97,102.66
2016,5,8,11,15,3.5,143.0,4.35,23.0,146.5,110.39,81.9
2016,5,8,11,30,0.0,107.0,4.3,23.0,107.0,82.51,60.01
2016,5,8,11,45,4.5,150.0,4.25,23.0,154.5,117.05,87.1
2016,5,8,12,0,9.0,193.0,4.2,23.0,202.0,152.17,114.45
2016,5,8,12,15,7.5,178.0,4.05,23.0,185.5,141.14,105.85
2016,5,8,12,30,6.0,163.0,3.9,23.0,169.0,129.69,96.95
2016,5,8,12,45,26.0,299.0,3.8,23.5,324.5,250.65,190.1
2016,5,8,13,0,46.0,435.0,3.7,24.0,480.0,377.02,284.2
2016,5,8,13,15,65.5,450.0,3.6,23.5,513.0,413.01,311.45
2016,5,8,13,30,85.0,465.0,3.5,23.0,546.0,451.38,340.73
2016,5,8,13,45,61.5,426.0,3.45,23.0,484.0,409.17,309.55
2016,5,8,14,0,38.0,387.0,3.4,23.0,422.0,363.01,275.32
2016,5,8,14,15,30.5,353.0,3.6,23.0,380.5,332.29,252.94
2016,5,8,14,30,23.0,319.0,3.8,23.0,339.0,281.39,214.94
2016,5,8,14,45,14.5,251.5,4.0,23.0,264.0,217.33,166.2
2016,5,8,15,0,6.0,184.0,4.2,23.0,189.0,152.71,116.08
2016,5,8,15,15,25.5,246.5,4.7,22.5,266.0,245.86,190.37
2016,5,8,15,30,45.0,309.0,5.2,22.0,343.0,334.47,260.5
2016,5,8,15,45,24.0,238.5,5.7,22.0,256.5,244.44,190.67
2016,5,8,16,0,3.0,168.0,6.2,22.0,170.0,139.54,107.36
2016,5,8,16,15,127.0,204.5,6.15,21.5,276.0,345.63,277.02
2016,5,8,16,30,251.0,241.0,6.1,21.0,382.0,547.37,438.21
2016,5,8,16,45,143.0,209.5,6.05,21.0,288.5,380.36,306.45
2016,5,8,17,0,35.0,178.0,6.0,21.0,195.0,215.36,172.12
2016,5,8,17,15,29.5,156.0,5.55,20.5,169.0,189.59,152.08
2016,5,8,17,30,24.0,134.0,5.1,20.0,143.0,145.93,116.82
2016,5,8,17,45,16.0,111.0,4.7,20.0,117.0,117.53,93.25
2016,5,8,18,0,8.0,88.0,4.3,20.0,91.0,88.78,68.98
2016,5,8,18,15,4.0,66.0,3.95,19.5,67.5,64.44,48.32
2016,5,8,18,30,0.0,44.0,3.6,19.0,44.0,38.86,26.41
2016,5,8,18,45,0.0,25.5,3.3,19.0,25.5,19.96,9.91
2016,5,8,19,0,0.0,7.0,3.0,19.0,7.0,5.31,0.0
2016,5,8,19,15,0.0,3.5,3.0,18.5,3.5,2.75,0.0
2016,5,8,19,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,5,8,19,45,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,5,8,20,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,5,8,20,15,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,5,8,20,30,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2016,5,8,20,45,0.0,0.0,3.95,18.5,0.0,0.0,0.0
2016,5,8,21,0,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,5,8,21,15,0.0,0.0,4.45,19.0,0.0,0.0,0.0
2016,5,8,21,30,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,5,8,21,45,0.0,0.0,4.75,19.0,0.0,0.0,0.0
2016,5,8,22,0,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,5,8,22,15,0.0,0.0,4.95,19.0,0.0,0.0,0.0
2016,5,8,22,30,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,5,8,22,45,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,5,8,23,0,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,5,8,23,15,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,5,8,23,30,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,5,8,23,45,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,5,9,0,0,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,5,9,0,15,0.0,0.0,5.05,19.0,0.0,0.0,0.0
2016,5,9,0,30,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,5,9,0,45,0.0,0.0,4.75,19.0,0.0,0.0,0.0
2016,5,9,1,0,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,5,9,1,15,0.0,0.0,4.65,19.0,0.0,0.0,0.0
2016,5,9,1,30,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,5,9,1,45,0.0,0.0,4.8,19.0,0.0,0.0,0.0
2016,5,9,2,0,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,5,9,2,15,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,5,9,2,30,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,5,9,2,45,0.0,0.0,5.25,19.0,0.0,0.0,0.0
2016,5,9,3,0,0.0,0.0,5.4,19.0,0.0,0.0,0.0
2016,5,9,3,15,0.0,0.0,5.25,19.0,0.0,0.0,0.0
2016,5,9,3,30,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,5,9,3,45,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,5,9,4,0,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,5,9,4,15,0.0,0.0,4.75,18.5,0.0,0.0,0.0
2016,5,9,4,30,0.0,0.0,4.6,18.0,0.0,0.0,0.0
2016,5,9,4,45,0.0,0.0,4.45,18.0,0.0,0.0,0.0
2016,5,9,5,0,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,5,9,5,15,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,5,9,5,30,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,5,9,5,45,0.0,9.5,4.35,18.5,9.5,7.47,0.0
2016,5,9,6,0,0.0,19.0,4.4,19.0,19.0,14.25,0.0
2016,5,9,6,15,103.5,40.0,4.6,19.0,56.5,29.48,18.73
2016,5,9,6,30,207.0,61.0,4.8,19.0,94.0,44.68,32.93
2016,5,9,6,45,258.5,83.0,5.0,19.5,140.0,60.02,46.74
2016,5,9,7,0,310.0,105.0,5.2,20.0,186.0,75.06,59.99
2016,5,9,7,15,234.5,126.5,5.5,20.5,196.5,87.75,70.9
2016,5,9,7,30,159.0,148.0,5.8,21.0,207.0,101.8,82.71
2016,5,9,7,45,86.0,156.0,6.1,21.5,188.5,109.2,88.6
2016,5,9,8,0,13.0,164.0,6.4,22.0,170.0,118.07,95.63
2016,5,9,8,15,292.5,162.0,6.45,22.5,327.0,109.48,87.81
2016,5,9,8,30,572.0,160.0,6.5,23.0,484.0,108.69,86.65
2016,5,9,8,45,424.0,225.5,6.6,23.5,478.5,139.25,111.68
2016,5,9,9,0,276.0,291.0,6.7,24.0,473.0,174.2,139.96
2016,5,9,9,15,294.5,311.0,6.65,24.5,517.5,182.65,146.16
2016,5,9,9,30,313.0,331.0,6.6,25.0,562.0,190.55,151.91
2016,5,9,9,45,523.0,263.5,6.55,25.5,675.0,150.43,118.63
2016,5,9,10,0,733.0,196.0,6.5,26.0,788.0,115.33,89.57
2016,5,9,10,15,579.5,278.5,6.35,26.5,759.5,192.17,127.42
2016,5,9,10,30,426.0,361.0,6.2,27.0,731.0,253.08,172.94
2016,5,9,10,45,613.5,275.0,6.05,27.5,826.5,276.38,182.56
2016,5,9,11,0,801.0,189.0,5.9,28.0,922.0,326.99,217.33
2016,5,9,11,15,806.5,190.0,5.75,28.0,942.0,381.74,264.12
2016,5,9,11,30,812.0,191.0,5.6,28.0,962.0,436.72,310.96
2016,5,9,11,45,845.5,170.5,5.45,28.5,982.0,490.67,355.31
2016,5,9,12,0,879.0,150.0,5.3,29.0,1002.0,543.35,397.87
2016,5,9,12,15,880.0,150.0,5.2,29.0,1006.0,595.06,439.49
2016,5,9,12,30,881.0,150.0,5.1,29.0,1010.0,645.72,479.13
2016,5,9,12,45,885.5,146.0,5.0,29.5,1007.0,694.74,515.55
2016,5,9,13,0,890.0,142.0,4.9,30.0,1004.0,742.21,549.79
2016,5,9,13,15,887.5,141.0,4.8,30.0,991.0,784.74,580.77
2016,5,9,13,30,885.0,140.0,4.7,30.0,978.0,824.61,608.54
2016,5,9,13,45,884.0,136.5,4.65,30.0,958.0,860.78,633.02
2016,5,9,14,0,883.0,133.0,4.6,30.0,938.0,893.81,655.39
2016,5,9,14,15,876.0,131.0,4.55,30.0,909.5,919.52,672.93
2016,5,9,14,30,869.0,129.0,4.5,30.0,881.0,941.58,688.14
2016,5,9,14,45,861.5,126.0,4.45,30.0,845.5,958.53,700.08
2016,5,9,15,0,854.0,123.0,4.4,30.0,810.0,971.7,709.69
2016,5,9,15,15,842.0,120.5,4.3,30.0,768.0,977.17,714.13
2016,5,9,15,30,830.0,118.0,4.2,30.0,726.0,993.17,725.73
2016,5,9,15,45,814.0,115.0,4.15,30.0,679.0,986.45,722.73
2016,5,9,16,0,798.0,112.0,4.1,30.0,632.0,975.91,717.55
2016,5,9,16,15,777.5,108.0,3.95,29.5,580.5,955.93,707.08
2016,5,9,16,30,757.0,104.0,3.8,29.0,529.0,932.44,694.33
2016,5,9,16,45,729.5,99.0,3.7,29.0,475.0,904.22,677.25
2016,5,9,17,0,702.0,94.0,3.6,29.0,421.0,866.8,653.74
2016,5,9,17,15,664.0,88.0,3.4,28.0,365.5,815.16,621.93
2016,5,9,17,30,626.0,82.0,3.2,27.0,310.0,761.79,587.86
2016,5,9,17,45,572.5,74.5,3.0,26.5,255.0,690.28,538.03
2016,5,9,18,0,519.0,67.0,2.8,26.0,200.0,618.63,485.85
2016,5,9,18,15,436.0,56.5,2.85,25.0,149.5,517.0,409.69
2016,5,9,18,30,353.0,46.0,2.9,24.0,99.0,418.42,331.03
2016,5,9,18,45,227.5,31.0,2.95,23.5,59.5,280.56,212.43
2016,5,9,19,0,102.0,16.0,3.0,23.0,20.0,130.45,0.0
2016,5,9,19,15,51.0,8.0,3.15,22.5,10.0,45.28,0.0
2016,5,9,19,30,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,9,19,45,0.0,0.0,3.45,22.0,0.0,0.0,0.0
2016,5,9,20,0,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,5,9,20,15,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,5,9,20,30,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,5,9,20,45,0.0,0.0,3.65,22.0,0.0,0.0,0.0
2016,5,9,21,0,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,5,9,21,15,0.0,0.0,3.75,21.5,0.0,0.0,0.0
2016,5,9,21,30,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,5,9,21,45,0.0,0.0,3.85,21.0,0.0,0.0,0.0
2016,5,9,22,0,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2016,5,9,22,15,0.0,0.0,3.9,20.5,0.0,0.0,0.0
2016,5,9,22,30,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,5,9,22,45,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,5,9,23,0,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,5,9,23,15,0.0,0.0,3.85,20.0,0.0,0.0,0.0
2016,5,9,23,30,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,5,9,23,45,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,5,10,0,0,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,5,10,0,15,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,5,10,0,30,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,5,10,0,45,0.0,0.0,3.55,20.0,0.0,0.0,0.0
2016,5,10,1,0,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,5,10,1,15,0.0,0.0,3.65,20.0,0.0,0.0,0.0
2016,5,10,1,30,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,5,10,1,45,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2016,5,10,2,0,0.0,0.0,4.2,20.0,0.0,0.0,0.0
2016,5,10,2,15,0.0,0.0,4.05,20.0,0.0,0.0,0.0
2016,5,10,2,30,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,5,10,2,45,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,5,10,3,0,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,5,10,3,15,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2016,5,10,3,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,5,10,3,45,0.0,0.0,2.85,20.0,0.0,0.0,0.0
2016,5,10,4,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,5,10,4,15,0.0,0.0,2.4,19.5,0.0,0.0,0.0
2016,5,10,4,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,5,10,4,45,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,5,10,5,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,5,10,5,15,0.0,0.0,1.95,19.5,0.0,0.0,0.0
2016,5,10,5,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,5,10,5,45,15.5,8.5,2.25,20.5,9.0,6.69,0.0
2016,5,10,6,0,31.0,17.0,2.4,21.0,18.0,13.13,0.0
2016,5,10,6,15,107.5,40.5,2.55,21.5,55.5,29.86,18.94
2016,5,10,6,30,184.0,64.0,2.7,22.0,93.0,46.47,34.07
2016,5,10,6,45,274.5,79.5,2.9,22.5,142.5,57.8,44.27
2016,5,10,7,0,365.0,95.0,3.1,23.0,192.0,68.82,53.89
2016,5,10,7,15,421.0,107.5,3.15,23.5,244.5,77.31,61.07
2016,5,10,7,30,477.0,120.0,3.2,24.0,297.0,85.63,67.89
2016,5,10,7,45,537.5,123.5,3.3,24.5,353.0,88.26,69.74
2016,5,10,8,0,598.0,127.0,3.4,25.0,409.0,92.18,72.62
2016,5,10,8,15,628.5,133.5,3.35,25.5,462.0,95.06,74.59
2016,5,10,8,30,659.0,140.0,3.3,26.0,515.0,97.8,76.42
2016,5,10,8,45,689.5,142.0,3.3,26.5,566.5,97.62,75.84
2016,5,10,9,0,720.0,144.0,3.3,27.0,618.0,97.49,75.32
2016,5,10,9,15,737.0,148.0,3.3,27.0,663.5,98.09,75.59
2016,5,10,9,30,754.0,152.0,3.3,27.0,709.0,98.56,75.77
2016,5,10,9,45,768.5,154.5,3.35,27.5,750.0,106.77,82.11
2016,5,10,10,0,783.0,157.0,3.4,28.0,791.0,106.09,81.2
2016,5,10,10,15,792.5,159.5,3.45,28.0,825.0,153.12,89.74
2016,5,10,10,30,802.0,162.0,3.5,28.0,859.0,207.72,121.95
2016,5,10,10,45,806.5,165.5,3.55,28.5,885.5,263.08,163.4
2016,5,10,11,0,811.0,169.0,3.6,29.0,912.0,318.93,208.96
2016,5,10,11,15,815.5,170.5,3.65,29.0,931.5,373.89,255.46
2016,5,10,11,30,820.0,172.0,3.7,29.0,951.0,428.94,301.87
2016,5,10,11,45,818.0,175.5,3.8,29.5,961.5,482.29,345.69
2016,5,10,12,0,816.0,179.0,3.9,30.0,972.0,534.79,387.63
2016,5,10,12,15,816.5,179.5,3.95,30.0,975.5,585.71,427.94
2016,5,10,12,30,817.0,180.0,4.0,30.0,979.0,635.67,466.54
2016,5,10,12,45,810.0,183.5,4.05,30.0,972.5,681.7,501.42
2016,5,10,13,0,803.0,187.0,4.1,30.0,966.0,725.61,534.04
2016,5,10,13,15,799.5,186.0,4.1,30.0,953.0,766.15,563.66
2016,5,10,13,30,796.0,185.0,4.1,30.0,940.0,804.0,590.98
2016,5,10,13,45,783.0,188.0,4.15,30.0,917.5,834.46,612.96
2016,5,10,14,0,770.0,191.0,4.2,30.0,895.0,861.35,632.01
2016,5,10,14,15,762.0,189.0,4.2,30.0,867.0,884.68,648.23
2016,5,10,14,30,754.0,187.0,4.2,30.0,839.0,904.45,662.18
2016,5,10,14,45,731.0,190.5,4.2,30.0,801.5,922.06,674.83
2016,5,10,15,0,708.0,194.0,4.2,30.0,764.0,926.1,678.61
2016,5,10,15,15,673.0,203.0,4.15,30.0,722.0,919.8,675.5
2016,5,10,15,30,638.0,212.0,4.1,30.0,680.0,908.96,669.56
2016,5,10,15,45,625.0,199.5,4.05,30.0,633.0,895.0,661.7
2016,5,10,16,0,612.0,187.0,4.0,30.0,586.0,877.43,651.52
2016,5,10,16,15,586.5,179.5,3.85,29.5,537.0,848.7,634.62
2016,5,10,16,30,561.0,172.0,3.7,29.0,488.0,807.86,609.28
2016,5,10,16,45,517.0,166.0,3.6,29.0,434.5,757.66,576.16
2016,5,10,17,0,473.0,160.0,3.5,29.0,381.0,705.83,541.02
2016,5,10,17,15,431.5,147.5,3.35,28.5,329.0,647.47,501.37
2016,5,10,17,30,390.0,135.0,3.2,28.0,277.0,588.4,460.04
2016,5,10,17,45,331.0,119.5,3.1,27.5,225.5,487.25,386.04
2016,5,10,18,0,272.0,104.0,3.0,27.0,174.0,411.32,327.91
2016,5,10,18,15,207.5,82.0,3.05,26.5,128.0,322.07,257.02
2016,5,10,18,30,143.0,60.0,3.1,26.0,82.0,234.99,185.08
2016,5,10,18,45,71.5,36.5,3.2,25.5,47.5,123.05,90.65
2016,5,10,19,0,0.0,13.0,3.3,25.0,13.0,9.9,0.0
2016,5,10,19,15,0.0,6.5,3.4,24.5,6.5,5.11,0.0
2016,5,10,19,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,5,10,19,45,0.0,0.0,3.6,23.5,0.0,0.0,0.0
2016,5,10,20,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,10,20,15,0.0,0.0,3.55,22.5,0.0,0.0,0.0
2016,5,10,20,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,5,10,20,45,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,10,21,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,5,10,21,15,0.0,0.0,3.05,21.5,0.0,0.0,0.0
2016,5,10,21,30,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,5,10,21,45,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,5,10,22,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,5,10,22,15,0.0,0.0,2.6,20.5,0.0,0.0,0.0
2016,5,10,22,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,5,10,22,45,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,5,10,23,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,5,10,23,15,0.0,0.0,2.25,19.5,0.0,0.0,0.0
2016,5,10,23,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,5,10,23,45,0.0,0.0,2.15,19.0,0.0,0.0,0.0
2016,5,11,0,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,5,11,0,15,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,5,11,0,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,5,11,0,45,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,5,11,1,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,5,11,1,15,0.0,0.0,1.6,18.5,0.0,0.0,0.0
2016,5,11,1,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,5,11,1,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,5,11,2,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,11,2,15,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,5,11,2,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,11,2,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,5,11,3,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,11,3,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,11,3,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,11,3,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,5,11,4,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,11,4,15,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,11,4,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,11,4,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,11,5,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,5,11,5,15,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,5,11,5,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,5,11,5,45,0.0,9.5,2.05,18.5,9.5,7.47,0.0
2016,5,11,6,0,0.0,19.0,2.3,19.0,19.0,14.34,0.0
2016,5,11,6,15,111.5,38.5,2.55,19.5,56.5,28.6,18.17
2016,5,11,6,30,223.0,58.0,2.8,20.0,94.0,42.82,31.27
2016,5,11,6,45,288.5,76.5,3.05,20.5,141.5,55.89,43.01
2016,5,11,7,0,354.0,95.0,3.3,21.0,189.0,68.68,54.23
2016,5,11,7,15,408.5,108.5,3.55,21.5,242.0,77.77,61.98
2016,5,11,7,30,463.0,122.0,3.8,22.0,295.0,86.65,69.33
2016,5,11,7,45,495.5,136.0,4.1,22.5,347.5,95.22,76.25
2016,5,11,8,0,528.0,150.0,4.4,23.0,400.0,103.44,82.76
2016,5,11,8,15,560.0,159.0,4.45,23.5,453.0,108.35,86.4
2016,5,11,8,30,592.0,168.0,4.5,24.0,506.0,114.22,90.8
2016,5,11,8,45,604.5,181.0,4.6,25.0,553.5,119.62,94.59
2016,5,11,9,0,617.0,194.0,4.7,26.0,601.0,124.5,97.92
2016,5,11,9,15,636.0,201.0,4.7,26.5,646.5,125.51,98.25
2016,5,11,9,30,655.0,208.0,4.7,27.0,692.0,126.29,98.43
2016,5,11,9,45,657.0,220.5,4.7,27.5,729.5,129.29,100.42
2016,5,11,10,0,659.0,233.0,4.7,28.0,767.0,131.78,102.01
2016,5,11,10,15,670.5,237.5,4.6,28.0,801.5,175.95,110.64
2016,5,11,10,30,682.0,242.0,4.5,28.0,836.0,226.58,141.21
2016,5,11,10,45,685.0,249.0,4.45,28.5,861.5,278.58,180.07
2016,5,11,11,0,688.0,256.0,4.4,29.0,887.0,331.24,222.51
2016,5,11,11,15,694.0,258.5,4.3,29.0,907.0,382.84,265.42
2016,5,11,11,30,700.0,261.0,4.2,29.0,927.0,435.08,308.64
2016,5,11,11,45,560.0,345.5,4.1,29.5,882.5,480.2,346.36
2016,5,11,12,0,420.0,430.0,4.0,30.0,838.0,504.57,366.41
2016,5,11,12,15,239.5,445.0,3.9,30.0,678.0,455.88,333.49
2016,5,11,12,30,59.0,460.0,3.8,30.0,518.0,384.27,281.73
2016,5,11,12,45,59.5,458.5,3.7,30.0,516.5,394.35,289.42
2016,5,11,13,0,60.0,457.0,3.6,30.0,515.0,404.2,296.67
2016,5,11,13,15,106.0,472.0,3.5,30.0,573.5,461.25,338.46
2016,5,11,13,30,152.0,487.0,3.4,30.0,632.0,533.55,390.35
2016,5,11,13,45,123.0,468.5,3.3,30.5,584.5,510.59,373.01
2016,5,11,14,0,94.0,450.0,3.2,31.0,537.0,467.98,342.24
2016,5,11,14,15,110.0,440.0,3.1,30.5,538.5,483.94,355.29
2016,5,11,14,30,126.0,430.0,3.0,30.0,540.0,519.86,382.07
2016,5,11,14,45,217.0,401.5,2.95,30.0,581.0,590.94,435.1
2016,5,11,15,0,308.0,373.0,2.9,30.0,622.0,686.39,503.65
2016,5,11,15,15,372.0,329.5,2.9,30.0,614.5,719.24,528.89
2016,5,11,15,30,436.0,286.0,2.9,30.0,607.0,773.55,568.65
2016,5,11,15,45,294.5,294.5,2.9,30.0,505.5,627.83,466.86
2016,5,11,16,0,153.0,303.0,2.9,30.0,404.0,478.01,358.92
2016,5,11,16,15,366.0,235.0,2.85,29.5,449.0,650.17,491.0
2016,5,11,16,30,579.0,167.0,2.8,29.0,494.0,820.11,614.41
2016,5,11,16,45,544.5,158.5,2.8,29.0,441.5,776.38,585.15
2016,5,11,17,0,510.0,150.0,2.8,29.0,389.0,730.74,555.75
2016,5,11,17,15,468.0,138.5,2.65,28.5,336.0,672.43,517.0
2016,5,11,17,30,426.0,127.0,2.5,28.0,283.0,613.35,476.53
2016,5,11,17,45,371.0,112.0,2.35,27.5,231.5,537.12,421.55
2016,5,11,18,0,316.0,97.0,2.2,27.0,180.0,461.84,365.08
2016,5,11,18,15,247.0,78.0,2.25,26.0,133.0,350.13,279.27
2016,5,11,18,30,178.0,59.0,2.3,25.0,86.0,262.74,208.02
2016,5,11,18,45,105.5,36.5,2.35,24.5,50.5,167.57,126.0
2016,5,11,19,0,33.0,14.0,2.4,24.0,15.0,56.37,0.0
2016,5,11,19,15,16.5,7.0,2.65,24.0,7.5,18.12,0.0
2016,5,11,19,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,5,11,19,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,5,11,20,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,5,11,20,15,0.0,0.0,3.55,23.5,0.0,0.0,0.0
2016,5,11,20,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,11,20,45,0.0,0.0,3.7,22.5,0.0,0.0,0.0
2016,5,11,21,0,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,5,11,21,15,0.0,0.0,3.7,21.5,0.0,0.0,0.0
2016,5,11,21,30,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,5,11,21,45,0.0,0.0,3.55,21.0,0.0,0.0,0.0
2016,5,11,22,0,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,5,11,22,15,0.0,0.0,3.4,20.5,0.0,0.0,0.0
2016,5,11,22,30,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2016,5,11,22,45,0.0,0.0,3.25,20.0,0.0,0.0,0.0
2016,5,11,23,0,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,5,11,23,15,0.0,0.0,3.15,19.5,0.0,0.0,0.0
2016,5,11,23,30,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,5,11,23,45,0.0,0.0,3.05,19.0,0.0,0.0,0.0
2016,5,12,0,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,5,12,0,15,0.0,0.0,2.85,19.0,0.0,0.0,0.0
2016,5,12,0,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,5,12,0,45,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,5,12,1,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,5,12,1,15,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2016,5,12,1,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,5,12,1,45,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2016,5,12,2,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,5,12,2,15,0.0,0.0,1.75,18.5,0.0,0.0,0.0
2016,5,12,2,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,5,12,2,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,5,12,3,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,12,3,15,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,12,3,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,12,3,45,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,5,12,4,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,12,4,15,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,5,12,4,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,12,4,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,5,12,5,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,12,5,15,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2016,5,12,5,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,12,5,45,0.0,5.5,1.1,19.5,5.5,4.33,0.0
2016,5,12,6,0,0.0,11.0,1.2,20.0,11.0,8.36,0.0
2016,5,12,6,15,0.0,30.0,1.4,20.5,30.0,22.75,13.32
2016,5,12,6,30,0.0,49.0,1.6,21.0,49.0,36.55,25.81
2016,5,12,6,45,4.0,71.0,1.8,21.5,72.0,52.2,39.68
2016,5,12,7,0,8.0,93.0,2.0,22.0,95.0,67.73,53.19
2016,5,12,7,15,17.0,115.0,2.0,22.0,121.0,83.22,66.5
2016,5,12,7,30,26.0,137.0,2.0,22.0,147.0,95.9,77.16
2016,5,12,7,45,13.0,110.0,2.05,22.5,115.0,82.34,65.19
2016,5,12,8,0,0.0,83.0,2.1,23.0,83.0,63.8,49.09
2016,5,12,8,15,34.0,163.0,2.05,23.5,182.5,114.8,91.69
2016,5,12,8,30,68.0,243.0,2.0,24.0,282.0,160.57,128.85
2016,5,12,8,45,35.0,204.5,2.0,24.5,225.0,140.27,111.44
2016,5,12,9,0,2.0,166.0,2.0,25.0,168.0,122.79,96.61
2016,5,12,9,15,1.0,92.5,1.95,25.5,93.5,71.44,53.97
2016,5,12,9,30,0.0,19.0,1.9,26.0,19.0,14.6,6.57
2016,5,12,9,45,217.0,172.0,1.85,26.5,348.5,94.88,72.76
2016,5,12,10,0,434.0,325.0,1.8,27.0,678.0,172.54,134.73
2016,5,12,10,15,564.5,277.0,1.7,27.0,756.0,192.69,126.13
2016,5,12,10,30,695.0,229.0,1.6,27.0,834.0,222.39,137.0
2016,5,12,10,45,688.5,242.0,1.55,27.5,857.5,276.23,177.31
2016,5,12,11,0,682.0,255.0,1.5,28.0,881.0,329.74,220.02
2016,5,12,11,15,687.5,257.5,1.5,28.0,900.5,380.73,261.68
2016,5,12,11,30,693.0,260.0,1.5,28.0,920.0,432.3,303.49
2016,5,12,11,45,445.0,380.5,1.55,28.0,806.5,450.31,323.12
2016,5,12,12,0,197.0,501.0,1.6,28.0,693.0,452.06,327.4
2016,5,12,12,15,326.5,470.0,1.65,28.0,789.5,520.87,377.07
2016,5,12,12,30,456.0,439.0,1.7,28.0,886.0,605.68,437.46
2016,5,12,12,45,444.5,434.5,1.75,28.5,868.5,633.1,456.49
2016,5,12,13,0,433.0,430.0,1.8,29.0,851.0,658.12,473.84
2016,5,12,13,15,220.5,308.0,1.85,29.0,522.5,429.3,316.06
2016,5,12,13,30,8.0,186.0,1.9,29.0,194.0,152.04,111.0
2016,5,12,13,45,234.5,284.5,1.95,29.0,500.0,454.72,339.16
2016,5,12,14,0,461.0,383.0,2.0,29.0,806.0,769.16,556.09
2016,5,12,14,15,574.5,305.0,2.0,28.5,815.0,828.08,597.52
2016,5,12,14,30,688.0,227.0,2.0,28.0,824.0,891.57,643.92
2016,5,12,14,45,656.0,235.0,2.0,28.0,785.5,893.96,645.57
2016,5,12,15,0,624.0,243.0,2.0,28.0,747.0,891.78,644.9
2016,5,12,15,15,432.0,294.0,1.95,28.0,634.5,764.13,557.75
2016,5,12,15,30,240.0,345.0,1.9,28.0,522.0,592.64,438.54
2016,5,12,15,45,199.0,324.0,1.9,28.0,464.5,538.78,402.4
2016,5,12,16,0,158.0,303.0,1.9,28.0,407.0,482.85,363.17
2016,5,12,16,15,229.5,269.0,1.8,27.5,406.0,525.13,398.06
2016,5,12,16,30,301.0,235.0,1.7,27.0,405.0,590.09,447.85
2016,5,12,16,45,381.5,200.0,1.6,26.5,393.5,634.57,483.36
2016,5,12,17,0,462.0,165.0,1.5,26.0,382.0,700.29,532.96
2016,5,12,17,15,421.0,152.0,1.35,25.5,330.0,642.06,492.68
2016,5,12,17,30,380.0,139.0,1.2,25.0,278.0,583.1,451.92
2016,5,12,17,45,328.5,122.0,1.1,25.0,228.0,487.78,383.02
2016,5,12,18,0,277.0,105.0,1.0,25.0,178.0,416.58,329.22
2016,5,12,18,15,213.5,83.5,0.95,24.5,132.0,328.91,260.97
2016,5,12,18,30,150.0,62.0,0.9,24.0,86.0,243.53,191.59
2016,5,12,18,45,75.0,38.5,0.9,23.5,50.5,128.84,96.18
2016,5,12,19,0,0.0,15.0,0.9,23.0,15.0,11.44,0.0
2016,5,12,19,15,0.0,7.5,0.95,23.0,7.5,5.9,0.0
2016,5,12,19,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,5,12,19,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,5,12,20,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,5,12,20,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,5,12,20,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,12,20,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,12,21,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,5,12,21,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,5,12,21,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,5,12,21,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,5,12,22,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,5,12,22,15,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,5,12,22,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,5,12,22,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,5,12,23,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,5,12,23,15,0.0,0.0,2.05,21.5,0.0,0.0,0.0
2016,5,12,23,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,12,23,45,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,5,13,0,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,13,0,15,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,13,0,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,13,0,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,13,1,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,13,1,15,0.0,0.0,2.2,20.5,0.0,0.0,0.0
2016,5,13,1,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,13,1,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,13,2,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,13,2,15,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2016,5,13,2,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,5,13,2,45,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2016,5,13,3,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,5,13,3,15,0.0,0.0,2.4,19.5,0.0,0.0,0.0
2016,5,13,3,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,5,13,3,45,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,5,13,4,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,5,13,4,15,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2016,5,13,4,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,5,13,4,45,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,5,13,5,0,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,5,13,5,15,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,5,13,5,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,5,13,5,45,0.0,7.5,2.35,19.0,7.5,5.9,0.0
2016,5,13,6,0,0.0,15.0,2.4,19.0,15.0,11.43,0.0
2016,5,13,6,15,48.5,41.5,2.4,19.0,49.5,30.51,19.96
2016,5,13,6,30,97.0,68.0,2.4,19.0,84.0,48.58,36.43
2016,5,13,6,45,149.0,95.0,2.4,19.5,130.5,66.63,52.53
