Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,23,6,30,291.0,62.0,2.7,22.0,115.0,46.07,34.0
2016,5,23,6,45,356.5,76.0,2.85,22.5,163.0,56.15,42.98
2016,5,23,7,0,422.0,90.0,3.0,23.0,211.0,66.08,51.57
2016,5,23,7,15,211.0,73.5,3.05,23.0,134.0,52.0,39.42
2016,5,23,7,30,0.0,57.0,3.1,23.0,57.0,43.65,32.13
2016,5,23,7,45,9.5,116.5,3.2,23.5,121.0,86.84,68.77
2016,5,23,8,0,19.0,176.0,3.3,24.0,185.0,126.1,101.29
2016,5,23,8,15,21.5,196.5,3.35,24.0,208.0,140.13,112.53
2016,5,23,8,30,24.0,217.0,3.4,24.0,231.0,154.03,123.58
2016,5,23,8,45,24.5,234.5,3.45,24.5,250.0,165.95,132.67
2016,5,23,9,0,25.0,252.0,3.5,25.0,269.0,177.73,141.56
2016,5,23,9,15,52.0,298.0,3.55,25.0,336.0,191.83,152.54
2016,5,23,9,30,79.0,344.0,3.6,25.0,403.0,215.45,171.11
2016,5,23,9,45,56.0,338.0,3.65,25.5,381.5,212.66,168.13
2016,5,23,10,0,33.0,332.0,3.7,26.0,360.0,210.12,165.46
2016,5,23,10,15,36.0,344.0,3.75,26.0,375.5,223.99,167.22
2016,5,23,10,30,39.0,356.0,3.8,26.0,391.0,238.4,177.45
2016,5,23,10,45,35.0,354.0,3.9,26.5,386.0,243.98,181.31
2016,5,23,11,0,31.0,352.0,4.0,27.0,381.0,248.7,184.69
2016,5,23,11,15,28.5,362.0,4.05,27.0,389.0,260.62,193.78
2016,5,23,11,30,26.0,372.0,4.1,27.0,397.0,272.63,202.88
2016,5,23,11,45,24.0,364.5,4.15,27.5,388.5,281.29,209.05
2016,5,23,12,0,22.0,357.0,4.2,28.0,380.0,278.91,206.98
2016,5,23,12,15,55.5,423.5,4.25,28.0,479.0,345.73,256.46
2016,5,23,12,30,89.0,490.0,4.3,28.0,578.0,424.11,313.78
2016,5,23,12,45,57.0,432.5,4.35,28.5,489.0,372.77,275.93
2016,5,23,13,0,25.0,375.0,4.4,29.0,400.0,314.74,232.96
2016,5,23,13,15,19.5,322.0,4.4,29.0,341.5,266.93,197.95
2016,5,23,13,30,14.0,269.0,4.4,29.0,283.0,222.77,165.22
2016,5,23,13,45,14.5,274.5,4.4,29.0,288.5,229.35,170.4
2016,5,23,14,0,15.0,280.0,4.4,29.0,294.0,236.07,175.64
2016,5,23,14,15,387.5,230.5,4.35,29.0,571.0,588.73,444.14
2016,5,23,14,30,760.0,181.0,4.3,29.0,848.0,902.43,665.49
2016,5,23,14,45,752.5,176.0,4.25,29.0,815.0,916.09,673.34
2016,5,23,15,0,745.0,171.0,4.2,29.0,782.0,926.12,680.87
2016,5,23,15,15,395.5,244.0,4.15,28.5,567.0,674.94,506.1
2016,5,23,15,30,46.0,317.0,4.1,28.0,352.0,341.38,257.25
2016,5,23,15,45,363.5,236.5,4.05,28.0,482.0,656.86,499.1
2016,5,23,16,0,681.0,156.0,4.0,28.0,612.0,911.79,681.08
2016,5,23,16,15,545.5,186.5,3.95,27.5,534.0,801.69,606.51
2016,5,23,16,30,410.0,217.0,3.9,27.0,456.0,701.91,536.32
2016,5,23,16,45,335.0,207.5,3.9,27.0,390.5,593.4,459.44
2016,5,23,17,0,260.0,198.0,3.9,27.0,325.0,510.14,398.33
2016,5,23,17,15,242.5,176.5,3.8,26.5,284.0,469.2,369.87
2016,5,23,17,30,225.0,155.0,3.7,26.0,243.0,427.26,339.75
2016,5,23,17,45,199.5,133.5,3.65,26.0,202.0,376.91,301.44
2016,5,23,18,0,174.0,112.0,3.6,26.0,161.0,306.3,246.44
2016,5,23,18,15,139.0,90.0,3.6,25.5,123.5,247.6,199.12
2016,5,23,18,30,104.0,68.0,3.6,25.0,86.0,189.39,150.58
2016,5,23,18,45,59.5,46.0,3.6,24.5,55.5,123.03,93.98
2016,5,23,19,0,15.0,24.0,3.6,24.0,25.0,39.27,20.85
2016,5,23,19,15,7.5,12.0,3.7,23.5,12.5,15.18,0.0
2016,5,23,19,30,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,5,23,19,45,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,5,23,20,0,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,5,23,20,15,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,5,23,20,30,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,5,23,20,45,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,5,23,21,0,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,5,23,21,15,0.0,0.0,3.95,22.5,0.0,0.0,0.0
2016,5,23,21,30,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,5,23,21,45,0.0,0.0,3.85,22.0,0.0,0.0,0.0
2016,5,23,22,0,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,5,23,22,15,0.0,0.0,3.75,22.0,0.0,0.0,0.0
2016,5,23,22,30,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,5,23,22,45,0.0,0.0,3.65,22.0,0.0,0.0,0.0
2016,5,23,23,0,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,5,23,23,15,0.0,0.0,3.5,21.5,0.0,0.0,0.0
2016,5,23,23,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,5,23,23,45,0.0,0.0,3.35,21.0,0.0,0.0,0.0
2016,5,24,0,0,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,5,24,0,15,0.0,0.0,3.15,21.0,0.0,0.0,0.0
2016,5,24,0,30,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,5,24,0,45,0.0,0.0,2.85,21.0,0.0,0.0,0.0
2016,5,24,1,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,5,24,1,15,0.0,0.0,2.65,21.0,0.0,0.0,0.0
2016,5,24,1,30,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,24,1,45,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,24,2,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,24,2,15,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2016,5,24,2,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,24,2,45,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,24,3,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,24,3,15,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,5,24,3,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,5,24,3,45,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,5,24,4,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,24,4,15,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,24,4,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,24,4,45,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,5,24,5,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,5,24,5,15,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,5,24,5,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,24,5,45,18.5,13.5,2.6,21.5,15.0,10.62,0.0
2016,5,24,6,0,37.0,27.0,2.7,22.0,30.0,20.31,9.04
2016,5,24,6,15,96.0,48.5,2.9,22.0,64.0,35.63,24.38
2016,5,24,6,30,155.0,70.0,3.1,22.0,98.0,50.48,37.79
2016,5,24,6,45,227.0,83.5,3.3,22.5,140.5,60.45,46.68
2016,5,24,7,0,299.0,97.0,3.5,23.0,183.0,69.18,54.24
2016,5,24,7,15,176.5,124.5,3.65,23.0,178.0,88.04,70.35
2016,5,24,7,30,54.0,152.0,3.8,23.0,173.0,105.3,84.84
2016,5,24,7,45,35.0,162.0,4.0,23.5,176.5,112.27,90.25
2016,5,24,8,0,16.0,172.0,4.2,24.0,180.0,123.62,99.24
2016,5,24,8,15,138.0,211.5,4.25,24.5,291.5,139.31,111.7
2016,5,24,8,30,260.0,251.0,4.3,25.0,403.0,155.88,124.72
2016,5,24,8,45,191.0,280.5,4.4,25.5,398.0,176.13,140.58
2016,5,24,9,0,122.0,310.0,4.5,26.0,393.0,188.27,149.69
2016,5,24,9,15,72.0,293.0,4.55,26.0,343.5,189.98,150.65
2016,5,24,9,30,22.0,276.0,4.6,26.0,294.0,194.23,153.7
2016,5,24,9,45,38.0,319.5,4.65,26.5,351.0,203.17,160.21
2016,5,24,10,0,54.0,363.0,4.7,27.0,408.0,225.79,177.54
2016,5,24,10,15,64.0,389.0,4.65,27.0,444.5,249.25,184.93
2016,5,24,10,30,74.0,415.0,4.6,27.0,481.0,274.69,202.77
2016,5,24,10,45,70.0,425.0,4.6,27.5,488.5,290.69,214.29
2016,5,24,11,0,66.0,435.0,4.6,28.0,496.0,306.37,225.81
2016,5,24,11,15,138.5,462.0,4.6,28.0,594.5,345.19,252.94
2016,5,24,11,30,211.0,489.0,4.6,28.0,693.0,406.92,297.72
2016,5,24,11,45,233.0,472.5,4.65,28.5,700.0,429.43,314.68
2016,5,24,12,0,255.0,456.0,4.7,29.0,707.0,445.32,327.09
2016,5,24,12,15,168.5,471.0,4.7,29.0,637.0,438.54,323.16
2016,5,24,12,30,82.0,486.0,4.7,29.0,567.0,416.89,307.48
2016,5,24,12,45,63.5,461.0,4.7,29.0,523.5,398.53,294.47
2016,5,24,13,0,45.0,436.0,4.7,29.0,480.0,376.68,278.69
2016,5,24,13,15,37.0,409.5,4.65,29.0,445.5,358.17,265.37
2016,5,24,13,30,29.0,383.0,4.6,29.0,411.0,337.41,250.29
2016,5,24,13,45,58.5,417.0,4.55,29.0,472.0,397.79,295.4
2016,5,24,14,0,88.0,451.0,4.5,29.0,533.0,462.29,342.83
2016,5,24,14,15,228.0,421.0,4.45,29.0,624.0,588.07,436.7
2016,5,24,14,30,368.0,391.0,4.4,29.0,715.0,723.21,534.64
2016,5,24,14,45,209.0,375.0,4.35,29.0,557.5,554.88,413.61
2016,5,24,15,0,50.0,359.0,4.3,29.0,400.0,374.38,279.73
2016,5,24,15,15,234.5,329.0,4.15,28.5,506.5,579.57,436.09
2016,5,24,15,30,419.0,299.0,4.0,28.0,613.0,766.49,572.84
2016,5,24,15,45,370.5,293.0,3.9,28.0,558.5,699.92,526.01
2016,5,24,16,0,322.0,287.0,3.8,28.0,504.0,653.64,493.84
2016,5,24,16,15,277.0,270.5,3.65,27.5,447.0,597.1,454.87
2016,5,24,16,30,232.0,254.0,3.5,27.0,390.0,514.12,396.23
2016,5,24,16,45,327.0,211.0,3.35,27.0,382.0,589.32,455.71
2016,5,24,17,0,422.0,168.0,3.2,27.0,374.0,660.82,510.93
2016,5,24,17,15,356.0,166.5,3.1,26.5,325.5,568.51,444.74
2016,5,24,17,30,290.0,165.0,3.0,26.0,277.0,504.45,397.87
2016,5,24,17,45,238.5,146.0,2.95,26.0,228.5,432.25,343.39
2016,5,24,18,0,187.0,127.0,2.9,26.0,180.0,342.59,273.95
2016,5,24,18,15,139.0,102.0,2.95,25.5,136.5,268.53,214.95
2016,5,24,18,30,91.0,77.0,3.0,25.0,93.0,195.34,154.56
2016,5,24,18,45,45.5,49.5,3.05,25.0,57.5,103.28,77.88
2016,5,24,19,0,0.0,22.0,3.1,25.0,22.0,17.77,6.36
2016,5,24,19,15,0.0,11.0,3.1,24.5,11.0,8.65,0.0
2016,5,24,19,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,5,24,19,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,5,24,20,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,5,24,20,15,0.0,0.0,3.25,23.5,0.0,0.0,0.0
2016,5,24,20,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,24,20,45,0.0,0.0,3.35,23.0,0.0,0.0,0.0
2016,5,24,21,0,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,5,24,21,15,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,5,24,21,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,5,24,21,45,0.0,0.0,3.45,23.0,0.0,0.0,0.0
2016,5,24,22,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,5,24,22,15,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,5,24,22,30,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,5,24,22,45,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,5,24,23,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,24,23,15,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,24,23,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,24,23,45,0.0,0.0,3.65,23.0,0.0,0.0,0.0
2016,5,25,0,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,25,0,15,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,25,0,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,25,0,45,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,25,1,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,25,1,15,0.0,0.0,3.65,22.5,0.0,0.0,0.0
2016,5,25,1,30,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,5,25,1,45,0.0,0.0,3.55,22.0,0.0,0.0,0.0
2016,5,25,2,0,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,5,25,2,15,0.0,0.0,3.45,22.0,0.0,0.0,0.0
2016,5,25,2,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,5,25,2,45,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2016,5,25,3,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,25,3,15,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,25,3,30,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,25,3,45,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2016,5,25,4,0,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,5,25,4,15,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2016,5,25,4,30,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,25,4,45,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,25,5,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,25,5,15,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,25,5,30,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,25,5,45,0.0,10.5,3.35,22.5,10.5,8.26,0.0
2016,5,25,6,0,0.0,21.0,3.4,23.0,21.0,16.04,6.03
2016,5,25,6,15,20.5,45.0,3.5,23.0,49.0,33.19,22.24
2016,5,25,6,30,41.0,69.0,3.6,23.0,77.0,49.69,36.96
2016,5,25,6,45,77.5,89.5,3.7,23.5,110.0,63.47,49.08
2016,5,25,7,0,114.0,110.0,3.8,24.0,143.0,77.37,61.02
2016,5,25,7,15,139.5,134.0,3.9,24.0,182.5,92.87,74.17
2016,5,25,7,30,165.0,158.0,4.0,24.0,222.0,108.0,86.79
2016,5,25,7,45,82.5,134.0,4.1,24.5,166.0,93.91,74.41
2016,5,25,8,0,0.0,110.0,4.2,25.0,110.0,82.93,64.76
2016,5,25,8,15,0.0,123.5,4.2,25.0,123.5,92.7,72.7
2016,5,25,8,30,0.0,137.0,4.2,25.0,137.0,102.4,80.5
2016,5,25,8,45,32.0,215.0,4.25,25.5,236.5,146.26,116.2
2016,5,25,9,0,64.0,293.0,4.3,26.0,336.0,188.67,150.01
2016,5,25,9,15,36.0,250.5,4.35,26.0,275.5,166.91,131.95
2016,5,25,9,30,8.0,208.0,4.4,26.0,215.0,151.65,119.3
2016,5,25,9,45,11.5,235.5,4.45,26.5,245.5,169.84,133.48
2016,5,25,10,0,15.0,263.0,4.5,27.0,276.0,187.97,147.44
2016,5,25,10,15,17.0,285.0,4.45,27.0,300.5,205.03,153.1
2016,5,25,10,30,19.0,307.0,4.4,27.0,325.0,222.62,165.93
2016,5,25,10,45,27.5,348.0,4.4,27.5,374.0,238.96,177.31
2016,5,25,11,0,36.0,389.0,4.4,28.0,423.0,271.88,201.2
2016,5,25,11,15,27.5,357.0,4.35,28.0,383.5,257.19,190.53
2016,5,25,11,30,19.0,325.0,4.3,28.0,344.0,248.05,184.0
2016,5,25,11,45,19.5,335.5,4.25,28.0,355.0,258.89,192.13
2016,5,25,12,0,20.0,346.0,4.2,28.0,366.0,270.0,200.42
2016,5,25,12,15,24.5,370.5,4.15,28.0,395.0,290.77,215.86
2016,5,25,12,30,29.0,395.0,4.1,28.0,424.0,318.26,236.2
2016,5,25,12,45,34.5,411.0,4.05,28.5,445.5,341.55,252.91
2016,5,25,13,0,40.0,427.0,4.0,29.0,467.0,366.03,270.39
2016,5,25,13,15,44.0,429.5,4.0,29.0,473.0,379.56,280.47
2016,5,25,13,30,48.0,432.0,4.0,29.0,479.0,393.37,290.81
2016,5,25,13,45,42.0,410.5,4.0,29.0,451.0,378.4,280.17
2016,5,25,14,0,36.0,389.0,4.0,29.0,423.0,361.8,268.37
2016,5,25,14,15,79.0,412.0,3.95,29.0,483.0,428.39,318.38
2016,5,25,14,30,122.0,435.0,3.9,29.0,543.0,518.52,384.22
2016,5,25,14,45,103.5,410.5,3.85,29.0,499.5,468.37,348.41
2016,5,25,15,0,85.0,386.0,3.8,29.0,456.0,435.43,325.02
2016,5,25,15,15,74.5,360.0,3.85,29.0,419.5,406.99,305.02
2016,5,25,15,30,64.0,334.0,3.9,29.0,383.0,377.1,283.75
2016,5,25,15,45,32.5,244.5,4.0,29.0,269.5,257.26,194.43
2016,5,25,16,0,1.0,155.0,4.1,29.0,156.0,125.36,92.88
2016,5,25,16,15,7.5,177.0,4.1,29.0,181.5,153.16,115.22
2016,5,25,16,30,14.0,199.0,4.1,29.0,207.0,183.53,139.41
2016,5,25,16,45,70.0,204.0,4.2,29.0,239.0,271.36,210.05
2016,5,25,17,0,126.0,209.0,4.3,29.0,271.0,364.77,283.87
2016,5,25,17,15,113.0,186.0,4.1,28.5,237.0,329.31,257.7
2016,5,25,17,30,100.0,163.0,3.9,28.0,203.0,293.28,230.92
2016,5,25,17,45,88.0,138.5,3.75,27.5,169.5,235.45,186.6
2016,5,25,18,0,76.0,114.0,3.6,27.0,136.0,198.18,157.34
2016,5,25,18,15,57.0,90.0,3.45,26.5,104.5,154.6,121.84
2016,5,25,18,30,38.0,66.0,3.3,26.0,73.0,110.21,84.87
2016,5,25,18,45,19.0,44.0,3.2,25.5,47.5,68.02,49.16
2016,5,25,19,0,0.0,22.0,3.1,25.0,22.0,17.42,6.37
2016,5,25,19,15,0.0,11.0,3.1,24.5,11.0,8.65,0.0
2016,5,25,19,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,5,25,19,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,5,25,20,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,5,25,20,15,0.0,0.0,3.05,23.5,0.0,0.0,0.0
2016,5,25,20,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,5,25,20,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,5,25,21,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,5,25,21,15,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,5,25,21,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,25,21,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,25,22,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,25,22,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,25,22,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,25,22,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,5,25,23,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,5,25,23,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,5,25,23,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,5,25,23,45,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,5,26,0,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,5,26,0,15,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2016,5,26,0,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,26,0,45,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,5,26,1,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,5,26,1,15,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,5,26,1,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,26,1,45,0.0,0.0,3.65,23.0,0.0,0.0,0.0
2016,5,26,2,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,26,2,15,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,26,2,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,26,2,45,0.0,0.0,3.75,23.5,0.0,0.0,0.0
2016,5,26,3,0,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,5,26,3,15,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,5,26,3,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,5,26,3,45,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,5,26,4,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,5,26,4,15,0.0,0.0,3.25,23.5,0.0,0.0,0.0
2016,5,26,4,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,5,26,4,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,26,5,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,5,26,5,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,5,26,5,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,5,26,5,45,0.0,3.0,2.8,23.5,3.0,2.36,0.0
2016,5,26,6,0,0.0,6.0,2.9,24.0,6.0,4.54,0.0
2016,5,26,6,15,0.0,16.0,3.05,24.0,16.0,12.15,4.55
2016,5,26,6,30,0.0,26.0,3.2,24.0,26.0,19.8,11.32
2016,5,26,6,45,0.0,38.5,3.35,24.5,38.5,29.39,19.7
2016,5,26,7,0,0.0,51.0,3.5,25.0,51.0,39.02,27.99
2016,5,26,7,15,0.0,62.0,3.7,25.0,62.0,47.51,35.24
2016,5,26,7,30,0.0,73.0,3.9,25.0,73.0,56.03,42.4
2016,5,26,7,45,4.0,117.5,4.15,25.0,120.0,87.44,68.85
2016,5,26,8,0,8.0,162.0,4.4,25.0,167.0,117.29,93.59
2016,5,26,8,15,4.0,108.0,4.45,25.0,110.5,82.08,63.78
2016,5,26,8,30,0.0,54.0,4.5,25.0,54.0,41.45,29.44
2016,5,26,8,45,0.0,72.0,4.55,25.0,72.0,55.41,41.06
2016,5,26,9,0,0.0,90.0,4.6,25.0,90.0,69.42,52.62
2016,5,26,9,15,4.0,147.5,4.6,25.0,150.5,110.78,86.69
2016,5,26,9,30,8.0,205.0,4.6,25.0,211.0,149.71,118.3
2016,5,26,9,45,91.5,304.0,4.7,25.0,379.5,183.6,145.47
2016,5,26,10,0,175.0,403.0,4.8,25.0,548.0,231.3,183.42
2016,5,26,10,15,211.5,417.0,4.7,25.0,599.0,260.63,189.98
2016,5,26,10,30,248.0,431.0,4.6,25.0,650.0,278.12,199.61
2016,5,26,10,45,309.0,423.5,4.55,25.0,705.0,312.49,223.25
2016,5,26,11,0,370.0,416.0,4.5,25.0,760.0,353.51,253.57
2016,5,26,11,15,301.0,451.0,4.4,25.0,735.0,380.63,277.92
2016,5,26,11,30,232.0,486.0,4.3,25.0,710.0,413.46,305.25
2016,5,26,11,45,258.0,486.5,4.25,25.5,738.5,438.74,324.42
2016,5,26,12,0,284.0,487.0,4.2,26.0,767.0,479.15,354.5
2016,5,26,12,15,270.0,493.5,4.5,26.5,759.5,504.15,373.62
2016,5,26,12,30,256.0,500.0,4.8,27.0,752.0,528.26,391.87
2016,5,26,12,45,179.5,497.0,5.15,27.5,674.0,503.37,374.02
2016,5,26,13,0,103.0,494.0,5.5,28.0,596.0,462.78,344.06
2016,5,26,13,15,271.5,458.5,5.6,28.0,721.0,587.89,438.32
2016,5,26,13,30,440.0,423.0,5.7,28.0,846.0,722.86,537.8
2016,5,26,13,45,591.5,313.5,5.85,28.5,869.0,787.15,586.88
2016,5,26,14,0,743.0,204.0,6.0,29.0,892.0,856.07,639.37
2016,5,26,14,15,735.0,201.5,5.85,29.0,865.5,878.57,655.12
2016,5,26,14,30,727.0,199.0,5.7,29.0,839.0,897.6,668.2
2016,5,26,14,45,520.0,289.0,5.6,29.0,737.5,806.95,601.86
2016,5,26,15,0,313.0,379.0,5.5,29.0,636.0,693.71,518.11
2016,5,26,15,15,314.5,356.0,5.3,29.0,603.5,686.25,514.22
2016,5,26,15,30,316.0,333.0,5.1,29.0,571.0,676.45,508.31
2016,5,26,15,45,281.5,318.5,4.9,29.0,521.0,637.22,480.46
2016,5,26,16,0,247.0,304.0,4.7,29.0,471.0,595.8,450.97
2016,5,26,16,15,231.5,286.5,4.5,28.5,433.0,543.75,415.35
2016,5,26,16,30,216.0,269.0,4.3,28.0,395.0,515.48,396.47
2016,5,26,16,45,343.5,213.5,4.1,28.0,392.0,608.62,469.98
2016,5,26,17,0,471.0,158.0,3.9,28.0,389.0,697.76,538.78
2016,5,26,17,15,410.5,155.5,3.8,27.5,339.5,632.81,492.64
2016,5,26,17,30,350.0,153.0,3.7,27.0,290.0,545.81,430.16
2016,5,26,17,45,306.0,135.5,3.65,26.5,242.0,480.8,382.65
2016,5,26,18,0,262.0,118.0,3.6,26.0,194.0,416.7,333.94
2016,5,26,18,15,204.5,97.0,3.7,25.5,148.5,336.22,270.3
2016,5,26,18,30,147.0,76.0,3.8,25.0,103.0,258.02,206.02
2016,5,26,18,45,83.5,51.0,3.9,24.5,65.0,152.07,117.93
2016,5,26,19,0,20.0,26.0,4.0,24.0,27.0,46.51,27.71
2016,5,26,19,15,10.0,13.0,4.15,23.5,13.5,17.89,0.0
2016,5,26,19,30,0.0,0.0,4.3,23.0,0.0,0.0,0.0
2016,5,26,19,45,0.0,0.0,4.45,23.0,0.0,0.0,0.0
2016,5,26,20,0,0.0,0.0,4.6,23.0,0.0,0.0,0.0
2016,5,26,20,15,0.0,0.0,4.7,23.0,0.0,0.0,0.0
2016,5,26,20,30,0.0,0.0,4.8,23.0,0.0,0.0,0.0
2016,5,26,20,45,0.0,0.0,4.95,23.0,0.0,0.0,0.0
2016,5,26,21,0,0.0,0.0,5.1,23.0,0.0,0.0,0.0
2016,5,26,21,15,0.0,0.0,5.1,22.5,0.0,0.0,0.0
2016,5,26,21,30,0.0,0.0,5.1,22.0,0.0,0.0,0.0
2016,5,26,21,45,0.0,0.0,5.15,22.0,0.0,0.0,0.0
2016,5,26,22,0,0.0,0.0,5.2,22.0,0.0,0.0,0.0
2016,5,26,22,15,0.0,0.0,5.2,22.0,0.0,0.0,0.0
2016,5,26,22,30,0.0,0.0,5.2,22.0,0.0,0.0,0.0
2016,5,26,22,45,0.0,0.0,5.25,22.0,0.0,0.0,0.0
2016,5,26,23,0,0.0,0.0,5.3,22.0,0.0,0.0,0.0
2016,5,26,23,15,0.0,0.0,5.4,22.0,0.0,0.0,0.0
2016,5,26,23,30,0.0,0.0,5.5,22.0,0.0,0.0,0.0
2016,5,26,23,45,0.0,0.0,5.6,22.0,0.0,0.0,0.0
2016,5,27,0,0,0.0,0.0,5.7,22.0,0.0,0.0,0.0
2016,5,27,0,15,0.0,0.0,5.7,22.0,0.0,0.0,0.0
2016,5,27,0,30,0.0,0.0,5.7,22.0,0.0,0.0,0.0
2016,5,27,0,45,0.0,0.0,5.75,22.5,0.0,0.0,0.0
2016,5,27,1,0,0.0,0.0,5.8,23.0,0.0,0.0,0.0
2016,5,27,1,15,0.0,0.0,5.7,23.0,0.0,0.0,0.0
2016,5,27,1,30,0.0,0.0,5.6,23.0,0.0,0.0,0.0
2016,5,27,1,45,0.0,0.0,5.6,23.0,0.0,0.0,0.0
2016,5,27,2,0,0.0,0.0,5.6,23.0,0.0,0.0,0.0
2016,5,27,2,15,0.0,0.0,5.5,23.0,0.0,0.0,0.0
2016,5,27,2,30,0.0,0.0,5.4,23.0,0.0,0.0,0.0
2016,5,27,2,45,0.0,0.0,5.35,23.0,0.0,0.0,0.0
2016,5,27,3,0,0.0,0.0,5.3,23.0,0.0,0.0,0.0
2016,5,27,3,15,0.0,0.0,5.25,23.0,0.0,0.0,0.0
2016,5,27,3,30,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2016,5,27,3,45,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2016,5,27,4,0,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2016,5,27,4,15,0.0,0.0,5.15,23.0,0.0,0.0,0.0
2016,5,27,4,30,0.0,0.0,5.1,23.0,0.0,0.0,0.0
2016,5,27,4,45,0.0,0.0,5.05,23.0,0.0,0.0,0.0
2016,5,27,5,0,0.0,0.0,5.0,23.0,0.0,0.0,0.0
2016,5,27,5,15,0.0,0.0,4.95,23.0,0.0,0.0,0.0
2016,5,27,5,30,0.0,0.0,4.9,23.0,0.0,0.0,0.0
2016,5,27,5,45,14.0,13.0,4.9,23.0,14.0,10.23,0.0
2016,5,27,6,0,28.0,26.0,4.9,23.0,28.0,19.69,8.94
2016,5,27,6,15,81.5,52.5,4.9,23.0,66.0,38.07,26.35
2016,5,27,6,30,135.0,79.0,4.9,23.0,104.0,55.99,42.35
2016,5,27,6,45,67.5,45.5,4.9,23.5,58.0,35.21,24.79
2016,5,27,7,0,0.0,12.0,4.9,24.0,12.0,9.11,2.24
2016,5,27,7,15,0.0,43.0,5.05,24.0,43.0,32.85,22.77
2016,5,27,7,30,0.0,74.0,5.2,24.0,74.0,56.81,43.26
2016,5,27,7,45,0.0,84.0,5.35,24.5,84.0,64.32,49.39
2016,5,27,8,0,0.0,94.0,5.5,25.0,94.0,71.78,55.39
2016,5,27,8,15,0.0,72.0,5.6,25.0,72.0,55.32,41.29
2016,5,27,8,30,0.0,50.0,5.7,25.0,50.0,38.36,26.84
2016,5,27,8,45,56.5,180.0,5.8,25.5,218.0,126.78,100.36
2016,5,27,9,0,113.0,310.0,5.9,26.0,386.0,198.19,158.1
2016,5,27,9,15,57.0,229.0,5.8,26.0,267.5,155.76,123.12
2016,5,27,9,30,1.0,148.0,5.7,26.0,149.0,111.23,86.48
2016,5,27,9,45,5.0,177.5,5.6,26.5,182.0,131.74,102.84
2016,5,27,10,0,9.0,207.0,5.5,27.0,215.0,151.96,118.74
2016,5,27,10,15,10.5,214.5,5.4,27.0,224.5,158.74,118.13
2016,5,27,10,30,12.0,222.0,5.3,27.0,234.0,165.74,123.16
2016,5,27,10,45,13.0,244.5,5.25,27.5,257.0,183.14,136.01
2016,5,27,11,0,14.0,267.0,5.2,28.0,280.0,200.91,149.1
2016,5,27,11,15,13.5,257.5,5.0,28.0,270.5,196.35,145.57
2016,5,27,11,30,13.0,248.0,4.8,28.0,261.0,191.4,141.8
2016,5,27,11,45,13.5,253.0,4.65,28.5,266.5,197.12,145.83
2016,5,27,12,0,14.0,258.0,4.5,29.0,272.0,202.98,149.93
2016,5,27,12,15,14.0,260.5,4.2,29.0,275.0,206.84,152.8
2016,5,27,12,30,14.0,263.0,3.9,29.0,278.0,210.71,155.7
2016,5,27,12,45,14.5,269.0,3.6,29.5,284.0,217.57,160.51
2016,5,27,13,0,15.0,275.0,3.3,30.0,290.0,224.52,165.34
2016,5,27,13,15,13.5,254.5,2.9,30.0,268.5,209.19,153.91
2016,5,27,13,30,12.0,234.0,2.5,30.0,247.0,193.26,142.05
2016,5,27,13,45,17.5,290.0,2.2,30.0,307.5,244.32,180.05
2016,5,27,14,0,23.0,346.0,1.9,30.0,368.0,297.58,218.87
2016,5,27,14,15,37.0,369.0,1.65,30.0,403.0,351.15,257.58
2016,5,27,14,30,51.0,392.0,1.4,30.0,438.0,392.22,286.73
2016,5,27,14,45,183.0,385.5,1.2,30.0,538.0,539.83,392.79
2016,5,27,15,0,315.0,379.0,1.0,30.0,638.0,695.35,497.8
2016,5,27,15,15,526.5,269.5,0.9,29.5,677.0,829.48,589.41
2016,5,27,15,30,738.0,160.0,0.8,29.0,716.0,950.61,667.21
2016,5,27,15,45,733.0,150.0,0.7,29.0,673.5,947.15,663.06
2016,5,27,16,0,728.0,140.0,0.6,29.0,631.0,940.06,658.52
2016,5,27,16,15,574.5,178.0,0.65,28.5,547.5,831.53,594.95
2016,5,27,16,30,421.0,216.0,0.7,28.0,464.0,711.1,518.86
2016,5,27,16,45,535.0,164.0,0.75,28.0,448.0,769.55,564.38
2016,5,27,17,0,649.0,112.0,0.8,28.0,432.0,833.01,608.01
2016,5,27,17,15,612.0,105.5,0.85,27.5,378.5,782.8,578.3
2016,5,27,17,30,575.0,99.0,0.9,27.0,325.0,730.83,547.7
2016,5,27,17,45,532.5,89.5,0.95,26.5,273.5,668.66,508.51
2016,5,27,18,0,490.0,80.0,1.0,26.0,222.0,605.86,466.78
2016,5,27,18,15,418.5,69.0,0.95,25.5,172.5,507.84,395.86
2016,5,27,18,30,347.0,58.0,0.9,25.0,123.0,422.29,330.59
2016,5,27,18,45,244.5,43.5,0.9,24.5,81.5,309.14,240.12
2016,5,27,19,0,142.0,29.0,0.9,24.0,40.0,201.93,139.12
2016,5,27,19,15,71.0,14.5,0.95,23.5,20.0,65.83,0.0
2016,5,27,19,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,5,27,19,45,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,5,27,20,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,5,27,20,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,5,27,20,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,5,27,20,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,5,27,21,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,27,21,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,27,21,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,27,21,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,27,22,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,27,22,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,27,22,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,5,27,22,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,5,27,23,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,5,27,23,15,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,5,27,23,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,5,27,23,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,5,28,0,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,28,0,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,5,28,0,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,28,0,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,5,28,1,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,28,1,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,28,1,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,28,1,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,28,2,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,28,2,15,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,5,28,2,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,28,2,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,5,28,3,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,28,3,15,0.0,0.0,2.5,21.5,0.0,0.0,0.0
2016,5,28,3,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,28,3,45,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2016,5,28,4,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,28,4,15,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,28,4,30,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,28,4,45,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,28,5,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,28,5,15,0.0,0.0,2.65,21.0,0.0,0.0,0.0
2016,5,28,5,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,5,28,5,45,34.0,15.5,2.75,21.5,18.5,12.2,0.0
2016,5,28,6,0,68.0,31.0,2.8,22.0,37.0,23.09,11.67
2016,5,28,6,15,154.0,52.0,2.95,22.0,77.0,38.1,26.53
2016,5,28,6,30,240.0,73.0,3.1,22.0,117.0,53.11,40.07
2016,5,28,6,45,314.0,87.5,3.3,22.5,166.0,63.44,49.27
2016,5,28,7,0,388.0,102.0,3.5,23.0,215.0,73.54,57.98
2016,5,28,7,15,194.0,81.5,3.65,23.5,138.0,59.41,45.69
2016,5,28,7,30,0.0,61.0,3.8,24.0,61.0,46.74,34.62
2016,5,28,7,45,0.0,82.5,4.0,24.5,82.5,63.26,48.49
2016,5,28,8,0,0.0,104.0,4.2,25.0,104.0,78.8,61.29
2016,5,28,8,15,4.0,144.5,4.25,25.5,147.0,106.93,84.42
2016,5,28,8,30,8.0,185.0,4.3,26.0,190.0,134.05,106.31
2016,5,28,8,45,40.5,241.5,4.35,26.5,269.0,160.86,127.61
2016,5,28,9,0,73.0,298.0,4.4,27.0,348.0,191.37,151.58
2016,5,28,9,15,54.0,300.5,4.35,27.0,338.5,193.16,152.53
2016,5,28,9,30,35.0,303.0,4.3,27.0,329.0,194.52,153.22
2016,5,28,9,45,69.5,349.0,4.3,27.5,405.0,218.28,171.45
2016,5,28,10,0,104.0,395.0,4.3,28.0,481.0,242.62,189.88
2016,5,28,10,15,444.0,284.0,4.2,28.0,672.5,191.01,127.06
2016,5,28,10,30,784.0,173.0,4.1,28.0,864.0,221.26,132.46
2016,5,28,10,45,483.0,321.5,4.1,28.5,751.5,286.14,193.82
2016,5,28,11,0,182.0,470.0,4.1,29.0,639.0,343.66,248.14
2016,5,28,11,15,299.5,444.5,4.05,29.0,730.0,376.48,270.33
2016,5,28,11,30,417.0,419.0,4.0,29.0,821.0,425.68,306.25
2016,5,28,11,45,623.0,293.0,3.95,29.5,901.5,470.42,339.19
2016,5,28,12,0,829.0,167.0,3.9,30.0,982.0,535.98,388.83
2016,5,28,12,15,829.0,167.5,3.85,30.0,985.0,585.79,428.0
2016,5,28,12,30,829.0,168.0,3.8,30.0,988.0,634.73,465.54
2016,5,28,12,45,827.5,168.0,3.8,30.0,983.5,681.25,500.56
2016,5,28,13,0,826.0,168.0,3.8,30.0,979.0,726.08,533.63
2016,5,28,13,15,822.5,167.0,3.8,30.0,966.0,766.47,563.03
2016,5,28,13,30,819.0,166.0,3.8,30.0,953.0,804.16,590.1
2016,5,28,13,45,813.5,164.5,3.8,30.0,933.0,836.85,612.96
2016,5,28,14,0,808.0,163.0,3.8,30.0,913.0,866.32,633.04
2016,5,28,14,15,800.5,161.5,3.8,29.5,886.0,890.7,651.08
2016,5,28,14,30,793.0,160.0,3.8,29.0,859.0,911.59,666.97
2016,5,28,14,45,774.0,162.5,3.8,29.0,823.0,921.94,674.69
2016,5,28,15,0,755.0,165.0,3.8,29.0,787.0,928.36,680.02
2016,5,28,15,15,742.0,162.0,3.75,29.0,747.5,931.42,683.04
2016,5,28,15,30,729.0,159.0,3.7,29.0,708.0,940.12,689.99
2016,5,28,15,45,712.0,154.5,3.65,29.0,664.0,930.7,685.02
2016,5,28,16,0,695.0,150.0,3.6,29.0,620.0,917.77,677.98
2016,5,28,16,15,673.5,145.0,3.5,28.5,571.5,896.33,666.4
2016,5,28,16,30,652.0,140.0,3.4,28.0,523.0,871.73,652.71
2016,5,28,16,45,625.5,133.0,3.3,27.5,472.5,836.79,631.85
2016,5,28,17,0,599.0,126.0,3.2,27.0,422.0,799.23,608.92
2016,5,28,17,15,561.5,118.5,3.1,26.5,370.0,747.8,575.73
2016,5,28,17,30,524.0,111.0,3.0,26.0,318.0,684.6,533.21
2016,5,28,17,45,479.5,100.0,2.95,26.0,267.0,621.22,488.39
2016,5,28,18,0,435.0,89.0,2.9,26.0,216.0,558.02,442.03
2016,5,28,18,15,365.0,77.0,2.9,25.5,168.0,471.13,376.32
2016,5,28,18,30,295.0,65.0,2.9,25.0,120.0,387.45,309.53
2016,5,28,18,45,202.0,48.0,2.9,25.0,79.5,280.82,220.47
2016,5,28,19,0,109.0,31.0,2.9,25.0,39.0,160.58,111.91
2016,5,28,19,15,54.5,15.5,2.9,24.5,19.5,53.99,0.0
2016,5,28,19,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,5,28,19,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,5,28,20,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,5,28,20,15,0.0,0.0,3.0,23.5,0.0,0.0,0.0
2016,5,28,20,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,5,28,20,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,5,28,21,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,5,28,21,15,0.0,0.0,3.05,22.5,0.0,0.0,0.0
2016,5,28,21,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,5,28,21,45,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,5,28,22,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,5,28,22,15,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2016,5,28,22,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,28,22,45,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,28,23,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,28,23,15,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2016,5,28,23,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,5,28,23,45,0.0,0.0,3.15,22.0,0.0,0.0,0.0
2016,5,29,0,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,29,0,15,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2016,5,29,0,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,5,29,0,45,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,5,29,1,0,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,5,29,1,15,0.0,0.0,3.45,22.0,0.0,0.0,0.0
2016,5,29,1,30,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,29,1,45,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,5,29,2,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,5,29,2,15,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,29,2,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,29,2,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,5,29,3,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,29,3,15,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,29,3,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,5,29,3,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,5,29,4,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,5,29,4,15,0.0,0.0,1.65,21.5,0.0,0.0,0.0
2016,5,29,4,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,29,4,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,29,5,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,29,5,15,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,5,29,5,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,29,5,45,0.0,10.0,2.05,21.5,10.0,7.87,0.0
2016,5,29,6,0,0.0,20.0,2.2,22.0,20.0,15.26,5.87
2016,5,29,6,15,3.0,41.0,2.25,22.0,42.0,30.63,20.27
2016,5,29,6,30,6.0,62.0,2.3,22.0,64.0,45.61,33.67
2016,5,29,6,45,21.0,84.0,2.4,22.5,90.5,60.43,46.7
2016,5,29,7,0,36.0,106.0,2.5,23.0,117.0,75.34,59.52
2016,5,29,7,15,44.5,129.5,2.55,23.0,145.5,90.79,72.65
2016,5,29,7,30,53.0,153.0,2.6,23.0,174.0,105.96,85.32
2016,5,29,7,45,174.5,174.0,2.7,23.5,257.5,118.28,95.21
2016,5,29,8,0,296.0,195.0,2.8,24.0,341.0,128.31,103.02
2016,5,29,8,15,467.0,170.5,2.85,24.0,431.0,112.46,89.42
2016,5,29,8,30,638.0,146.0,2.9,24.0,521.0,100.19,78.9
2016,5,29,8,45,516.5,207.5,2.95,24.5,528.0,130.87,103.86
2016,5,29,9,0,395.0,269.0,3.0,25.0,535.0,166.21,132.13
2016,5,29,9,15,275.5,314.5,3.0,25.0,506.0,182.95,145.24
2016,5,29,9,30,156.0,360.0,3.0,25.0,477.0,211.26,167.57
2016,5,29,9,45,80.0,261.5,3.0,25.5,322.0,162.43,127.69
2016,5,29,10,0,4.0,163.0,3.0,26.0,167.0,122.06,94.7
2016,5,29,10,15,203.0,268.5,3.0,26.0,447.5,172.61,122.23
2016,5,29,10,30,402.0,374.0,3.0,26.0,728.0,262.39,180.1
2016,5,29,10,45,202.0,257.5,3.05,26.5,435.5,201.24,142.12
2016,5,29,11,0,2.0,141.0,3.1,27.0,143.0,108.1,78.71
2016,5,29,11,15,20.5,277.0,3.05,27.0,297.5,203.83,151.32
2016,5,29,11,30,39.0,413.0,3.0,27.0,452.0,303.56,225.1
2016,5,29,11,45,106.5,459.5,3.0,27.5,564.5,372.36,274.16
2016,5,29,12,0,174.0,506.0,3.0,28.0,677.0,443.29,324.71
2016,5,29,12,15,507.0,330.5,2.95,28.0,832.0,524.41,384.87
2016,5,29,12,30,840.0,155.0,2.9,28.0,987.0,624.1,459.87
2016,5,29,12,45,835.5,157.5,2.9,28.0,982.0,668.72,493.27
2016,5,29,13,0,831.0,160.0,2.9,28.0,977.0,723.05,532.5
2016,5,29,13,15,828.0,159.5,2.85,28.0,965.0,764.14,561.91
2016,5,29,13,30,825.0,159.0,2.8,28.0,953.0,802.6,589.03
2016,5,29,13,45,816.5,160.0,2.75,28.0,932.5,835.0,610.96
2016,5,29,14,0,808.0,161.0,2.7,28.0,912.0,864.11,630.24
2016,5,29,14,15,564.5,286.5,2.6,28.0,804.0,800.87,584.08
2016,5,29,14,30,321.0,412.0,2.5,28.0,696.0,698.28,509.68
2016,5,29,14,45,553.5,279.0,2.4,28.0,745.0,828.06,604.59
2016,5,29,15,0,786.0,146.0,2.3,28.0,794.0,939.13,679.78
2016,5,29,15,15,541.5,243.5,2.15,27.5,680.0,817.04,597.79
2016,5,29,15,30,297.0,341.0,2.0,27.0,566.0,665.06,491.01
2016,5,29,15,45,507.5,240.0,1.95,27.0,595.0,804.89,594.2
2016,5,29,16,0,718.0,139.0,1.9,27.0,624.0,928.07,677.75
2016,5,29,16,15,697.0,134.5,1.9,27.0,576.0,907.71,665.14
2016,5,29,16,30,676.0,130.0,1.9,27.0,528.0,884.18,651.97
2016,5,29,16,45,641.5,126.5,1.95,27.0,476.0,845.19,628.93
2016,5,29,17,0,607.0,123.0,2.0,27.0,424.0,803.64,603.85
2016,5,29,17,15,570.0,115.5,1.9,26.5,371.5,752.71,571.66
2016,5,29,17,30,533.0,108.0,1.8,26.0,319.0,700.05,537.46
2016,5,29,17,45,476.0,100.0,1.7,25.5,267.0,617.71,480.69
2016,5,29,18,0,419.0,92.0,1.6,25.0,215.0,547.13,430.48
2016,5,29,18,15,350.0,79.0,1.6,24.5,167.0,460.24,365.83
2016,5,29,18,30,281.0,66.0,1.6,24.0,119.0,376.45,299.61
2016,5,29,18,45,188.0,48.5,1.65,24.0,79.0,269.49,211.29
2016,5,29,19,0,95.0,31.0,1.7,24.0,39.0,148.96,104.67
2016,5,29,19,15,47.5,15.5,1.85,23.5,19.5,48.64,0.0
2016,5,29,19,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,5,29,19,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,5,29,20,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,5,29,20,15,0.0,0.0,2.4,22.5,0.0,0.0,0.0
2016,5,29,20,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,29,20,45,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,29,21,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,29,21,15,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2016,5,29,21,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,5,29,21,45,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2016,5,29,22,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,5,29,22,15,0.0,0.0,2.95,21.5,0.0,0.0,0.0
2016,5,29,22,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,5,29,22,45,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,5,29,23,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,29,23,15,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,5,29,23,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,29,23,45,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,30,0,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,30,0,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,30,0,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,30,0,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,5,30,1,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,30,1,15,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,5,30,1,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,30,1,45,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,30,2,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,30,2,15,0.0,0.0,1.95,20.5,0.0,0.0,0.0
2016,5,30,2,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,5,30,2,45,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,5,30,3,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,30,3,15,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,30,3,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,30,3,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,5,30,4,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,30,4,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,5,30,4,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,30,4,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,5,30,5,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,5,30,5,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,5,30,5,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,5,30,5,45,0.0,1.5,0.9,20.5,1.5,1.18,0.0
2016,5,30,6,0,0.0,3.0,0.9,21.0,3.0,2.27,0.0
2016,5,30,6,15,0.0,7.0,0.95,21.0,7.0,5.3,0.0
2016,5,30,6,30,0.0,11.0,1.0,21.0,11.0,8.34,1.6
2016,5,30,6,45,0.0,16.0,1.05,21.0,16.0,12.15,5.01
2016,5,30,7,0,0.0,21.0,1.1,21.0,21.0,15.97,8.39
2016,5,30,7,15,0.0,37.5,0.95,21.0,37.5,28.62,19.46
2016,5,30,7,30,0.0,54.0,0.8,21.0,54.0,41.34,30.45
2016,5,30,7,45,0.0,43.5,0.7,21.5,43.5,33.27,23.28
2016,5,30,8,0,0.0,33.0,0.6,22.0,33.0,25.23,16.2
2016,5,30,8,15,8.5,119.0,0.5,22.0,124.0,89.84,71.1
2016,5,30,8,30,17.0,205.0,0.4,22.0,215.0,146.71,117.7
2016,5,30,8,45,127.0,255.5,0.35,22.5,340.5,162.41,129.48
2016,5,30,9,0,237.0,306.0,0.3,23.0,466.0,189.79,150.58
2016,5,30,9,15,453.0,247.5,0.6,23.5,580.0,145.09,114.35
2016,5,30,9,30,669.0,189.0,0.9,24.0,694.0,114.82,89.62
2016,5,30,9,45,679.0,196.0,1.2,24.5,732.0,115.44,89.89
2016,5,30,10,0,689.0,203.0,1.5,25.0,770.0,123.28,86.11
2016,5,30,10,15,699.5,206.5,1.75,25.0,803.0,171.87,104.75
2016,5,30,10,30,710.0,210.0,2.0,25.0,836.0,222.13,137.17
2016,5,30,10,45,711.0,217.5,2.25,25.0,861.0,273.98,177.53
2016,5,30,11,0,712.0,225.0,2.5,25.0,886.0,326.2,220.95
2016,5,30,11,15,718.0,226.5,2.55,25.0,905.5,376.89,263.7
2016,5,30,11,30,724.0,228.0,2.6,25.0,925.0,428.05,306.56
2016,5,30,11,45,771.5,197.0,2.7,25.5,948.0,477.93,346.95
2016,5,30,12,0,819.0,166.0,2.8,26.0,971.0,529.76,388.28
2016,5,30,12,15,820.0,166.5,2.65,26.0,975.5,579.47,427.22
2016,5,30,12,30,821.0,167.0,2.5,26.0,980.0,628.46,464.37
2016,5,30,12,45,824.5,164.0,2.45,26.0,977.5,675.58,499.57
2016,5,30,13,0,828.0,161.0,2.4,26.0,975.0,721.31,532.92
2016,5,30,13,15,825.5,160.0,2.3,26.0,963.5,762.27,561.88
2016,5,30,13,30,823.0,159.0,2.2,26.0,952.0,800.61,588.42
2016,5,30,13,45,823.5,154.5,2.1,26.0,934.0,835.52,611.41
2016,5,30,14,0,824.0,150.0,2.0,26.0,916.0,853.3,622.5
2016,5,30,14,15,817.5,148.5,1.9,26.0,889.5,892.85,647.92
2016,5,30,14,30,811.0,147.0,1.8,26.0,863.0,914.83,661.49
2016,5,30,14,45,806.5,142.5,1.75,26.5,831.0,932.2,671.51
2016,5,30,15,0,802.0,138.0,1.7,27.0,799.0,946.02,679.34
2016,5,30,15,15,790.5,135.0,1.65,27.0,760.0,950.95,683.0
2016,5,30,15,30,779.0,132.0,1.6,27.0,721.0,952.19,684.55
2016,5,30,15,45,770.0,126.0,1.6,27.0,678.0,949.04,684.17
2016,5,30,16,0,761.0,120.0,1.6,27.0,635.0,942.29,681.72
2016,5,30,16,15,741.0,116.5,1.65,27.0,586.5,923.67,672.43
2016,5,30,16,30,721.0,113.0,1.7,27.0,538.0,908.75,665.68
2016,5,30,16,45,691.5,109.5,1.75,27.0,486.0,874.67,646.25
2016,5,30,17,0,662.0,106.0,1.8,27.0,434.0,838.01,624.94
2016,5,30,17,15,626.5,100.0,1.7,26.5,381.5,789.89,595.14
2016,5,30,17,30,591.0,94.0,1.6,26.0,329.0,740.03,563.44
2016,5,30,17,45,530.0,89.0,1.5,26.0,275.5,665.51,512.2
2016,5,30,18,0,469.0,84.0,1.4,26.0,222.0,582.33,452.97
2016,5,30,18,15,401.0,72.5,1.3,25.5,173.5,496.75,390.18
2016,5,30,18,30,333.0,61.0,1.2,25.0,125.0,414.11,326.31
2016,5,30,18,45,238.5,46.0,1.1,24.5,84.0,307.44,239.99
2016,5,30,19,0,144.0,31.0,1.0,24.0,43.0,208.05,148.35
2016,5,30,19,15,72.0,15.5,1.05,23.5,21.5,67.45,0.0
2016,5,30,19,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,5,30,19,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,5,30,20,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,5,30,20,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,5,30,20,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,5,30,20,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,5,30,21,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,5,30,21,15,0.0,0.0,1.8,22.5,0.0,0.0,0.0
2016,5,30,21,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,5,30,21,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,5,30,22,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,30,22,15,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,30,22,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,30,22,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,5,30,23,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,30,23,15,0.0,0.0,2.05,21.5,0.0,0.0,0.0
2016,5,30,23,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,30,23,45,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,5,31,0,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,31,0,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,5,31,0,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,0,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,1,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,1,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,1,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,1,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,2,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,2,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,2,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,2,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,31,3,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,5,31,3,15,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,5,31,3,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,31,3,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,31,4,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,4,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,4,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,4,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,5,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,5,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,5,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,5,45,0.5,13.0,1.85,21.0,13.0,10.23,0.0
2016,5,31,6,0,1.0,26.0,1.9,21.0,26.0,19.58,9.33
2016,5,31,6,15,30.5,47.5,1.95,21.0,53.5,34.95,24.05
2016,5,31,6,30,60.0,69.0,2.0,21.0,81.0,49.68,37.33
2016,5,31,6,45,88.0,90.5,2.1,21.5,113.5,64.29,50.22
2016,5,31,7,0,116.0,112.0,2.2,22.0,146.0,78.66,62.61
2016,5,31,7,15,63.5,123.5,2.25,22.0,143.0,87.68,70.27
2016,5,31,7,30,11.0,135.0,2.3,22.0,140.0,97.77,78.67
2016,5,31,7,45,19.0,159.5,2.35,22.5,169.0,114.59,92.44
2016,5,31,8,0,27.0,184.0,2.4,23.0,198.0,125.92,101.38
2016,5,31,8,15,159.5,215.0,2.45,23.0,308.5,141.67,114.09
2016,5,31,8,30,292.0,246.0,2.5,23.0,419.0,154.06,123.91
2016,5,31,8,45,161.5,254.5,2.6,23.5,351.5,162.85,130.45
2016,5,31,9,0,31.0,263.0,2.7,24.0,284.0,172.76,137.87
2016,5,31,9,15,22.0,250.5,2.75,24.0,266.0,178.0,141.72
2016,5,31,9,30,13.0,238.0,2.8,24.0,248.0,170.88,135.61
2016,5,31,9,45,17.0,267.0,2.85,24.5,280.5,189.58,150.12
2016,5,31,10,0,21.0,296.0,2.9,25.0,313.0,208.41,157.16
2016,5,31,10,15,102.5,368.0,2.9,25.0,458.0,227.73,168.06
2016,5,31,10,30,184.0,440.0,2.9,25.0,603.0,288.57,209.34
2016,5,31,10,45,216.5,450.5,2.95,25.5,647.5,321.1,231.77
2016,5,31,11,0,249.0,461.0,3.0,26.0,692.0,342.82,247.34
2016,5,31,11,15,222.5,476.5,3.1,26.0,686.5,381.15,277.86
2016,5,31,11,30,196.0,492.0,3.2,26.0,681.0,402.22,295.23
2016,5,31,11,45,109.5,429.0,3.3,26.5,535.5,346.57,256.44
2016,5,31,12,0,23.0,366.0,3.4,27.0,390.0,285.75,212.27
2016,5,31,12,15,13.0,254.0,3.65,27.0,267.5,201.39,149.63
2016,5,31,12,30,3.0,142.0,3.9,27.0,145.0,111.83,81.5
2016,5,31,12,45,1.5,119.5,4.2,27.0,121.0,93.89,67.74
2016,5,31,13,0,0.0,97.0,4.5,27.0,97.0,75.56,53.53
2016,5,31,13,15,0.0,79.0,4.55,27.0,79.0,61.56,42.66
2016,5,31,13,30,0.0,61.0,4.6,27.0,61.0,47.48,31.69
2016,5,31,13,45,0.0,60.0,4.65,27.0,60.0,46.65,31.07
2016,5,31,14,0,0.0,59.0,4.7,27.0,59.0,45.82,30.45
2016,5,31,14,15,0.0,62.0,4.4,26.5,62.0,48.1,32.35
2016,5,31,14,30,0.0,65.0,4.1,26.0,65.0,50.38,34.27
2016,5,31,14,45,0.0,62.5,3.8,25.5,62.5,48.37,32.82
2016,5,31,15,0,0.0,60.0,3.5,25.0,60.0,46.38,31.37
2016,5,31,15,15,0.0,52.5,3.4,24.5,52.5,40.51,26.83
2016,5,31,15,30,0.0,45.0,3.3,24.0,45.0,34.67,22.28
2016,5,31,15,45,0.5,101.0,3.25,24.0,101.5,78.81,57.73
2016,5,31,16,0,1.0,157.0,3.2,24.0,158.0,126.99,96.16
2016,5,31,16,15,21.5,197.0,3.1,23.5,210.5,185.89,144.03
2016,5,31,16,30,42.0,237.0,3.0,23.0,263.0,273.91,214.2
2016,5,31,16,45,126.0,223.5,2.95,23.0,288.5,374.04,295.18
2016,5,31,17,0,210.0,210.0,2.9,23.0,314.0,448.86,355.77
2016,5,31,17,15,193.0,188.0,2.85,23.0,275.0,409.64,326.47
2016,5,31,17,30,176.0,166.0,2.8,23.0,236.0,369.75,296.61
2016,5,31,17,45,143.0,144.5,2.8,23.0,196.0,314.82,253.76
2016,5,31,18,0,110.0,123.0,2.8,23.0,156.0,260.48,210.25
2016,5,31,18,15,84.0,98.5,2.7,22.5,120.5,208.22,167.78
2016,5,31,18,30,58.0,74.0,2.6,22.0,85.0,139.12,110.54
2016,5,31,18,45,29.0,50.0,2.55,22.0,55.5,84.92,64.17
2016,5,31,19,0,0.0,26.0,2.5,22.0,26.0,22.21,11.0
2016,5,31,19,15,0.0,13.0,2.45,22.0,13.0,10.23,0.0
2016,5,31,19,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,31,19,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,31,20,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,31,20,15,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,5,31,20,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,31,20,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,5,31,21,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,31,21,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,31,21,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,31,21,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,31,22,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,31,22,15,0.0,0.0,2.6,21.5,0.0,0.0,0.0
2016,5,31,22,30,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,31,22,45,0.0,0.0,2.65,21.0,0.0,0.0,0.0
2016,5,31,23,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,5,31,23,15,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2016,5,31,23,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,5,31,23,45,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,6,1,0,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,6,1,0,15,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,6,1,0,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,6,1,0,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,6,1,1,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,1,1,15,0.0,0.0,1.5,20.5,0.0,0.0,0.0
2016,6,1,1,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,1,1,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,1,2,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,1,2,15,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,6,1,2,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,1,2,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,1,3,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,1,3,15,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,6,1,3,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,1,3,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,1,4,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,1,4,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,1,4,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,1,4,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,1,5,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,1,5,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,1,5,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,1,5,45,38.0,15.5,1.0,20.5,18.5,12.2,0.0
2016,6,1,6,0,76.0,31.0,1.1,21.0,37.0,23.07,12.08
2016,6,1,6,15,154.5,51.5,1.05,21.0,76.5,37.83,26.52
2016,6,1,6,30,233.0,72.0,1.0,21.0,116.0,52.47,39.75
2016,6,1,6,45,186.5,91.5,0.95,21.5,134.0,65.09,50.9
2016,6,1,7,0,140.0,111.0,0.9,22.0,152.0,78.4,62.34
2016,6,1,7,15,299.5,115.0,0.8,22.0,226.0,82.0,65.33
2016,6,1,7,30,459.0,119.0,0.7,22.0,300.0,84.42,67.18
2016,6,1,7,45,509.5,130.0,0.65,22.0,358.5,91.46,72.88
2016,6,1,8,0,560.0,141.0,0.6,22.0,417.0,98.32,78.35
2016,6,1,8,15,589.0,148.0,0.6,22.0,468.0,102.78,81.76
2016,6,1,8,30,618.0,155.0,0.6,22.0,519.0,105.35,83.59
2016,6,1,8,45,642.5,160.0,0.6,22.5,567.0,106.4,83.99
2016,6,1,9,0,667.0,165.0,0.6,23.0,615.0,107.31,84.3
2016,6,1,9,15,432.0,262.0,0.65,23.0,561.5,151.84,120.4
2016,6,1,9,30,197.0,359.0,0.7,23.0,508.0,212.16,168.19
2016,6,1,9,45,202.5,380.0,0.8,23.5,540.0,220.8,174.13
2016,6,1,10,0,208.0,401.0,0.9,24.0,572.0,232.36,172.85
2016,6,1,10,15,269.0,407.0,0.9,24.0,638.5,245.28,174.6
2016,6,1,10,30,330.0,413.0,0.9,24.0,705.0,283.08,197.77
2016,6,1,10,45,271.5,440.0,0.95,24.5,685.0,312.23,221.31
2016,6,1,11,0,213.0,467.0,1.0,25.0,665.0,350.61,251.99
2016,6,1,11,15,159.0,474.5,1.0,25.0,624.5,358.54,260.26
2016,6,1,11,30,105.0,482.0,1.0,25.0,584.0,371.7,271.61
2016,6,1,11,45,117.0,476.0,1.0,25.0,590.5,378.51,276.99
2016,6,1,12,0,129.0,470.0,1.0,25.0,597.0,397.45,291.13
2016,6,1,12,15,213.5,482.5,1.0,25.0,694.0,470.08,343.05
2016,6,1,12,30,298.0,495.0,1.0,25.0,791.0,548.79,398.35
2016,6,1,12,45,393.5,463.0,1.0,25.5,851.5,617.84,445.96
2016,6,1,13,0,489.0,431.0,1.0,26.0,912.0,694.52,497.95
2016,6,1,13,15,441.0,428.5,1.05,26.0,858.5,693.31,497.66
2016,6,1,13,30,393.0,426.0,1.1,26.0,805.0,679.42,489.55
2016,6,1,13,45,245.5,442.5,1.15,26.0,678.0,598.47,434.01
2016,6,1,14,0,98.0,459.0,1.2,26.0,551.0,476.84,348.75
2016,6,1,14,15,56.5,365.0,1.3,26.0,417.5,364.39,270.18
2016,6,1,14,30,15.0,271.0,1.4,26.0,284.0,231.94,173.1
2016,6,1,14,45,180.0,323.0,1.55,26.0,472.0,475.21,357.03
2016,6,1,15,0,345.0,375.0,1.7,26.0,660.0,718.85,528.62
2016,6,1,15,15,544.5,262.0,1.75,26.0,686.5,838.01,613.24
2016,6,1,15,30,744.0,149.0,1.8,26.0,713.0,934.4,679.49
2016,6,1,15,45,649.0,180.5,1.9,26.0,650.5,894.25,655.02
2016,6,1,16,0,554.0,212.0,2.0,26.0,588.0,830.05,614.74
2016,6,1,16,15,417.0,231.5,1.95,26.0,503.0,718.37,537.93
2016,6,1,16,30,280.0,251.0,1.9,26.0,418.0,582.14,441.78
2016,6,1,16,45,183.0,230.5,1.85,26.0,335.5,440.36,339.37
2016,6,1,17,0,86.0,210.0,1.8,26.0,253.0,300.62,233.58
2016,6,1,17,15,81.0,185.5,1.7,25.5,222.0,272.33,213.63
2016,6,1,17,30,76.0,161.0,1.6,25.0,191.0,243.3,192.19
2016,6,1,17,45,65.5,137.0,1.55,25.0,160.5,208.93,165.5
2016,6,1,18,0,55.0,113.0,1.5,25.0,130.0,173.97,137.75
2016,6,1,18,15,41.0,90.5,1.4,24.5,101.5,137.52,108.15
2016,6,1,18,30,27.0,68.0,1.3,24.0,73.0,100.42,77.29
2016,6,1,18,45,13.5,46.5,1.2,23.5,49.0,64.26,46.7
2016,6,1,19,0,0.0,25.0,1.1,23.0,25.0,20.16,9.54
2016,6,1,19,15,0.0,12.5,1.15,22.5,12.5,9.83,0.0
2016,6,1,19,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,1,19,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,1,20,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,1,20,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,1,20,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,1,20,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,6,1,21,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,1,21,15,0.0,0.0,1.45,21.5,0.0,0.0,0.0
2016,6,1,21,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,1,21,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,6,1,22,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,1,22,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,6,1,22,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,1,22,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,6,1,23,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,1,23,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,6,1,23,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,1,23,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,6,2,0,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,2,0,15,0.0,0.0,0.85,20.5,0.0,0.0,0.0
2016,6,2,0,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,2,0,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,2,1,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,2,1,15,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,6,2,1,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,2,1,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,2,2,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,2,2,15,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,6,2,2,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,6,2,2,45,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,6,2,3,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,6,2,3,15,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,2,3,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,6,2,3,45,0.0,0.0,0.35,20.5,0.0,0.0,0.0
2016,6,2,4,0,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,6,2,4,15,0.0,0.0,0.3,20.5,0.0,0.0,0.0
2016,6,2,4,30,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,6,2,4,45,0.0,0.0,0.35,20.0,0.0,0.0,0.0
2016,6,2,5,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
