Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,2,5,15,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,6,2,5,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,2,5,45,0.0,4.0,0.85,20.5,4.0,3.15,0.0
2016,6,2,6,0,0.0,8.0,1.0,21.0,8.0,6.06,0.0
2016,6,2,6,15,0.0,16.0,1.3,21.0,16.0,12.15,4.71
2016,6,2,6,30,0.0,24.0,1.6,21.0,24.0,18.26,10.22
2016,6,2,6,45,0.0,34.5,1.95,21.0,34.5,26.31,17.38
2016,6,2,7,0,0.0,45.0,2.3,21.0,45.0,34.39,24.48
2016,6,2,7,15,0.0,73.0,2.4,21.0,73.0,55.68,42.97
2016,6,2,7,30,0.0,101.0,2.5,21.0,101.0,75.57,59.98
2016,6,2,7,45,0.0,120.5,2.6,21.0,120.5,89.4,71.59
2016,6,2,8,0,0.0,140.0,2.7,21.0,140.0,103.1,82.95
2016,6,2,8,15,28.5,192.5,2.75,21.0,209.5,131.92,106.91
2016,6,2,8,30,57.0,245.0,2.8,21.0,279.0,161.87,131.45
2016,6,2,8,45,68.0,273.0,2.85,21.5,317.0,177.69,143.76
2016,6,2,9,0,79.0,301.0,2.9,22.0,355.0,193.01,155.55
2016,6,2,9,15,51.5,291.0,2.9,22.0,327.0,188.42,151.34
2016,6,2,9,30,24.0,281.0,2.9,22.0,299.0,197.32,158.2
2016,6,2,9,45,45.0,328.0,2.95,22.5,364.5,207.55,165.8
2016,6,2,10,0,66.0,375.0,3.0,23.0,430.0,232.2,176.19
2016,6,2,10,15,91.5,405.0,3.0,23.5,484.0,259.99,193.97
2016,6,2,10,30,117.0,435.0,3.0,24.0,538.0,275.36,202.99
2016,6,2,10,45,100.0,442.5,3.05,24.5,533.0,306.54,226.59
2016,6,2,11,0,83.0,450.0,3.1,25.0,528.0,319.32,236.53
2016,6,2,11,15,109.0,470.0,2.95,25.0,574.5,351.89,260.2
2016,6,2,11,30,135.0,490.0,2.8,25.0,621.0,376.78,278.43
2016,6,2,11,45,503.0,312.5,2.65,25.0,806.5,435.04,318.81
2016,6,2,12,0,871.0,135.0,2.5,25.0,992.0,532.31,390.98
2016,6,2,12,15,554.5,319.5,2.3,25.0,866.0,542.26,399.85
2016,6,2,12,30,238.0,504.0,2.1,25.0,740.0,521.69,383.72
2016,6,2,12,45,182.5,503.5,1.9,25.0,684.0,508.67,374.36
2016,6,2,13,0,127.0,503.0,1.7,25.0,628.0,489.86,360.32
2016,6,2,13,15,165.0,497.5,1.6,25.0,658.0,531.25,390.26
2016,6,2,13,30,203.0,492.0,1.5,25.0,688.0,574.78,421.01
2016,6,2,13,45,350.0,439.5,1.45,25.0,769.0,681.85,497.24
2016,6,2,14,0,497.0,387.0,1.4,25.0,850.0,798.48,577.12
2016,6,2,14,15,682.5,252.0,1.45,25.0,868.0,875.08,632.62
2016,6,2,14,30,868.0,117.0,1.5,25.0,886.0,923.51,666.17
2016,6,2,14,45,859.0,116.0,1.55,25.0,852.0,940.29,677.97
2016,6,2,15,0,850.0,115.0,1.6,25.0,818.0,953.47,687.99
2016,6,2,15,15,600.0,222.0,1.6,25.0,706.5,860.32,627.96
2016,6,2,15,30,350.0,329.0,1.6,25.0,595.0,704.15,519.79
2016,6,2,15,45,576.0,216.0,1.6,25.0,622.0,856.09,630.76
2016,6,2,16,0,802.0,103.0,1.6,25.0,649.0,963.34,701.59
2016,6,2,16,15,783.5,100.0,1.55,25.0,600.0,946.87,691.06
2016,6,2,16,30,765.0,97.0,1.5,25.0,551.0,927.05,679.9
2016,6,2,16,45,741.5,92.5,1.5,25.0,499.5,897.15,662.87
2016,6,2,17,0,718.0,88.0,1.5,25.0,448.0,864.39,643.84
2016,6,2,17,15,685.5,83.5,1.4,24.5,394.5,826.0,620.77
2016,6,2,17,30,653.0,79.0,1.3,24.0,341.0,780.36,592.21
2016,6,2,17,45,609.0,72.5,1.25,23.5,288.0,719.43,552.61
2016,6,2,18,0,565.0,66.0,1.2,23.0,235.0,658.0,511.0
2016,6,2,18,15,499.5,58.5,1.1,22.5,185.0,575.66,451.37
2016,6,2,18,30,434.0,51.0,1.0,22.0,135.0,495.1,389.84
2016,6,2,18,45,338.5,39.5,0.9,22.0,92.5,386.76,302.89
2016,6,2,19,0,243.0,28.0,0.8,22.0,50.0,285.24,210.04
2016,6,2,19,15,121.5,14.0,0.8,21.5,25.0,140.46,0.0
2016,6,2,19,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,2,19,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,6,2,20,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,2,20,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,6,2,20,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,2,20,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,2,21,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,2,21,15,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,6,2,21,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,2,21,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,2,22,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,2,22,15,0.0,0.0,1.35,19.5,0.0,0.0,0.0
2016,6,2,22,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,2,22,45,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,6,2,23,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,6,2,23,15,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2016,6,2,23,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,6,2,23,45,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2016,6,3,0,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,6,3,0,15,0.0,0.0,1.7,18.5,0.0,0.0,0.0
2016,6,3,0,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,6,3,0,45,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,6,3,1,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,6,3,1,15,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,6,3,1,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,6,3,1,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,6,3,2,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,3,2,15,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,3,2,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,3,2,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,3,3,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,3,3,15,0.0,0.0,1.85,17.5,0.0,0.0,0.0
2016,6,3,3,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,6,3,3,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,6,3,4,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,6,3,4,15,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,6,3,4,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,6,3,4,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,6,3,5,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,6,3,5,15,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,6,3,5,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,6,3,5,45,42.0,13.5,1.5,17.5,17.0,10.62,0.0
2016,6,3,6,0,84.0,27.0,1.5,18.0,34.0,20.39,10.29
2016,6,3,6,15,124.0,46.0,1.55,18.0,65.0,34.07,23.66
2016,6,3,6,30,164.0,65.0,1.6,18.0,96.0,47.47,35.92
2016,6,3,6,45,183.0,86.5,1.65,18.5,132.0,61.96,48.83
2016,6,3,7,0,202.0,108.0,1.7,19.0,168.0,75.99,61.06
2016,6,3,7,15,270.5,124.0,1.7,19.0,221.0,87.02,70.53
2016,6,3,7,30,339.0,140.0,1.7,19.0,274.0,97.92,79.71
2016,6,3,7,45,176.5,155.5,1.7,19.5,226.0,108.17,88.01
2016,6,3,8,0,14.0,171.0,1.7,20.0,178.0,123.08,100.1
2016,6,3,8,15,409.0,124.0,1.85,20.5,364.0,83.91,66.42
2016,6,3,8,30,804.0,77.0,2.0,21.0,550.0,75.61,59.06
2016,6,3,8,45,595.0,174.5,2.15,21.5,541.5,114.04,91.02
2016,6,3,9,0,386.0,272.0,2.3,22.0,533.0,167.41,134.58
2016,6,3,9,15,624.0,179.0,2.4,22.0,635.0,111.1,87.74
2016,6,3,9,30,862.0,86.0,2.5,22.0,737.0,82.74,64.04
2016,6,3,9,45,663.0,202.0,2.7,22.5,718.5,118.03,93.0
2016,6,3,10,0,464.0,318.0,2.9,23.0,700.0,174.88,128.95
2016,6,3,10,15,347.0,376.5,2.95,23.0,669.0,239.46,170.0
2016,6,3,10,30,230.0,435.0,3.0,23.0,638.0,293.61,212.9
2016,6,3,10,45,141.0,427.5,3.05,23.5,553.5,292.94,215.59
2016,6,3,11,0,52.0,420.0,3.1,24.0,469.0,293.91,219.6
2016,6,3,11,15,40.5,402.5,3.1,24.0,441.0,289.11,216.56
2016,6,3,11,30,29.0,385.0,3.1,24.0,413.0,281.75,211.46
2016,6,3,11,45,41.0,418.5,3.1,24.5,459.0,316.1,236.64
2016,6,3,12,0,53.0,452.0,3.1,25.0,505.0,353.24,263.6
2016,6,3,12,15,48.0,445.0,3.05,25.0,493.0,355.77,265.55
2016,6,3,12,30,43.0,438.0,3.0,25.0,481.0,357.45,266.93
2016,6,3,12,45,260.0,437.5,2.95,25.0,693.5,511.12,381.35
2016,6,3,13,0,477.0,437.0,2.9,25.0,906.0,689.47,509.17
2016,6,3,13,15,457.5,431.0,2.85,25.0,877.0,706.64,520.76
2016,6,3,13,30,438.0,425.0,2.8,25.0,848.0,719.95,530.51
2016,6,3,13,45,351.5,442.0,2.75,25.0,777.5,684.88,505.6
2016,6,3,14,0,265.0,459.0,2.7,25.0,707.0,649.63,480.18
2016,6,3,14,15,203.0,450.5,2.65,25.0,637.0,590.45,438.6
2016,6,3,14,30,141.0,442.0,2.6,25.0,567.0,540.67,402.81
2016,6,3,14,45,307.5,380.5,2.55,25.0,639.0,671.52,500.47
2016,6,3,15,0,474.0,319.0,2.5,25.0,711.0,807.78,597.83
2016,6,3,15,15,496.0,292.0,2.45,24.5,685.5,819.57,607.8
2016,6,3,15,30,518.0,265.0,2.4,24.0,660.0,828.44,617.0
2016,6,3,15,45,403.5,282.5,2.35,24.0,578.5,742.36,556.7
2016,6,3,16,0,289.0,300.0,2.3,24.0,497.0,631.82,478.71
2016,6,3,16,15,408.5,241.0,2.15,24.0,497.0,719.44,545.4
2016,6,3,16,30,528.0,182.0,2.0,24.0,497.0,780.13,591.31
2016,6,3,16,45,318.5,198.0,1.9,24.0,383.0,562.19,434.1
2016,6,3,17,0,109.0,214.0,1.8,24.0,269.0,351.49,274.17
2016,6,3,17,15,105.0,189.0,1.7,23.5,237.0,322.58,254.55
2016,6,3,17,30,101.0,164.0,1.6,23.0,205.0,292.63,232.78
2016,6,3,17,45,91.0,140.0,1.55,23.0,172.5,237.06,189.88
2016,6,3,18,0,81.0,116.0,1.5,23.0,140.0,202.15,162.32
2016,6,3,18,15,66.0,93.0,1.35,22.5,110.0,163.49,130.91
2016,6,3,18,30,51.0,70.0,1.2,22.0,80.0,124.11,98.06
2016,6,3,18,45,26.5,49.5,1.05,21.5,54.5,80.05,60.38
2016,6,3,19,0,2.0,29.0,0.9,21.0,29.0,28.01,15.93
2016,6,3,19,15,1.0,14.5,0.9,20.5,14.5,11.87,0.0
2016,6,3,19,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,3,19,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,3,20,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,3,20,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,3,20,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,3,20,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,3,21,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,3,21,15,0.0,0.0,0.85,19.5,0.0,0.0,0.0
2016,6,3,21,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,3,21,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,3,22,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,3,22,15,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,6,3,22,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,3,22,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,3,23,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,3,23,15,0.0,0.0,0.65,18.5,0.0,0.0,0.0
2016,6,3,23,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,6,3,23,45,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,6,4,0,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,6,4,0,15,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,6,4,0,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,6,4,0,45,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,6,4,1,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,6,4,1,15,0.0,0.0,0.6,17.5,0.0,0.0,0.0
2016,6,4,1,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,6,4,1,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,6,4,2,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,6,4,2,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,6,4,2,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,4,2,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,6,4,3,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,4,3,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,6,4,3,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,4,3,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,6,4,4,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,6,4,4,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,6,4,4,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,6,4,4,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,6,4,5,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,4,5,15,0.0,0.0,1.55,16.5,0.0,0.0,0.0
2016,6,4,5,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,6,4,5,45,112.0,13.5,2.05,17.5,23.0,10.62,0.0
2016,6,4,6,0,224.0,27.0,2.3,18.0,46.0,21.98,11.54
2016,6,4,6,15,325.0,38.0,2.4,18.5,88.0,30.82,20.82
2016,6,4,6,30,426.0,49.0,2.5,19.0,130.0,39.66,28.97
2016,6,4,6,45,230.5,78.0,2.6,19.5,123.5,57.08,44.39
2016,6,4,7,0,35.0,107.0,2.7,20.0,117.0,75.98,60.82
2016,6,4,7,15,45.0,130.5,2.85,20.5,146.5,91.43,73.95
2016,6,4,7,30,55.0,154.0,3.0,21.0,176.0,106.61,86.58
2016,6,4,7,45,97.5,182.5,3.15,21.5,228.5,124.79,101.51
2016,6,4,8,0,140.0,211.0,3.3,22.0,281.0,138.17,112.16
2016,6,4,8,15,78.5,209.0,3.45,22.5,249.5,142.1,114.79
2016,6,4,8,30,17.0,207.0,3.6,23.0,218.0,147.95,119.02
2016,6,4,8,45,109.0,259.0,3.75,23.5,332.5,163.65,131.32
2016,6,4,9,0,201.0,311.0,3.9,24.0,447.0,191.01,152.98
2016,6,4,9,15,214.5,333.0,4.0,24.0,487.0,201.5,161.03
2016,6,4,9,30,228.0,355.0,4.1,24.0,527.0,211.46,168.66
2016,6,4,9,45,209.5,378.5,4.2,24.5,543.5,220.42,175.14
2016,6,4,10,0,191.0,402.0,4.3,25.0,560.0,231.95,174.0
2016,6,4,10,15,324.0,379.5,4.35,25.0,660.0,238.37,168.99
2016,6,4,10,30,457.0,357.0,4.4,25.0,760.0,262.56,179.08
2016,6,4,10,45,270.5,403.5,4.45,25.5,644.0,293.55,210.09
2016,6,4,11,0,84.0,450.0,4.5,26.0,528.0,319.47,236.65
2016,6,4,11,15,185.0,461.5,4.55,26.0,638.5,359.89,264.56
2016,6,4,11,30,286.0,473.0,4.6,26.0,749.0,413.97,303.96
2016,6,4,11,45,208.0,488.0,4.65,26.0,690.0,426.11,315.45
2016,6,4,12,0,130.0,503.0,4.7,26.0,631.0,418.2,311.14
2016,6,4,12,15,152.0,507.0,4.75,26.0,657.5,451.37,336.22
2016,6,4,12,30,174.0,511.0,4.8,26.0,684.0,487.18,363.1
2016,6,4,12,45,529.5,315.0,4.85,26.0,837.0,599.98,450.52
2016,6,4,13,0,885.0,119.0,4.9,26.0,990.0,718.41,542.43
2016,6,4,13,15,882.5,118.5,4.9,26.0,978.5,759.6,573.21
2016,6,4,13,30,880.0,118.0,4.9,26.0,967.0,798.23,600.87
2016,6,4,13,45,873.5,118.5,4.95,26.0,947.5,831.61,624.6
2016,6,4,14,0,867.0,119.0,5.0,26.0,928.0,861.84,646.2
2016,6,4,14,15,531.5,280.5,4.95,25.5,772.0,761.08,573.19
2016,6,4,14,30,196.0,442.0,4.9,25.0,616.0,591.06,445.35
2016,6,4,14,45,346.5,377.5,4.85,25.0,670.5,705.17,532.79
2016,6,4,15,0,497.0,313.0,4.8,25.0,725.0,823.98,620.6
2016,6,4,15,15,337.0,338.5,4.7,25.0,611.5,687.63,521.3
2016,6,4,15,30,177.0,364.0,4.6,25.0,498.0,543.98,414.69
2016,6,4,15,45,102.5,312.0,4.55,25.0,388.5,397.95,306.38
2016,6,4,16,0,28.0,260.0,4.5,25.0,279.0,272.58,209.66
2016,6,4,16,15,123.5,261.5,4.3,24.5,336.0,401.99,313.42
2016,6,4,16,30,219.0,263.0,4.1,24.0,393.0,508.65,397.83
2016,6,4,16,45,263.0,230.5,3.9,24.0,372.5,545.43,427.3
2016,6,4,17,0,307.0,198.0,3.7,24.0,352.0,554.3,436.71
2016,6,4,17,15,298.5,174.5,3.35,23.5,310.5,519.06,412.11
2016,6,4,17,30,290.0,151.0,3.0,23.0,269.0,482.07,385.9
2016,6,4,17,45,274.0,129.5,2.65,23.0,228.0,439.03,353.44
2016,6,4,18,0,258.0,108.0,2.3,23.0,187.0,394.93,319.33
2016,6,4,18,15,226.0,88.5,2.05,22.5,147.5,338.47,274.65
2016,6,4,18,30,194.0,69.0,1.8,22.0,108.0,282.37,228.56
2016,6,4,18,45,144.0,50.5,1.55,21.5,74.0,213.36,169.95
2016,6,4,19,0,94.0,32.0,1.3,21.0,40.0,145.92,108.37
2016,6,4,19,15,47.0,16.0,1.3,21.0,20.0,70.15,0.0
2016,6,4,19,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,4,19,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,4,20,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,4,20,15,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2016,6,4,20,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,4,20,45,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,6,4,21,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,4,21,15,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,4,21,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,4,21,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,6,4,22,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,4,22,15,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,4,22,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,4,22,45,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,6,4,23,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,6,4,23,15,0.0,0.0,1.65,19.5,0.0,0.0,0.0
2016,6,4,23,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,6,4,23,45,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,6,5,0,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,6,5,0,15,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,6,5,0,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,6,5,0,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,6,5,1,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,6,5,1,15,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2016,6,5,1,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,6,5,1,45,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,6,5,2,0,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,6,5,2,15,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,6,5,2,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,6,5,2,45,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2016,6,5,3,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,6,5,3,15,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2016,6,5,3,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,6,5,3,45,0.0,0.0,2.55,19.0,0.0,0.0,0.0
2016,6,5,4,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,6,5,4,15,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2016,6,5,4,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,6,5,4,45,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2016,6,5,5,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,6,5,5,15,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2016,6,5,5,30,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,6,5,5,45,93.0,15.0,3.3,19.0,23.0,11.8,0.0
2016,6,5,6,0,186.0,30.0,3.5,19.0,46.0,22.75,12.09
2016,6,5,6,15,290.5,43.0,3.6,19.5,88.5,32.72,22.33
2016,6,5,6,30,395.0,56.0,3.7,20.0,131.0,45.02,33.46
2016,6,5,6,45,469.0,64.5,3.8,20.5,182.0,51.39,39.25
2016,6,5,7,0,543.0,73.0,3.9,21.0,233.0,57.77,44.81
2016,6,5,7,15,591.5,80.0,4.0,21.5,287.0,62.69,48.92
2016,6,5,7,30,640.0,87.0,4.1,22.0,341.0,67.53,52.84
2016,6,5,7,45,678.5,91.5,4.25,22.5,396.0,70.42,55.0
2016,6,5,8,0,717.0,96.0,4.4,23.0,451.0,73.28,57.1
2016,6,5,8,15,743.0,100.0,4.45,23.5,504.0,81.74,63.91
2016,6,5,8,30,769.0,104.0,4.5,24.0,557.0,83.98,65.41
2016,6,5,8,45,791.5,106.0,4.55,24.5,608.0,84.73,65.68
2016,6,5,9,0,814.0,108.0,4.6,25.0,659.0,85.44,65.92
2016,6,5,9,15,551.5,225.5,4.6,25.0,610.0,136.76,108.01
2016,6,5,9,30,289.0,343.0,4.6,25.0,561.0,194.27,154.41
2016,6,5,9,45,579.0,229.5,4.65,25.5,696.5,129.97,101.64
2016,6,5,10,0,869.0,116.0,4.7,26.0,832.0,105.61,81.47
2016,6,5,10,15,642.5,242.0,4.75,26.0,783.5,184.19,116.36
2016,6,5,10,30,416.0,368.0,4.8,26.0,735.0,261.15,179.28
2016,6,5,10,45,345.5,411.0,4.85,26.5,722.5,313.69,221.61
2016,6,5,11,0,275.0,454.0,4.9,27.0,710.0,345.79,249.18
2016,6,5,11,15,283.5,462.5,4.9,27.0,731.5,379.66,275.9
2016,6,5,11,30,292.0,471.0,4.9,27.0,753.0,414.95,303.7
2016,6,5,11,45,326.0,461.5,4.95,27.5,780.0,452.46,332.17
2016,6,5,12,0,360.0,452.0,5.0,28.0,807.0,493.14,362.89
2016,6,5,12,15,643.0,284.5,4.95,28.0,921.0,559.63,414.1
2016,6,5,12,30,926.0,117.0,4.9,28.0,1035.0,649.07,483.18
2016,6,5,12,45,611.5,304.5,4.9,28.0,910.0,639.5,475.1
2016,6,5,13,0,297.0,492.0,4.9,28.0,785.0,602.66,445.33
2016,6,5,13,15,608.5,304.0,4.85,28.0,895.0,717.55,533.49
2016,6,5,13,30,920.0,116.0,4.8,28.0,1005.0,827.53,615.96
2016,6,5,13,45,915.5,115.5,4.8,28.0,985.0,863.19,640.18
2016,6,5,14,0,911.0,115.0,4.8,28.0,965.0,895.66,662.61
2016,6,5,14,15,905.5,114.0,4.7,28.0,938.0,923.48,681.22
2016,6,5,14,30,900.0,113.0,4.6,28.0,911.0,947.83,697.48
2016,6,5,14,45,887.5,114.0,4.6,28.0,876.5,964.01,709.13
2016,6,5,15,0,875.0,115.0,4.6,28.0,842.0,976.45,718.49
2016,6,5,15,15,865.0,113.0,4.5,27.5,802.0,984.56,726.12
2016,6,5,15,30,855.0,111.0,4.4,27.0,762.0,988.98,731.46
2016,6,5,15,45,844.0,107.0,4.3,27.0,717.5,986.55,730.97
2016,6,5,16,0,833.0,103.0,4.2,27.0,673.0,994.05,737.37
2016,6,5,16,15,815.5,100.0,3.95,26.5,623.5,978.82,729.17
2016,6,5,16,30,798.0,97.0,3.7,26.0,574.0,960.12,718.83
2016,6,5,16,45,777.0,92.5,3.45,26.0,521.5,932.73,701.22
2016,6,5,17,0,756.0,88.0,3.2,26.0,469.0,902.32,681.52
2016,6,5,17,15,724.5,83.5,2.85,25.5,414.5,858.67,653.12
2016,6,5,17,30,693.0,79.0,2.5,25.0,360.0,819.3,627.17
2016,6,5,17,45,650.5,73.0,2.15,24.5,305.5,759.83,586.16
2016,6,5,18,0,608.0,67.0,1.8,24.0,251.0,699.63,543.26
2016,6,5,18,15,542.0,59.5,1.65,23.0,199.0,615.73,483.41
2016,6,5,18,30,476.0,52.0,1.5,22.0,147.0,533.47,421.33
2016,6,5,18,45,373.5,41.0,1.4,21.5,101.5,418.36,329.8
2016,6,5,19,0,271.0,30.0,1.3,21.0,56.0,310.09,233.63
2016,6,5,19,15,135.5,15.0,1.3,20.5,28.0,154.89,0.0
2016,6,5,19,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,5,19,45,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,6,5,20,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,6,5,20,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,6,5,20,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,6,5,20,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,6,5,21,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,5,21,15,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2016,6,5,21,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,21,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,22,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,22,15,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2016,6,5,22,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,6,5,22,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,6,5,23,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,6,5,23,15,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,6,5,23,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,5,23,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,6,0,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,6,0,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,6,6,0,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,0,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,1,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,1,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,1,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,1,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,2,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,2,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,2,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,2,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,3,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,3,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,6,6,3,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,6,3,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,6,6,4,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,6,6,4,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,6,6,4,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,6,6,4,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,6,6,5,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,6,6,5,15,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2016,6,6,5,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,6,6,5,45,131.0,13.5,2.2,17.0,25.0,10.62,0.0
2016,6,6,6,0,262.0,27.0,2.4,18.0,50.0,22.11,11.69
2016,6,6,6,15,372.5,38.0,2.6,18.5,95.0,31.1,21.06
2016,6,6,6,30,483.0,49.0,2.8,19.0,140.0,40.12,29.37
2016,6,6,6,45,551.5,56.0,3.0,19.5,192.5,45.69,34.45
2016,6,6,7,0,620.0,63.0,3.2,20.0,245.0,51.3,39.36
2016,6,6,7,15,665.5,68.5,3.15,20.5,300.5,55.53,42.9
2016,6,6,7,30,711.0,74.0,3.1,21.0,356.0,64.61,50.53
2016,6,6,7,45,744.0,78.5,3.1,22.0,411.5,68.06,53.09
2016,6,6,8,0,777.0,83.0,3.1,23.0,467.0,71.44,55.53
2016,6,6,8,15,800.0,86.5,3.2,23.5,520.5,73.82,57.2
2016,6,6,8,30,823.0,90.0,3.3,24.0,574.0,76.11,58.79
2016,6,6,8,45,840.5,92.5,3.4,24.5,624.5,86.28,66.95
2016,6,6,9,0,858.0,95.0,3.5,25.0,675.0,88.21,68.19
2016,6,6,9,15,871.0,97.5,3.5,25.0,721.5,89.82,69.32
2016,6,6,9,30,884.0,100.0,3.5,25.0,768.0,91.23,70.3
2016,6,6,9,45,894.0,102.0,3.5,25.5,808.5,92.08,70.69
2016,6,6,10,0,904.0,104.0,3.5,26.0,849.0,100.92,77.61
2016,6,6,10,15,911.5,105.5,3.45,26.0,883.5,157.16,86.3
2016,6,6,10,30,919.0,107.0,3.4,26.0,918.0,214.35,122.6
2016,6,6,10,45,924.0,108.5,3.4,26.5,945.5,271.74,167.07
2016,6,6,11,0,929.0,110.0,3.4,27.0,973.0,329.37,215.17
2016,6,6,11,15,932.5,111.0,3.35,27.0,993.0,386.25,264.07
2016,6,6,11,30,936.0,112.0,3.3,27.0,1013.0,442.77,312.35
2016,6,6,11,45,939.5,111.0,3.25,27.5,1025.5,497.54,357.65
2016,6,6,12,0,943.0,110.0,3.2,28.0,1038.0,551.57,400.97
2016,6,6,12,15,943.0,110.5,3.15,28.0,1042.0,603.77,442.39
2016,6,6,12,30,943.0,111.0,3.1,28.0,1046.0,654.82,481.75
2016,6,6,12,45,942.0,111.0,3.1,28.0,1042.0,703.64,518.63
2016,6,6,13,0,941.0,111.0,3.1,28.0,1038.0,750.71,553.39
2016,6,6,13,15,938.0,110.5,3.05,28.0,1025.5,793.69,584.36
2016,6,6,13,30,935.0,110.0,3.0,28.0,1013.0,833.92,611.27
2016,6,6,13,45,930.5,109.0,3.0,28.0,993.0,869.51,635.11
2016,6,6,14,0,926.0,108.0,3.0,28.0,973.0,901.84,656.76
2016,6,6,14,15,920.0,107.0,2.95,28.0,945.5,929.47,674.97
2016,6,6,14,30,914.0,106.0,2.9,28.0,918.0,953.56,690.91
2016,6,6,14,45,900.5,108.0,2.85,28.0,882.5,969.95,701.95
2016,6,6,15,0,887.0,110.0,2.8,28.0,847.0,982.59,710.72
2016,6,6,15,15,876.5,108.0,2.75,28.0,806.5,990.3,716.48
2016,6,6,15,30,866.0,106.0,2.7,28.0,766.0,994.25,720.03
2016,6,6,15,45,853.5,103.0,2.65,28.0,720.5,991.4,719.39
2016,6,6,16,0,841.0,100.0,2.6,28.0,675.0,984.88,716.61
2016,6,6,16,15,823.5,97.0,2.45,27.5,625.5,983.07,717.55
2016,6,6,16,30,806.0,94.0,2.3,27.0,576.0,964.37,707.54
2016,6,6,16,45,783.5,90.0,2.2,27.0,523.5,936.06,690.51
2016,6,6,17,0,761.0,86.0,2.1,27.0,471.0,904.74,671.48
2016,6,6,17,15,730.0,81.5,1.95,26.5,416.5,861.59,645.11
2016,6,6,17,30,699.0,77.0,1.8,26.0,362.0,816.2,616.71
2016,6,6,17,45,656.5,71.5,1.7,25.5,307.5,763.43,582.75
2016,6,6,18,0,614.0,66.0,1.6,25.0,253.0,703.86,542.56
2016,6,6,18,15,549.5,58.5,1.45,24.0,200.5,621.21,484.17
2016,6,6,18,30,485.0,51.0,1.3,23.0,148.0,540.16,423.58
2016,6,6,18,45,383.5,40.5,1.2,22.5,103.0,426.27,333.85
2016,6,6,19,0,282.0,30.0,1.1,22.0,58.0,319.06,239.75
2016,6,6,19,15,141.0,15.0,1.1,21.5,29.0,159.82,0.0
2016,6,6,19,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,6,19,45,0.0,0.0,1.15,20.5,0.0,0.0,0.0
2016,6,6,20,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,20,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,20,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,20,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,21,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,21,15,0.0,0.0,1.15,19.5,0.0,0.0,0.0
2016,6,6,21,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,6,21,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,6,22,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,6,22,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,6,22,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,6,22,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,6,23,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,6,23,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,6,23,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,6,23,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,0,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,0,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,0,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,0,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,1,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,1,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,6,7,1,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,1,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,2,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,2,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,6,7,2,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,7,2,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,7,3,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,7,3,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,7,3,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,7,3,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,7,4,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,7,4,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,6,7,4,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,7,4,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,7,5,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,7,5,15,0.0,0.0,0.95,17.5,0.0,0.0,0.0
2016,6,7,5,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,7,5,45,100.5,15.0,0.9,18.5,23.5,11.8,0.0
2016,6,7,6,0,201.0,30.0,0.9,19.0,47.0,22.8,12.21
2016,6,7,6,15,305.0,42.5,1.0,19.5,90.0,32.46,22.15
2016,6,7,6,30,409.0,55.0,1.1,20.0,133.0,44.32,32.9
2016,6,7,6,45,475.0,64.5,1.2,20.5,183.0,51.45,39.32
2016,6,7,7,0,541.0,74.0,1.3,21.0,233.0,58.5,45.45
2016,6,7,7,15,588.5,81.0,1.25,21.5,286.5,63.37,49.5
2016,6,7,7,30,636.0,88.0,1.2,22.0,340.0,68.17,53.36
2016,6,7,7,45,669.5,93.5,1.2,23.0,393.5,71.6,55.85
2016,6,7,8,0,703.0,99.0,1.2,24.0,447.0,74.93,58.2
2016,6,7,8,15,728.0,103.5,1.3,24.5,499.5,77.33,59.86
2016,6,7,8,30,753.0,108.0,1.4,25.0,552.0,86.25,66.94
2016,6,7,8,45,772.5,111.5,1.55,25.5,601.0,87.75,67.8
2016,6,7,9,0,792.0,115.0,1.7,26.0,650.0,89.12,68.59
2016,6,7,9,15,806.5,118.0,1.7,26.0,695.5,89.91,69.03
2016,6,7,9,30,821.0,121.0,1.7,26.0,741.0,90.56,69.38
2016,6,7,9,45,582.0,245.0,1.75,26.5,696.0,138.61,108.0
2016,6,7,10,0,343.0,369.0,1.8,27.0,651.0,206.8,161.61
2016,6,7,10,15,600.5,250.0,1.8,27.0,769.5,183.71,116.25
2016,6,7,10,30,858.0,131.0,1.8,27.0,888.0,216.64,125.8
2016,6,7,10,45,862.5,133.5,1.8,27.5,914.5,271.11,167.38
2016,6,7,11,0,867.0,136.0,1.8,28.0,941.0,325.81,212.19
2016,6,7,11,15,871.0,137.0,1.85,28.0,961.5,379.59,257.65
2016,6,7,11,30,875.0,138.0,1.9,28.0,982.0,433.15,302.65
2016,6,7,11,45,609.0,299.5,1.95,28.5,890.5,464.7,332.49
2016,6,7,12,0,343.0,461.0,2.0,29.0,799.0,489.57,353.03
2016,6,7,12,15,613.5,299.5,2.0,29.0,907.0,551.81,399.52
2016,6,7,12,30,884.0,138.0,2.0,29.0,1015.0,636.06,462.35
2016,6,7,12,45,603.5,306.5,2.05,29.0,904.0,634.57,460.35
2016,6,7,13,0,323.0,475.0,2.1,29.0,793.0,607.36,439.01
2016,6,7,13,15,350.5,454.0,2.1,29.0,795.5,639.51,462.63
2016,6,7,13,30,378.0,433.0,2.1,29.0,798.0,671.21,485.45
2016,6,7,13,45,348.5,438.5,2.15,29.0,770.0,677.98,490.4
2016,6,7,14,0,319.0,444.0,2.2,29.0,742.0,681.47,493.19
2016,6,7,14,15,589.0,286.5,2.2,29.0,817.0,819.05,592.66
2016,6,7,14,30,859.0,129.0,2.2,29.0,892.0,924.12,664.24
2016,6,7,14,45,851.5,126.5,2.25,29.0,859.0,941.17,675.6
2016,6,7,15,0,844.0,124.0,2.3,29.0,826.0,954.62,685.66
2016,6,7,15,15,833.0,122.0,2.25,29.0,786.5,961.54,690.75
2016,6,7,15,30,822.0,120.0,2.2,29.0,747.0,979.24,702.93
2016,6,7,15,45,807.5,117.0,2.2,29.0,702.5,974.35,701.28
2016,6,7,16,0,793.0,114.0,2.2,29.0,658.0,965.81,697.68
2016,6,7,16,15,774.5,110.5,2.1,28.5,609.0,949.08,689.32
2016,6,7,16,30,756.0,107.0,2.0,28.0,560.0,928.97,678.87
2016,6,7,16,45,733.5,102.0,1.9,28.0,508.5,899.83,661.21
2016,6,7,17,0,711.0,97.0,1.8,28.0,457.0,874.42,646.01
2016,6,7,17,15,678.5,92.0,1.7,27.5,404.0,830.29,619.31
2016,6,7,17,30,646.0,87.0,1.6,27.0,351.0,784.24,590.84
2016,6,7,17,45,599.5,81.0,1.55,27.0,297.5,721.88,549.47
2016,6,7,18,0,553.0,75.0,1.5,27.0,244.0,658.92,506.23
2016,6,7,18,15,488.0,66.5,1.35,26.0,193.5,575.84,447.42
2016,6,7,18,30,423.0,58.0,1.2,25.0,143.0,494.18,386.43
2016,6,7,18,45,325.5,45.5,1.1,24.5,99.5,382.93,298.97
2016,6,7,19,0,228.0,33.0,1.0,24.0,56.0,276.12,206.77
2016,6,7,19,15,114.0,16.5,1.05,23.5,28.0,137.12,0.0
2016,6,7,19,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,7,19,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,6,7,20,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,7,20,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,6,7,20,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,7,20,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,7,21,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,7,21,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,6,7,21,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,7,21,45,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,6,7,22,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,7,22,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,7,22,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,7,22,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,6,7,23,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,7,23,15,0.0,0.0,1.4,20.5,0.0,0.0,0.0
2016,6,7,23,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,7,23,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,8,0,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,8,0,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,8,0,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,8,0,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,8,1,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,8,1,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,6,8,1,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,8,1,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,6,8,2,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,8,2,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,8,2,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,8,2,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,8,3,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,8,3,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,8,3,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,8,3,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,8,4,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,8,4,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,8,4,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,6,8,4,45,0.0,0.0,0.55,20.5,0.0,0.0,0.0
2016,6,8,5,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,8,5,15,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,6,8,5,30,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,6,8,5,45,71.5,15.5,0.25,21.5,22.0,12.2,0.0
2016,6,8,6,0,143.0,31.0,0.2,22.0,44.0,23.3,12.44
2016,6,8,6,15,237.5,46.5,0.35,22.0,84.5,34.87,23.97
2016,6,8,6,30,332.0,62.0,0.5,22.0,125.0,46.4,34.42
2016,6,8,6,45,371.0,74.0,0.7,22.5,165.5,54.93,41.99
2016,6,8,7,0,410.0,86.0,0.9,23.0,206.0,63.26,49.14
2016,6,8,7,15,468.5,95.5,1.1,23.5,260.0,70.03,54.77
2016,6,8,7,30,527.0,105.0,1.3,24.0,314.0,78.4,61.6
2016,6,8,7,45,566.5,112.0,1.55,24.5,366.5,82.3,64.53
2016,6,8,8,0,606.0,119.0,1.8,25.0,419.0,86.08,67.32
2016,6,8,8,15,655.0,120.0,1.9,25.0,477.0,86.09,67.07
2016,6,8,8,30,704.0,121.0,2.0,25.0,535.0,86.29,66.99
2016,6,8,8,45,608.0,172.0,2.15,25.5,552.0,112.87,88.58
2016,6,8,9,0,512.0,223.0,2.3,26.0,569.0,136.78,107.62
2016,6,8,9,15,638.0,182.5,2.35,26.0,643.5,113.56,88.38
2016,6,8,9,30,764.0,142.0,2.4,26.0,718.0,100.84,77.81
2016,6,8,9,45,586.5,240.0,2.45,26.5,697.0,136.03,106.02
2016,6,8,10,0,409.0,338.0,2.5,27.0,676.0,181.1,141.56
2016,6,8,10,15,599.5,250.5,2.5,27.0,768.0,183.61,116.54
2016,6,8,10,30,790.0,163.0,2.5,27.0,860.0,215.09,127.7
2016,6,8,10,45,397.0,157.0,2.5,27.5,507.5,170.45,110.42
2016,6,8,11,0,4.0,151.0,2.5,28.0,155.0,115.96,84.33
2016,6,8,11,15,404.5,163.0,2.5,28.0,553.0,232.34,162.53
2016,6,8,11,30,805.0,175.0,2.5,28.0,951.0,426.49,300.76
2016,6,8,11,45,792.0,187.5,2.5,28.0,959.0,477.84,342.51
2016,6,8,12,0,779.0,200.0,2.5,28.0,967.0,527.43,382.35
2016,6,8,12,15,602.5,323.5,2.5,28.0,919.0,560.21,408.18
2016,6,8,12,30,426.0,447.0,2.5,28.0,871.0,586.39,426.86
2016,6,8,12,45,598.5,326.5,2.55,28.0,919.0,644.19,471.04
2016,6,8,13,0,771.0,206.0,2.6,28.0,967.0,710.38,521.19
2016,6,8,13,15,768.0,205.0,2.6,28.0,955.5,750.01,549.54
2016,6,8,13,30,765.0,204.0,2.6,28.0,944.0,787.1,575.87
2016,6,8,13,45,764.0,200.0,2.65,28.0,926.0,820.64,599.86
2016,6,8,14,0,763.0,196.0,2.7,28.0,908.0,851.24,621.67
2016,6,8,14,15,755.5,193.5,2.7,28.0,882.0,874.3,637.33
2016,6,8,14,30,748.0,191.0,2.7,28.0,856.0,893.9,650.84
2016,6,8,14,45,738.0,188.0,2.7,28.0,823.5,917.26,666.94
2016,6,8,15,0,728.0,185.0,2.7,28.0,791.0,927.42,674.48
2016,6,8,15,15,525.5,262.0,2.7,27.5,689.0,816.98,600.76
2016,6,8,15,30,323.0,339.0,2.7,27.0,587.0,686.06,509.54
2016,6,8,15,45,497.5,252.5,2.7,27.0,607.0,805.17,598.53
2016,6,8,16,0,672.0,166.0,2.7,27.0,627.0,909.31,672.2
2016,6,8,16,15,650.5,160.5,2.6,27.0,579.5,887.76,658.04
2016,6,8,16,30,629.0,155.0,2.5,27.0,532.0,863.05,642.9
2016,6,8,16,45,606.0,146.0,2.4,27.0,482.5,830.0,622.1
2016,6,8,17,0,583.0,137.0,2.3,27.0,433.0,794.27,599.36
2016,6,8,17,15,547.5,129.0,2.15,26.5,381.5,734.13,560.11
2016,6,8,17,30,512.0,121.0,2.0,26.0,330.0,684.74,527.69
2016,6,8,17,45,469.5,109.5,1.85,25.5,279.5,623.3,485.49
2016,6,8,18,0,427.0,98.0,1.7,25.0,229.0,561.87,441.84
2016,6,8,18,15,364.0,85.0,1.6,24.5,181.0,480.34,381.32
2016,6,8,18,30,301.0,72.0,1.5,24.0,133.0,401.32,319.39
2016,6,8,18,45,222.0,54.5,1.4,24.0,92.0,305.41,240.7
2016,6,8,19,0,143.0,37.0,1.3,24.0,51.0,195.38,146.82
2016,6,8,19,15,71.5,18.5,1.35,23.5,25.5,95.14,1.87
2016,6,8,19,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,8,19,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,6,8,20,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,20,15,0.0,0.0,1.5,22.5,0.0,0.0,0.0
2016,6,8,20,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,20,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,21,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,21,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,21,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,21,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,22,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,22,15,0.0,0.0,1.5,21.5,0.0,0.0,0.0
2016,6,8,22,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,8,22,45,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,8,23,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,8,23,15,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,6,8,23,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,8,23,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,9,0,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,9,0,15,0.0,0.0,1.35,20.5,0.0,0.0,0.0
2016,6,9,0,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,9,0,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,9,1,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,9,1,15,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,6,9,1,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,9,1,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,6,9,2,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,9,2,15,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,6,9,2,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,9,2,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,9,3,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,9,3,15,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2016,6,9,3,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,9,3,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,6,9,4,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,9,4,15,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,9,4,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,9,4,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,9,5,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,9,5,15,0.0,0.0,0.85,19.5,0.0,0.0,0.0
2016,6,9,5,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,9,5,45,82.0,15.0,1.0,20.5,22.0,11.8,0.0
2016,6,9,6,0,164.0,30.0,1.1,21.0,44.0,22.66,11.96
2016,6,9,6,15,259.5,44.5,1.0,21.5,85.0,33.6,22.91
2016,6,9,6,30,355.0,59.0,0.9,22.0,126.0,44.52,32.79
2016,6,9,6,45,427.5,68.5,0.85,22.5,175.5,54.09,41.26
2016,6,9,7,0,500.0,78.0,0.8,23.0,225.0,61.02,47.22
2016,6,9,7,15,547.5,85.5,1.0,23.5,277.0,66.05,51.36
2016,6,9,7,30,595.0,93.0,1.2,24.0,329.0,71.0,55.31
2016,6,9,7,45,632.5,98.0,1.4,25.0,381.5,73.95,57.37
2016,6,9,8,0,670.0,103.0,1.6,26.0,434.0,76.85,59.33
2016,6,9,8,15,695.5,107.5,1.7,26.0,485.5,79.1,60.98
2016,6,9,8,30,721.0,112.0,1.8,26.0,537.0,81.24,62.53
2016,6,9,8,45,740.5,116.0,1.95,26.5,585.5,89.8,69.24
2016,6,9,9,0,760.0,120.0,2.1,27.0,634.0,91.32,70.12
2016,6,9,9,15,775.0,123.0,2.2,27.0,678.5,91.95,70.44
2016,6,9,9,30,790.0,126.0,2.3,27.0,723.0,92.44,70.66
2016,6,9,9,45,801.5,129.0,2.4,27.5,762.5,92.67,70.54
2016,6,9,10,0,813.0,132.0,2.5,28.0,802.0,99.63,75.88
2016,6,9,10,15,822.0,134.0,2.6,28.0,835.5,161.37,91.98
2016,6,9,10,30,831.0,136.0,2.7,28.0,869.0,214.04,124.85
2016,6,9,10,45,837.0,138.0,2.8,28.5,896.0,266.99,165.22
2016,6,9,11,0,843.0,140.0,2.9,29.0,923.0,320.36,209.11
2016,6,9,11,15,622.5,280.5,2.95,29.0,865.5,372.58,258.79
2016,6,9,11,30,402.0,421.0,3.0,29.0,808.0,428.31,306.86
2016,6,9,11,45,629.0,282.5,3.1,29.0,897.5,462.59,332.62
2016,6,9,12,0,856.0,144.0,3.2,29.0,987.0,526.67,382.1
2016,6,9,12,15,631.5,292.5,3.25,29.0,916.0,556.29,406.13
2016,6,9,12,30,407.0,441.0,3.3,29.0,845.0,574.69,419.34
2016,6,9,12,45,631.0,293.0,3.35,29.5,917.0,642.19,470.34
2016,6,9,13,0,855.0,145.0,3.4,30.0,989.0,712.9,523.89
2016,6,9,13,15,852.5,144.5,3.4,30.0,977.5,753.8,553.52
2016,6,9,13,30,850.0,144.0,3.4,30.0,966.0,792.23,580.84
2016,6,9,13,45,845.5,143.0,3.4,30.0,947.0,825.91,603.62
2016,6,9,14,0,841.0,142.0,3.4,30.0,928.0,856.55,624.36
2016,6,9,14,15,834.5,140.5,3.35,29.5,901.5,881.84,642.58
2016,6,9,14,30,828.0,139.0,3.3,29.0,875.0,903.77,658.7
2016,6,9,14,45,556.0,265.0,3.3,29.0,751.0,817.98,599.27
2016,6,9,15,0,284.0,391.0,3.3,29.0,627.0,673.43,495.24
2016,6,9,15,15,512.0,273.5,3.25,29.0,674.5,814.99,600.34
2016,6,9,15,30,740.0,156.0,3.2,29.0,722.0,943.64,689.61
2016,6,9,15,45,721.0,153.5,3.2,29.0,677.5,934.93,684.43
2016,6,9,16,0,702.0,151.0,3.2,29.0,633.0,922.73,678.2
2016,6,9,16,15,681.0,146.0,3.1,28.5,585.5,902.28,667.27
2016,6,9,16,30,660.0,141.0,3.0,28.0,538.0,878.66,654.27
2016,6,9,16,45,632.0,135.5,2.95,28.0,487.5,844.4,633.04
2016,6,9,17,0,604.0,130.0,2.9,28.0,437.0,807.5,609.86
2016,6,9,17,15,568.5,122.5,2.7,27.5,385.5,758.48,578.19
2016,6,9,17,30,533.0,115.0,2.5,27.0,334.0,707.61,544.58
2016,6,9,17,45,489.0,104.5,2.35,26.5,283.0,635.24,494.69
2016,6,9,18,0,445.0,94.0,2.2,26.0,232.0,573.18,450.71
2016,6,9,18,15,381.5,82.0,2.05,25.5,183.5,491.95,390.24
2016,6,9,18,30,318.0,70.0,1.9,25.0,135.0,413.26,328.77
2016,6,9,18,45,236.5,53.5,1.75,24.5,93.5,315.91,249.34
2016,6,9,19,0,155.0,37.0,1.6,24.0,52.0,224.1,168.97
2016,6,9,19,15,77.5,18.5,1.65,23.5,26.0,99.81,9.1
2016,6,9,19,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,9,19,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,9,20,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,9,20,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,6,9,20,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,9,20,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,6,9,21,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,9,21,15,0.0,0.0,2.55,22.5,0.0,0.0,0.0
2016,6,9,21,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,6,9,21,45,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,9,22,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,9,22,15,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2016,6,9,22,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,9,22,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,6,9,23,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,6,9,23,15,0.0,0.0,2.4,21.5,0.0,0.0,0.0
2016,6,9,23,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,6,9,23,45,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,6,10,0,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,6,10,0,15,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,6,10,0,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,10,0,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,6,10,1,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,10,1,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,6,10,1,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,10,1,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,10,2,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,10,2,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,10,2,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,10,2,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,10,3,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,10,3,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,10,3,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,3,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,4,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,4,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,4,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,4,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,5,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,5,15,0.0,0.0,0.85,20.5,0.0,0.0,0.0
2016,6,10,5,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,10,5,45,95.5,14.5,1.0,21.5,23.0,11.41,0.0
2016,6,10,6,0,191.0,29.0,1.1,22.0,46.0,22.05,11.41
2016,6,10,6,15,290.5,42.0,1.25,22.0,87.5,32.02,21.51
2016,6,10,6,30,390.0,55.0,1.4,22.0,129.0,44.17,32.47
2016,6,10,6,45,461.0,63.0,1.6,22.5,178.5,50.14,37.85
2016,6,10,7,0,532.0,71.0,1.8,23.0,228.0,56.14,43.03
2016,6,10,7,15,578.0,78.0,1.9,23.5,280.0,61.05,47.1
2016,6,10,7,30,624.0,85.0,2.0,24.0,332.0,65.88,50.98
2016,6,10,7,45,660.0,89.0,2.1,24.5,385.0,68.4,52.81
2016,6,10,8,0,696.0,93.0,2.2,25.0,438.0,70.91,54.61
2016,6,10,8,15,720.5,97.5,2.25,25.0,489.0,79.52,61.61
2016,6,10,8,30,745.0,102.0,2.3,25.0,540.0,82.07,63.5
2016,6,10,8,45,557.5,188.5,2.35,25.5,532.5,121.56,95.76
2016,6,10,9,0,370.0,275.0,2.4,26.0,525.0,168.46,133.32
2016,6,10,9,15,591.0,194.5,2.4,26.5,625.5,119.07,92.65
2016,6,10,9,30,812.0,114.0,2.4,27.0,726.0,86.33,65.64
2016,6,10,9,45,823.0,116.0,2.4,27.5,765.5,96.9,73.99
2016,6,10,10,0,834.0,118.0,2.4,28.0,805.0,103.65,79.12
2016,6,10,10,15,842.5,120.0,2.4,28.0,839.0,156.17,87.39
2016,6,10,10,30,851.0,122.0,2.4,28.0,873.0,209.76,120.74
2016,6,10,10,45,857.5,123.0,2.4,28.5,900.0,263.28,161.44
2016,6,10,11,0,864.0,124.0,2.4,29.0,927.0,317.24,205.71
2016,6,10,11,15,619.5,277.5,2.4,29.0,860.0,369.43,255.9
2016,6,10,11,30,375.0,431.0,2.4,29.0,793.0,423.18,302.64
2016,6,10,11,45,629.5,277.0,2.45,29.5,893.0,459.03,328.21
2016,6,10,12,0,884.0,123.0,2.5,30.0,993.0,527.78,379.64
2016,6,10,12,15,609.0,297.0,2.5,30.0,897.5,546.15,395.4
2016,6,10,12,30,334.0,471.0,2.5,30.0,802.0,550.86,398.34
2016,6,10,12,45,609.0,297.0,2.55,30.0,899.0,630.02,458.27
2016,6,10,13,0,884.0,123.0,2.6,30.0,996.0,717.21,523.97
2016,6,10,13,15,882.0,122.5,2.6,30.0,984.5,758.94,553.67
2016,6,10,13,30,880.0,122.0,2.6,30.0,973.0,798.17,580.53
2016,6,10,13,45,560.5,293.5,2.6,30.0,832.0,739.55,536.5
2016,6,10,14,0,241.0,465.0,2.6,30.0,691.0,618.02,448.03
2016,6,10,14,15,550.0,292.0,2.6,30.0,787.0,785.72,570.77
2016,6,10,14,30,859.0,119.0,2.6,30.0,883.0,913.49,658.37
2016,6,10,14,45,850.0,117.5,2.65,30.0,850.0,929.84,669.17
2016,6,10,15,0,841.0,116.0,2.7,30.0,817.0,942.6,678.77
2016,6,10,15,15,830.5,114.0,2.65,30.0,778.5,949.81,684.16
2016,6,10,15,30,820.0,112.0,2.6,30.0,740.0,953.44,687.44
2016,6,10,15,45,521.5,213.5,2.6,30.0,604.5,787.16,578.09
2016,6,10,16,0,223.0,315.0,2.6,30.0,469.0,555.08,413.14
2016,6,10,16,15,487.5,209.0,2.5,29.5,512.5,763.68,568.61
2016,6,10,16,30,752.0,103.0,2.4,29.0,556.0,919.69,675.62
2016,6,10,16,45,723.5,100.5,2.35,29.0,504.0,887.59,654.74
2016,6,10,17,0,695.0,98.0,2.3,29.0,452.0,859.39,638.08
2016,6,10,17,15,663.0,93.0,2.15,28.5,400.0,816.07,611.36
2016,6,10,17,30,631.0,88.0,2.0,28.0,348.0,770.87,582.86
2016,6,10,17,45,579.5,83.0,1.85,28.0,295.0,705.4,538.23
2016,6,10,18,0,528.0,78.0,1.7,28.0,242.0,639.49,491.98
2016,6,10,18,15,465.0,69.0,1.55,27.0,192.5,558.21,434.35
2016,6,10,18,30,402.0,60.0,1.4,26.0,143.0,478.29,374.58
2016,6,10,18,45,308.0,47.5,1.3,25.5,100.0,366.3,286.54
2016,6,10,19,0,214.0,35.0,1.2,25.0,57.0,267.81,201.79
2016,6,10,19,15,107.0,17.5,1.2,25.0,28.5,135.0,21.9
2016,6,10,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,10,19,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,10,20,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,10,20,15,0.0,0.0,1.2,24.5,0.0,0.0,0.0
2016,6,10,20,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,10,20,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,10,21,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,10,21,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,6,10,21,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,10,21,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,6,10,22,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,10,22,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,10,22,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,10,22,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,6,10,23,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,10,23,15,0.0,0.0,1.7,22.5,0.0,0.0,0.0
2016,6,10,23,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,10,23,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,6,11,0,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,11,0,15,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,11,0,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,11,0,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,11,1,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,11,1,15,0.0,0.0,1.75,21.5,0.0,0.0,0.0
2016,6,11,1,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,6,11,1,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,6,11,2,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,6,11,2,15,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,11,2,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,11,2,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,6,11,3,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,11,3,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,6,11,3,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,11,3,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,6,11,4,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,11,4,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,6,11,4,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,11,4,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,11,5,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,11,5,15,0.0,0.0,1.25,21.5,0.0,0.0,0.0
2016,6,11,5,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,11,5,45,51.5,16.0,1.75,22.5,20.5,12.59,0.0
2016,6,11,6,0,103.0,32.0,2.0,23.0,41.0,23.87,12.71
2016,6,11,6,15,188.5,49.5,2.2,23.0,80.0,36.76,25.37
2016,6,11,6,30,274.0,67.0,2.4,23.0,119.0,49.36,36.75
2016,6,11,6,45,346.0,79.5,2.6,23.5,166.5,58.38,44.75
2016,6,11,7,0,418.0,92.0,2.8,24.0,214.0,67.32,52.42
2016,6,11,7,15,467.5,101.5,2.9,24.5,265.0,73.9,57.86
2016,6,11,7,30,517.0,111.0,3.0,25.0,316.0,80.36,63.05
2016,6,11,7,45,552.0,119.5,3.1,25.5,367.0,87.28,68.51
2016,6,11,8,0,587.0,128.0,3.2,26.0,418.0,91.76,71.85
2016,6,11,8,15,615.5,134.5,3.25,26.0,468.5,94.57,73.91
2016,6,11,8,30,644.0,141.0,3.3,26.0,519.0,97.21,75.83
2016,6,11,8,45,429.5,224.5,3.35,26.5,486.0,137.82,108.75
2016,6,11,9,0,215.0,308.0,3.4,27.0,453.0,190.05,150.35
2016,6,11,9,15,242.0,326.5,3.4,27.0,501.0,199.47,157.37
2016,6,11,9,30,269.0,345.0,3.4,27.0,549.0,194.6,153.07
2016,6,11,9,45,496.0,263.0,3.45,27.0,663.0,147.94,115.4
2016,6,11,10,0,723.0,181.0,3.5,27.0,777.0,111.83,86.09
2016,6,11,10,15,733.5,184.0,3.5,27.0,810.5,161.41,95.6
2016,6,11,10,30,744.0,187.0,3.5,27.0,844.0,219.92,133.61
2016,6,11,10,45,746.0,193.5,3.55,27.5,869.5,271.35,172.92
2016,6,11,11,0,748.0,200.0,3.6,28.0,895.0,323.08,215.33
2016,6,11,11,15,504.0,339.5,3.6,28.0,812.5,373.0,263.47
2016,6,11,11,30,260.0,479.0,3.6,28.0,730.0,405.22,294.4
2016,6,11,11,45,237.5,490.5,3.6,28.5,722.0,439.1,320.03
2016,6,11,12,0,215.0,502.0,3.6,29.0,714.0,458.53,334.65
2016,6,11,12,15,487.5,356.5,3.55,29.0,840.0,525.47,384.69
2016,6,11,12,30,760.0,211.0,3.5,29.0,966.0,615.17,452.13
2016,6,11,12,45,534.0,345.5,3.5,29.0,875.5,621.59,455.78
2016,6,11,13,0,308.0,480.0,3.5,29.0,785.0,599.05,437.83
2016,6,11,13,15,531.5,343.0,3.45,29.0,861.5,691.39,507.14
2016,6,11,13,30,755.0,206.0,3.4,29.0,938.0,779.16,572.58
2016,6,11,13,45,504.0,334.5,3.4,29.0,819.0,727.6,532.87
2016,6,11,14,0,253.0,463.0,3.4,29.0,700.0,640.21,468.0
2016,6,11,14,15,493.5,329.5,3.35,29.0,775.0,768.91,563.66
2016,6,11,14,30,734.0,196.0,3.3,29.0,850.0,894.23,653.22
2016,6,11,14,45,701.5,206.5,3.25,29.0,813.0,900.0,656.71
2016,6,11,15,0,669.0,217.0,3.2,29.0,776.0,901.44,658.25
2016,6,11,15,15,495.0,278.5,3.15,29.0,681.5,802.67,589.43
2016,6,11,15,30,321.0,340.0,3.1,29.0,587.0,684.34,506.03
2016,6,11,15,45,464.0,268.0,3.05,29.0,601.0,786.7,582.14
2016,6,11,16,0,607.0,196.0,3.0,29.0,615.0,874.15,645.62
2016,6,11,16,15,584.5,189.0,2.9,28.5,568.0,849.95,631.09
2016,6,11,16,30,562.0,182.0,2.8,28.0,521.0,813.35,608.94
2016,6,11,16,45,535.5,172.5,2.7,28.0,472.0,777.49,585.98
2016,6,11,17,0,509.0,163.0,2.6,28.0,423.0,739.53,561.32
2016,6,11,17,15,472.5,152.5,2.4,27.5,372.5,688.68,527.57
2016,6,11,17,30,436.0,142.0,2.2,27.0,322.0,636.78,492.26
2016,6,11,17,45,391.5,128.5,2.05,27.0,272.5,572.89,446.53
2016,6,11,18,0,347.0,115.0,1.9,27.0,223.0,509.23,399.63
2016,6,11,18,15,287.5,98.5,1.8,26.5,176.0,408.87,324.42
2016,6,11,18,30,228.0,82.0,1.7,26.0,129.0,333.01,264.52
2016,6,11,18,45,158.0,60.5,1.65,25.5,88.5,242.25,190.47
2016,6,11,19,0,88.0,39.0,1.6,25.0,48.0,153.84,114.96
2016,6,11,19,15,44.0,19.5,1.65,25.0,24.0,65.24,11.12
2016,6,11,19,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,6,11,19,45,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2016,6,11,20,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,6,11,20,15,0.0,0.0,1.9,24.5,0.0,0.0,0.0
2016,6,11,20,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,11,20,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,11,21,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,11,21,15,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,11,21,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,11,21,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,11,22,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,11,22,15,0.0,0.0,2.75,23.5,0.0,0.0,0.0
2016,6,11,22,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,11,22,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,11,23,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,11,23,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,6,11,23,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,11,23,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,12,0,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,12,0,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,12,0,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,12,0,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,12,1,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,12,1,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,12,1,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,12,1,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,6,12,2,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,12,2,15,0.0,0.0,2.2,22.5,0.0,0.0,0.0
2016,6,12,2,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,12,2,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,6,12,3,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,6,12,3,15,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,12,3,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,12,3,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,6,12,4,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,12,4,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,12,4,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,12,4,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,12,5,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,12,5,15,0.0,0.0,1.85,22.5,0.0,0.0,0.0
2016,6,12,5,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
