Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,1,23,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,1,23,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,7,2,0,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,0,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,0,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,0,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,1,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,1,15,0.0,0.0,2.4,23.5,0.0,0.0,0.0
2016,7,2,1,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,7,2,1,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,7,2,2,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,7,2,2,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,7,2,2,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,2,2,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,2,3,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,2,3,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,7,2,3,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,7,2,3,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,7,2,4,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,7,2,4,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,7,2,4,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,7,2,4,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,7,2,5,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,7,2,5,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,7,2,5,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,7,2,5,45,29.5,13.0,2.65,23.5,15.0,10.23,0.0
2016,7,2,6,0,59.0,26.0,2.9,24.0,30.0,19.41,6.49
2016,7,2,6,15,145.5,45.5,3.1,24.5,67.5,33.57,22.16
2016,7,2,6,30,232.0,65.0,3.3,25.0,105.0,47.7,34.82
2016,7,2,6,45,317.5,77.0,3.5,25.5,153.0,56.47,42.65
2016,7,2,7,0,403.0,89.0,3.7,26.0,201.0,65.23,50.19
2016,7,2,7,15,456.5,99.0,3.75,26.5,252.0,72.23,56.01
2016,7,2,7,30,510.0,109.0,3.8,27.0,303.0,79.12,61.56
2016,7,2,7,45,563.0,112.0,3.9,27.5,357.0,82.85,64.34
2016,7,2,8,0,616.0,115.0,4.0,28.0,411.0,84.2,65.08
2016,7,2,8,15,645.0,121.0,4.05,28.5,462.0,87.09,67.09
2016,7,2,8,30,674.0,127.0,4.1,29.0,513.0,89.84,68.95
2016,7,2,8,45,704.0,127.5,4.15,29.5,563.5,89.14,67.99
2016,7,2,9,0,734.0,128.0,4.2,30.0,614.0,96.2,73.38
2016,7,2,9,15,750.5,131.5,4.25,30.5,659.0,96.96,73.61
2016,7,2,9,30,767.0,135.0,4.3,31.0,704.0,97.58,73.75
2016,7,2,9,45,784.5,135.0,4.35,31.5,745.5,96.1,72.24
2016,7,2,10,0,802.0,135.0,4.4,32.0,787.0,94.64,70.76
2016,7,2,10,15,811.5,137.5,4.4,32.5,822.0,136.13,76.74
2016,7,2,10,30,821.0,140.0,4.4,33.0,857.0,189.73,106.0
2016,7,2,10,45,831.0,139.5,4.45,33.5,885.5,249.62,148.99
2016,7,2,11,0,841.0,139.0,4.5,34.0,914.0,302.48,191.01
2016,7,2,11,15,845.5,140.0,4.5,34.0,935.0,355.09,235.04
2016,7,2,11,30,850.0,141.0,4.5,34.0,956.0,407.61,279.16
2016,7,2,11,45,851.5,143.0,4.55,34.5,969.5,459.16,321.38
2016,7,2,12,0,853.0,145.0,4.6,35.0,983.0,510.02,361.99
2016,7,2,12,15,854.0,145.5,4.6,35.0,988.5,559.03,400.86
2016,7,2,12,30,855.0,146.0,4.6,35.0,994.0,607.29,438.16
2016,7,2,12,45,854.5,146.0,4.65,35.5,992.0,653.59,472.32
2016,7,2,13,0,854.0,146.0,4.7,36.0,990.0,698.73,504.74
2016,7,2,13,15,851.5,145.5,4.7,36.0,980.0,740.35,534.95
2016,7,2,13,30,849.0,145.0,4.7,36.0,970.0,779.6,563.03
2016,7,2,13,45,844.0,144.5,4.75,36.0,952.0,814.18,586.64
2016,7,2,14,0,839.0,144.0,4.8,36.0,934.0,845.76,608.18
2016,7,2,14,15,833.0,142.5,4.8,36.0,908.5,872.52,626.27
2016,7,2,14,30,827.0,141.0,4.8,36.0,883.0,895.97,642.27
2016,7,2,14,45,817.5,139.5,4.85,36.0,851.0,927.55,664.01
2016,7,2,15,0,808.0,138.0,4.9,36.0,819.0,941.18,674.09
2016,7,2,15,15,797.0,135.5,4.9,35.5,781.0,948.67,681.55
2016,7,2,15,30,786.0,133.0,4.9,35.0,743.0,952.49,686.84
2016,7,2,15,45,538.5,220.5,4.9,35.0,627.5,809.08,591.44
2016,7,2,16,0,291.0,308.0,4.9,35.0,512.0,638.63,470.08
2016,7,2,16,15,501.5,215.0,4.85,34.5,536.0,783.25,579.25
2016,7,2,16,30,712.0,122.0,4.8,34.0,560.0,908.42,668.0
2016,7,2,16,45,456.0,172.5,4.75,34.0,444.0,696.79,522.6
2016,7,2,17,0,200.0,223.0,4.7,34.0,328.0,451.41,342.69
2016,7,2,17,15,391.5,164.0,4.5,33.5,340.5,622.78,474.98
2016,7,2,17,30,583.0,105.0,4.3,33.0,353.0,748.13,567.76
2016,7,2,17,45,532.5,98.0,4.15,32.5,300.5,682.02,522.37
2016,7,2,18,0,482.0,91.0,4.0,32.0,248.0,606.15,469.35
2016,7,2,18,15,418.5,81.0,3.75,31.0,198.5,526.49,411.95
2016,7,2,18,30,355.0,71.0,3.5,30.0,149.0,449.17,353.49
2016,7,2,18,45,263.5,57.0,3.3,29.5,106.0,345.01,270.26
2016,7,2,19,0,172.0,43.0,3.1,29.0,63.0,247.26,187.95
2016,7,2,19,15,86.0,21.5,3.15,28.5,31.5,115.01,57.99
2016,7,2,19,30,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,7,2,19,45,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,7,2,20,0,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,2,20,15,0.0,0.0,3.5,27.5,0.0,0.0,0.0
2016,7,2,20,30,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,7,2,20,45,0.0,0.0,3.75,27.0,0.0,0.0,0.0
2016,7,2,21,0,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,7,2,21,15,0.0,0.0,3.95,26.5,0.0,0.0,0.0
2016,7,2,21,30,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2016,7,2,21,45,0.0,0.0,4.05,26.0,0.0,0.0,0.0
2016,7,2,22,0,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,2,22,15,0.0,0.0,4.05,25.5,0.0,0.0,0.0
2016,7,2,22,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,2,22,45,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,2,23,0,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,2,23,15,0.0,0.0,3.95,24.5,0.0,0.0,0.0
2016,7,2,23,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,2,23,45,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,3,0,0,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,3,0,15,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2016,7,3,0,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,3,0,45,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,3,1,0,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,3,1,15,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2016,7,3,1,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,3,1,45,0.0,0.0,3.95,24.0,0.0,0.0,0.0
2016,7,3,2,0,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,3,2,15,0.0,0.0,4.05,24.0,0.0,0.0,0.0
2016,7,3,2,30,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,3,2,45,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,3,3,0,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,3,3,15,0.0,0.0,4.35,24.0,0.0,0.0,0.0
2016,7,3,3,30,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,3,3,45,0.0,0.0,4.45,24.0,0.0,0.0,0.0
2016,7,3,4,0,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,3,4,15,0.0,0.0,4.45,23.5,0.0,0.0,0.0
2016,7,3,4,30,0.0,0.0,4.4,23.0,0.0,0.0,0.0
2016,7,3,4,45,0.0,0.0,4.4,23.0,0.0,0.0,0.0
2016,7,3,5,0,0.0,0.0,4.4,23.0,0.0,0.0,0.0
2016,7,3,5,15,0.0,0.0,4.5,23.0,0.0,0.0,0.0
2016,7,3,5,30,0.0,0.0,4.6,23.0,0.0,0.0,0.0
2016,7,3,5,45,0.0,5.5,4.75,23.5,5.5,4.33,0.0
2016,7,3,6,0,0.0,11.0,4.9,24.0,11.0,8.35,0.0
2016,7,3,6,15,0.0,26.0,5.1,24.5,26.0,19.84,10.77
2016,7,3,6,30,0.0,41.0,5.3,25.0,41.0,31.24,20.87
2016,7,3,6,45,0.0,59.5,5.5,25.5,59.5,44.71,32.63
2016,7,3,7,0,0.0,78.0,5.7,26.0,78.0,58.06,44.1
2016,7,3,7,15,0.0,68.0,5.75,26.5,68.0,51.98,38.82
2016,7,3,7,30,0.0,58.0,5.8,27.0,58.0,44.42,32.23
2016,7,3,7,45,0.0,71.0,5.9,27.5,71.0,54.48,40.54
2016,7,3,8,0,0.0,84.0,6.0,28.0,84.0,64.55,48.72
2016,7,3,8,15,0.0,119.0,6.0,28.5,119.0,89.47,69.13
2016,7,3,8,30,0.0,154.0,6.0,29.0,154.0,113.58,88.55
2016,7,3,8,45,2.5,167.5,6.05,29.5,169.0,123.19,95.89
2016,7,3,9,0,5.0,181.0,6.1,30.0,184.0,132.73,103.11
2016,7,3,9,15,38.0,256.5,6.05,30.5,284.5,170.02,132.52
2016,7,3,9,30,71.0,332.0,6.0,31.0,385.0,209.35,163.07
2016,7,3,9,45,274.0,318.5,5.95,31.5,539.0,181.19,140.08
2016,7,3,10,0,477.0,305.0,5.9,32.0,693.0,164.83,126.61
2016,7,3,10,15,312.5,368.5,5.8,32.5,627.0,222.03,155.01
2016,7,3,10,30,148.0,432.0,5.7,33.0,561.0,271.97,193.72
2016,7,3,10,45,255.0,422.5,5.65,33.5,654.0,290.21,201.91
2016,7,3,11,0,362.0,413.0,5.6,34.0,747.0,337.19,232.96
2016,7,3,11,15,592.5,283.5,5.5,34.0,845.0,349.97,238.56
2016,7,3,11,30,823.0,154.0,5.4,34.0,943.0,403.64,277.7
2016,7,3,11,45,637.5,296.0,5.35,34.5,912.5,459.48,324.6
2016,7,3,12,0,452.0,438.0,5.3,35.0,882.0,508.41,362.62
2016,7,3,12,15,640.5,297.5,5.2,35.0,931.0,549.78,394.69
2016,7,3,12,30,829.0,157.0,5.1,35.0,980.0,597.97,432.92
2016,7,3,12,45,829.0,156.5,5.05,35.5,977.5,643.35,466.36
2016,7,3,13,0,829.0,156.0,5.0,36.0,975.0,687.7,498.1
2016,7,3,13,15,826.5,155.5,4.9,36.0,965.0,728.61,527.55
2016,7,3,13,30,824.0,155.0,4.8,36.0,955.0,767.21,554.83
2016,7,3,13,45,821.5,152.5,4.75,36.0,937.5,801.72,578.41
2016,7,3,14,0,819.0,150.0,4.7,36.0,920.0,833.34,599.59
2016,7,3,14,15,813.0,148.0,4.6,36.0,895.5,873.63,626.26
2016,7,3,14,30,807.0,146.0,4.5,36.0,871.0,896.73,641.5
2016,7,3,14,45,800.0,143.0,4.45,36.0,839.5,914.49,653.61
2016,7,3,15,0,793.0,140.0,4.4,36.0,808.0,928.71,663.56
2016,7,3,15,15,782.0,137.5,4.4,36.0,770.5,936.0,669.41
2016,7,3,15,30,771.0,135.0,4.4,36.0,733.0,939.67,673.11
2016,7,3,15,45,758.5,131.0,4.4,36.0,691.0,936.64,672.64
2016,7,3,16,0,746.0,127.0,4.4,36.0,649.0,930.06,670.05
2016,7,3,16,15,727.5,123.0,4.4,35.5,602.0,913.92,662.71
2016,7,3,16,30,709.0,119.0,4.4,35.0,555.0,901.74,658.11
2016,7,3,16,45,688.5,113.0,4.45,35.0,506.0,875.06,642.69
2016,7,3,17,0,668.0,107.0,4.5,35.0,457.0,845.57,625.34
2016,7,3,17,15,636.0,101.5,4.4,34.5,405.0,802.68,599.23
2016,7,3,17,30,604.0,96.0,4.3,34.0,353.0,757.84,571.24
2016,7,3,17,45,564.5,88.0,4.25,33.5,302.0,700.94,534.0
2016,7,3,18,0,525.0,80.0,4.2,33.0,251.0,643.17,494.77
2016,7,3,18,15,463.5,71.5,4.1,32.0,201.5,564.07,438.73
2016,7,3,18,30,402.0,63.0,4.0,31.0,152.0,478.94,375.19
2016,7,3,18,45,313.0,51.0,3.95,30.5,108.5,377.84,295.39
2016,7,3,19,0,224.0,39.0,3.9,30.0,65.0,283.0,215.52
2016,7,3,19,15,112.0,19.5,4.0,29.5,32.5,148.01,75.14
2016,7,3,19,30,0.0,0.0,4.1,29.0,0.0,0.0,0.0
2016,7,3,19,45,0.0,0.0,4.2,29.0,0.0,0.0,0.0
2016,7,3,20,0,0.0,0.0,4.3,29.0,0.0,0.0,0.0
2016,7,3,20,15,0.0,0.0,4.3,28.5,0.0,0.0,0.0
2016,7,3,20,30,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2016,7,3,20,45,0.0,0.0,4.35,27.5,0.0,0.0,0.0
2016,7,3,21,0,0.0,0.0,4.4,27.0,0.0,0.0,0.0
2016,7,3,21,15,0.0,0.0,4.45,26.5,0.0,0.0,0.0
2016,7,3,21,30,0.0,0.0,4.5,26.0,0.0,0.0,0.0
2016,7,3,21,45,0.0,0.0,4.55,26.0,0.0,0.0,0.0
2016,7,3,22,0,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,3,22,15,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,3,22,30,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,3,22,45,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,3,23,0,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,3,23,15,0.0,0.0,4.5,25.5,0.0,0.0,0.0
2016,7,3,23,30,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,3,23,45,0.0,0.0,4.35,25.0,0.0,0.0,0.0
2016,7,4,0,0,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2016,7,4,0,15,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,4,0,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,0,45,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,1,0,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,1,15,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2016,7,4,1,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,4,1,45,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,4,2,0,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,4,2,15,0.0,0.0,4.05,24.5,0.0,0.0,0.0
2016,7,4,2,30,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,4,2,45,0.0,0.0,4.15,24.0,0.0,0.0,0.0
2016,7,4,3,0,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,4,3,15,0.0,0.0,4.15,24.0,0.0,0.0,0.0
2016,7,4,3,30,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,4,3,45,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,4,4,0,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,4,4,15,0.0,0.0,4.05,24.0,0.0,0.0,0.0
2016,7,4,4,30,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,4,4,45,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,4,5,0,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,4,5,15,0.0,0.0,4.05,24.0,0.0,0.0,0.0
2016,7,4,5,30,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,4,5,45,0.0,7.0,4.2,24.5,7.0,5.51,0.0
2016,7,4,6,0,0.0,14.0,4.3,25.0,14.0,10.66,0.52
2016,7,4,6,15,0.0,33.0,4.45,25.0,33.0,24.91,14.89
2016,7,4,6,30,0.0,52.0,4.6,25.0,52.0,38.64,27.12
2016,7,4,6,45,9.5,74.0,4.75,25.5,76.5,54.27,40.76
2016,7,4,7,0,19.0,96.0,4.9,26.0,101.0,69.81,54.09
2016,7,4,7,15,52.0,122.5,5.0,26.0,141.5,86.24,68.03
2016,7,4,7,30,85.0,149.0,5.1,26.0,182.0,103.55,82.48
2016,7,4,7,45,286.0,147.5,5.2,26.5,280.5,101.46,80.28
2016,7,4,8,0,487.0,146.0,5.3,27.0,379.0,100.19,78.76
2016,7,4,8,15,563.0,141.0,5.35,27.5,440.5,98.54,76.92
2016,7,4,8,30,639.0,136.0,5.4,28.0,502.0,94.74,73.34
2016,7,4,8,45,548.0,186.0,5.5,28.5,519.5,120.59,94.14
2016,7,4,9,0,457.0,236.0,5.6,29.0,537.0,143.13,111.94
2016,7,4,9,15,599.0,190.5,5.6,29.5,615.5,118.35,91.33
2016,7,4,9,30,741.0,145.0,5.6,30.0,694.0,102.77,78.32
2016,7,4,9,45,761.5,144.0,5.65,30.5,736.0,100.52,76.17
2016,7,4,10,0,782.0,143.0,5.7,31.0,778.0,98.35,74.1
2016,7,4,10,15,792.5,145.5,5.65,31.5,813.0,136.92,78.99
2016,7,4,10,30,803.0,148.0,5.6,32.0,848.0,189.66,107.48
2016,7,4,10,45,816.5,145.5,5.55,32.5,878.0,241.58,144.48
2016,7,4,11,0,830.0,143.0,5.5,33.0,908.0,299.9,190.65
2016,7,4,11,15,835.5,144.5,5.45,33.5,930.0,352.57,234.51
2016,7,4,11,30,841.0,146.0,5.4,34.0,952.0,405.31,278.45
2016,7,4,11,45,624.0,289.0,5.35,34.5,891.5,448.94,317.26
2016,7,4,12,0,407.0,432.0,5.3,35.0,831.0,491.08,350.73
2016,7,4,12,15,622.5,295.0,5.2,35.0,910.0,538.02,386.56
2016,7,4,12,30,838.0,158.0,5.1,35.0,989.0,603.24,436.55
2016,7,4,12,45,845.5,152.5,5.1,35.5,989.5,650.8,471.66
2016,7,4,13,0,853.0,147.0,5.1,36.0,990.0,697.64,505.4
2016,7,4,13,15,851.0,146.5,5.05,36.0,980.0,739.69,535.88
2016,7,4,13,30,849.0,146.0,5.0,36.0,970.0,779.44,564.22
2016,7,4,13,45,851.0,141.0,5.0,36.5,954.5,816.32,588.13
2016,7,4,14,0,853.0,136.0,5.0,37.0,939.0,850.36,609.74
2016,7,4,14,15,704.5,235.0,5.0,37.0,886.0,866.14,619.22
2016,7,4,14,30,556.0,334.0,5.0,37.0,833.0,846.94,603.65
2016,7,4,14,45,450.0,356.0,5.0,37.0,750.5,791.92,566.34
2016,7,4,15,0,344.0,378.0,5.0,37.0,668.0,713.32,512.88
2016,7,4,15,15,358.0,354.5,4.95,37.0,644.0,718.93,518.65
2016,7,4,15,30,372.0,331.0,4.9,37.0,620.0,722.42,522.72
2016,7,4,15,45,564.0,230.5,4.9,37.0,639.5,845.54,612.15
2016,7,4,16,0,756.0,130.0,4.9,37.0,659.0,943.58,679.12
2016,7,4,16,15,737.0,126.0,4.8,36.5,611.5,927.03,670.27
2016,7,4,16,30,718.0,122.0,4.7,36.0,564.0,914.81,665.31
2016,7,4,16,45,693.5,117.0,4.65,35.5,513.0,885.38,649.05
2016,7,4,17,0,669.0,112.0,4.6,35.0,462.0,853.15,630.82
2016,7,4,17,15,590.0,116.0,4.4,34.5,399.5,774.92,579.98
2016,7,4,17,30,511.0,120.0,4.2,34.0,337.0,684.56,519.39
2016,7,4,17,45,469.0,109.5,4.05,33.5,287.5,625.21,479.47
2016,7,4,18,0,427.0,99.0,3.9,33.0,238.0,565.74,437.9
2016,7,4,18,15,374.0,86.0,3.7,32.0,191.0,493.16,385.48
2016,7,4,18,30,321.0,73.0,3.5,31.0,144.0,422.26,331.61
2016,7,4,18,45,241.5,57.5,3.35,30.5,102.5,327.29,255.36
2016,7,4,19,0,162.0,42.0,3.2,30.0,61.0,218.22,165.48
2016,7,4,19,15,81.0,21.0,3.3,29.5,30.5,109.95,53.95
2016,7,4,19,30,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2016,7,4,19,45,0.0,0.0,3.55,28.5,0.0,0.0,0.0
2016,7,4,20,0,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,7,4,20,15,0.0,0.0,3.8,27.5,0.0,0.0,0.0
2016,7,4,20,30,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,7,4,20,45,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,7,4,21,0,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2016,7,4,21,15,0.0,0.0,4.1,26.5,0.0,0.0,0.0
2016,7,4,21,30,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,4,21,45,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2016,7,4,22,0,0.0,0.0,4.3,26.0,0.0,0.0,0.0
2016,7,4,22,15,0.0,0.0,4.3,25.5,0.0,0.0,0.0
2016,7,4,22,30,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2016,7,4,22,45,0.0,0.0,4.35,25.0,0.0,0.0,0.0
2016,7,4,23,0,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,4,23,15,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,4,23,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,4,23,45,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,5,0,0,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,5,0,15,0.0,0.0,4.85,25.0,0.0,0.0,0.0
2016,7,5,0,30,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,0,45,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,5,1,0,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,5,1,15,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,5,1,30,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,5,1,45,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,5,2,0,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,5,2,15,0.0,0.0,5.05,25.0,0.0,0.0,0.0
2016,7,5,2,30,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,5,2,45,0.0,0.0,4.95,25.0,0.0,0.0,0.0
2016,7,5,3,0,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,3,15,0.0,0.0,4.8,24.5,0.0,0.0,0.0
2016,7,5,3,30,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,5,3,45,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,5,4,0,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,5,4,15,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,5,4,30,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,5,4,45,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,5,5,0,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,5,5,15,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,5,5,30,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,5,5,45,42.0,12.5,4.15,24.5,15.0,9.83,0.0
2016,7,5,6,0,84.0,25.0,4.2,25.0,30.0,18.74,4.7
2016,7,5,6,15,184.5,41.5,4.35,25.0,68.0,31.02,19.88
2016,7,5,6,30,285.0,58.0,4.5,25.0,106.0,43.25,31.01
2016,7,5,6,45,379.0,67.0,4.65,25.5,155.5,50.27,37.34
2016,7,5,7,0,473.0,76.0,4.8,26.0,205.0,59.69,45.48
2016,7,5,7,15,525.0,83.5,4.9,26.0,256.5,64.76,49.8
2016,7,5,7,30,577.0,91.0,5.0,26.0,308.0,69.78,53.95
2016,7,5,7,45,630.5,92.0,5.1,26.5,363.5,70.27,54.06
2016,7,5,8,0,684.0,93.0,5.2,27.0,419.0,71.01,54.36
2016,7,5,8,15,710.5,97.5,5.25,27.5,470.5,73.57,56.16
2016,7,5,8,30,737.0,102.0,5.3,28.0,522.0,82.32,63.09
2016,7,5,8,45,765.5,101.5,5.35,28.5,573.0,81.61,62.14
2016,7,5,9,0,794.0,101.0,5.4,29.0,624.0,81.02,61.32
2016,7,5,9,15,808.5,103.5,5.4,29.5,669.5,81.9,61.72
2016,7,5,9,30,823.0,106.0,5.4,30.0,715.0,92.75,70.23
2016,7,5,9,45,838.5,106.0,5.4,30.5,756.5,92.61,69.78
2016,7,5,10,0,854.0,106.0,5.4,31.0,798.0,92.36,69.28
2016,7,5,10,15,862.0,107.5,5.4,31.5,832.5,131.5,73.47
2016,7,5,10,30,870.0,109.0,5.4,32.0,867.0,185.79,102.04
2016,7,5,10,45,656.5,246.5,5.4,32.5,830.0,258.24,163.13
2016,7,5,11,0,443.0,384.0,5.4,33.0,793.0,329.03,225.02
2016,7,5,11,15,454.0,399.0,5.35,33.5,826.0,375.85,261.04
2016,7,5,11,30,465.0,414.0,5.3,34.0,859.0,424.58,298.45
2016,7,5,11,45,675.0,268.0,5.3,34.5,924.5,457.56,322.63
2016,7,5,12,0,885.0,122.0,5.3,35.0,990.0,509.84,362.87
2016,7,5,12,15,886.0,122.0,5.25,35.0,995.5,559.98,402.93
2016,7,5,12,30,887.0,122.0,5.2,35.0,1001.0,609.19,441.23
2016,7,5,12,45,887.5,121.0,5.2,35.5,999.5,656.47,476.35
2016,7,5,13,0,888.0,120.0,5.2,36.0,998.0,702.42,509.55
2016,7,5,13,15,659.5,273.0,5.2,36.0,921.5,716.08,516.39
2016,7,5,13,30,431.0,426.0,5.2,36.0,845.0,701.7,503.06
2016,7,5,13,45,424.0,413.5,5.2,36.0,819.5,717.19,514.7
2016,7,5,14,0,417.0,401.0,5.2,36.0,794.0,729.5,524.0
2016,7,5,14,15,642.0,257.5,5.15,36.0,843.0,830.77,598.62
2016,7,5,14,30,867.0,114.0,5.1,36.0,892.0,907.13,651.7
2016,7,5,14,45,854.5,115.5,5.1,36.0,859.0,924.37,663.49
2016,7,5,15,0,842.0,117.0,5.1,36.0,826.0,938.01,673.38
2016,7,5,15,15,832.0,115.0,5.1,36.0,788.5,946.98,680.39
2016,7,5,15,30,822.0,113.0,5.1,36.0,751.0,952.35,685.23
2016,7,5,15,45,809.5,110.0,5.1,36.0,708.0,964.42,694.67
2016,7,5,16,0,797.0,107.0,5.1,36.0,665.0,959.11,692.87
2016,7,5,16,15,780.0,104.0,5.1,35.5,617.5,945.69,687.43
2016,7,5,16,30,763.0,101.0,5.1,35.0,570.0,928.89,679.86
2016,7,5,16,45,740.0,97.5,5.1,35.0,519.5,902.15,664.22
2016,7,5,17,0,717.0,94.0,5.1,35.0,469.0,872.44,646.53
2016,7,5,17,15,687.0,89.5,5.0,34.5,416.5,838.13,626.24
2016,7,5,17,30,657.0,85.0,4.9,34.0,364.0,795.93,600.06
2016,7,5,17,45,613.0,79.5,4.8,33.5,311.0,737.09,561.36
2016,7,5,18,0,569.0,74.0,4.7,33.0,258.0,677.48,520.78
2016,7,5,18,15,508.5,66.5,4.55,32.0,207.5,599.69,465.81
2016,7,5,18,30,448.0,59.0,4.4,31.0,157.0,522.95,408.72
2016,7,5,18,45,352.5,48.5,4.3,30.5,112.5,414.21,323.25
2016,7,5,19,0,257.0,38.0,4.2,30.0,68.0,308.79,235.41
2016,7,5,19,15,128.5,19.0,4.25,29.5,34.0,159.8,79.7
2016,7,5,19,30,0.0,0.0,4.3,29.0,0.0,0.0,0.0
2016,7,5,19,45,0.0,0.0,4.4,28.5,0.0,0.0,0.0
2016,7,5,20,0,0.0,0.0,4.5,28.0,0.0,0.0,0.0
2016,7,5,20,15,0.0,0.0,4.55,27.5,0.0,0.0,0.0
2016,7,5,20,30,0.0,0.0,4.6,27.0,0.0,0.0,0.0
2016,7,5,20,45,0.0,0.0,4.65,27.0,0.0,0.0,0.0
2016,7,5,21,0,0.0,0.0,4.7,27.0,0.0,0.0,0.0
2016,7,5,21,15,0.0,0.0,4.75,26.5,0.0,0.0,0.0
2016,7,5,21,30,0.0,0.0,4.8,26.0,0.0,0.0,0.0
2016,7,5,21,45,0.0,0.0,4.85,26.0,0.0,0.0,0.0
2016,7,5,22,0,0.0,0.0,4.9,26.0,0.0,0.0,0.0
2016,7,5,22,15,0.0,0.0,4.9,25.5,0.0,0.0,0.0
2016,7,5,22,30,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,22,45,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,23,0,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,23,15,0.0,0.0,4.9,24.5,0.0,0.0,0.0
2016,7,5,23,30,0.0,0.0,4.9,24.0,0.0,0.0,0.0
2016,7,5,23,45,0.0,0.0,4.9,24.0,0.0,0.0,0.0
2016,7,6,0,0,0.0,0.0,4.9,24.0,0.0,0.0,0.0
2016,7,6,0,15,0.0,0.0,4.95,24.0,0.0,0.0,0.0
2016,7,6,0,30,0.0,0.0,5.0,24.0,0.0,0.0,0.0
2016,7,6,0,45,0.0,0.0,5.05,24.0,0.0,0.0,0.0
2016,7,6,1,0,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,6,1,15,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,6,1,30,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,6,1,45,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,6,2,0,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,6,2,15,0.0,0.0,5.05,24.0,0.0,0.0,0.0
2016,7,6,2,30,0.0,0.0,5.0,24.0,0.0,0.0,0.0
2016,7,6,2,45,0.0,0.0,5.0,24.0,0.0,0.0,0.0
2016,7,6,3,0,0.0,0.0,5.0,24.0,0.0,0.0,0.0
2016,7,6,3,15,0.0,0.0,4.9,24.0,0.0,0.0,0.0
2016,7,6,3,30,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2016,7,6,3,45,0.0,0.0,4.75,24.0,0.0,0.0,0.0
2016,7,6,4,0,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,6,4,15,0.0,0.0,4.65,24.0,0.0,0.0,0.0
2016,7,6,4,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,6,4,45,0.0,0.0,4.55,24.0,0.0,0.0,0.0
2016,7,6,5,0,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,6,5,15,0.0,0.0,4.55,24.0,0.0,0.0,0.0
2016,7,6,5,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,6,5,45,35.0,12.0,4.7,24.0,14.5,9.44,0.0
2016,7,6,6,0,70.0,24.0,4.8,24.0,29.0,18.0,3.78
2016,7,6,6,15,166.5,41.5,4.9,24.5,66.0,30.93,19.8
2016,7,6,6,30,263.0,59.0,5.0,25.0,103.0,43.79,31.44
2016,7,6,6,45,358.5,68.0,5.15,25.5,151.5,50.76,37.75
2016,7,6,7,0,454.0,77.0,5.3,26.0,200.0,60.28,45.98
2016,7,6,7,15,506.5,85.5,5.4,26.5,251.5,66.03,50.78
2016,7,6,7,30,559.0,94.0,5.5,27.0,303.0,71.69,55.34
2016,7,6,7,45,608.5,96.5,5.6,27.5,357.0,73.0,56.14
2016,7,6,8,0,658.0,99.0,5.7,28.0,411.0,74.47,57.03
2016,7,6,8,15,685.5,103.5,5.75,28.5,462.5,76.85,58.66
2016,7,6,8,30,713.0,108.0,5.8,29.0,514.0,79.14,60.2
2016,7,6,8,45,737.5,110.5,5.9,29.5,564.0,86.76,66.12
2016,7,6,9,0,762.0,113.0,6.0,30.0,614.0,87.64,66.48
2016,7,6,9,15,777.5,116.0,6.0,30.5,659.5,88.49,66.83
2016,7,6,9,30,793.0,119.0,6.0,31.0,705.0,89.22,67.09
2016,7,6,9,45,807.5,120.0,6.05,31.5,746.0,88.65,66.33
2016,7,6,10,0,822.0,121.0,6.1,32.0,787.0,98.75,74.14
2016,7,6,10,15,831.5,123.0,6.05,32.5,822.0,135.88,77.71
2016,7,6,10,30,841.0,125.0,6.0,33.0,857.0,189.06,105.39
2016,7,6,10,45,849.5,125.0,6.0,33.5,886.0,242.09,143.01
2016,7,6,11,0,858.0,125.0,6.0,34.0,915.0,295.84,185.96
2016,7,6,11,15,863.0,126.0,5.95,34.0,936.5,349.58,231.25
2016,7,6,11,30,868.0,127.0,5.9,34.0,958.0,403.28,276.78
2016,7,6,11,45,873.0,126.5,5.9,34.5,972.5,455.91,320.37
2016,7,6,12,0,878.0,126.0,5.9,35.0,987.0,508.14,362.59
2016,7,6,12,15,879.5,126.0,5.85,35.0,993.5,558.31,402.89
2016,7,6,12,30,881.0,126.0,5.8,35.0,1000.0,607.63,441.52
2016,7,6,12,45,882.0,125.5,5.8,35.5,998.5,655.43,477.24
2016,7,6,13,0,883.0,125.0,5.8,36.0,997.0,702.01,511.13
2016,7,6,13,15,881.0,124.5,5.75,36.0,987.0,744.7,542.45
2016,7,6,13,30,879.0,124.0,5.7,36.0,977.0,784.99,571.21
2016,7,6,13,45,875.0,123.5,5.7,36.5,959.5,821.01,594.53
2016,7,6,14,0,871.0,123.0,5.7,37.0,942.0,854.04,615.71
2016,7,6,14,15,865.5,121.5,5.7,37.0,917.0,881.77,634.63
2016,7,6,14,30,860.0,120.0,5.7,37.0,892.0,906.14,651.4
2016,7,6,14,45,845.5,123.0,5.7,37.0,858.5,922.97,663.3
2016,7,6,15,0,831.0,126.0,5.7,37.0,825.0,936.19,672.98
2016,7,6,15,15,820.5,123.5,5.7,36.5,787.5,944.29,680.91
2016,7,6,15,30,810.0,121.0,5.7,36.0,750.0,963.17,696.19
2016,7,6,15,45,791.0,120.5,5.7,36.0,705.5,957.85,694.15
2016,7,6,16,0,772.0,120.0,5.7,36.0,661.0,948.87,689.95
2016,7,6,16,15,753.5,116.5,5.7,35.5,613.5,933.44,683.06
2016,7,6,16,30,735.0,113.0,5.7,35.0,566.0,914.63,673.95
2016,7,6,16,45,704.5,111.5,5.75,35.0,514.0,889.97,659.74
2016,7,6,17,0,674.0,110.0,5.8,35.0,462.0,856.09,639.1
2016,7,6,17,15,641.0,104.5,5.7,34.5,409.5,812.2,611.82
2016,7,6,17,30,608.0,99.0,5.6,34.0,357.0,766.3,582.57
2016,7,6,17,45,556.0,93.5,5.55,33.5,304.0,700.31,538.17
2016,7,6,18,0,504.0,88.0,5.5,33.0,251.0,633.6,491.7
2016,7,6,18,15,439.0,78.5,5.3,32.0,201.0,542.62,425.53
2016,7,6,18,30,374.0,69.0,5.1,31.0,151.0,464.0,365.74
2016,7,6,18,45,277.5,56.0,4.95,30.5,107.5,356.28,279.48
2016,7,6,19,0,181.0,43.0,4.8,30.0,64.0,255.52,194.11
2016,7,6,19,15,90.5,21.5,4.7,29.5,32.0,118.8,56.98
2016,7,6,19,30,0.0,0.0,4.6,29.0,0.0,0.0,0.0
2016,7,6,19,45,0.0,0.0,4.6,28.5,0.0,0.0,0.0
2016,7,6,20,0,0.0,0.0,4.6,28.0,0.0,0.0,0.0
2016,7,6,20,15,0.0,0.0,4.55,27.5,0.0,0.0,0.0
2016,7,6,20,30,0.0,0.0,4.5,27.0,0.0,0.0,0.0
2016,7,6,20,45,0.0,0.0,4.5,27.0,0.0,0.0,0.0
2016,7,6,21,0,0.0,0.0,4.5,27.0,0.0,0.0,0.0
2016,7,6,21,15,0.0,0.0,4.55,26.5,0.0,0.0,0.0
2016,7,6,21,30,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,6,21,45,0.0,0.0,4.65,26.0,0.0,0.0,0.0
2016,7,6,22,0,0.0,0.0,4.7,26.0,0.0,0.0,0.0
2016,7,6,22,15,0.0,0.0,4.7,25.5,0.0,0.0,0.0
2016,7,6,22,30,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,6,22,45,0.0,0.0,4.75,25.0,0.0,0.0,0.0
2016,7,6,23,0,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,6,23,15,0.0,0.0,4.75,24.5,0.0,0.0,0.0
2016,7,6,23,30,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,6,23,45,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,7,0,0,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,7,0,15,0.0,0.0,4.75,24.0,0.0,0.0,0.0
2016,7,7,0,30,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2016,7,7,0,45,0.0,0.0,4.9,24.0,0.0,0.0,0.0
2016,7,7,1,0,0.0,0.0,5.0,24.0,0.0,0.0,0.0
2016,7,7,1,15,0.0,0.0,5.0,24.0,0.0,0.0,0.0
2016,7,7,1,30,0.0,0.0,5.0,24.0,0.0,0.0,0.0
2016,7,7,1,45,0.0,0.0,5.0,24.0,0.0,0.0,0.0
2016,7,7,2,0,0.0,0.0,5.0,24.0,0.0,0.0,0.0
2016,7,7,2,15,0.0,0.0,4.95,24.0,0.0,0.0,0.0
2016,7,7,2,30,0.0,0.0,4.9,24.0,0.0,0.0,0.0
2016,7,7,2,45,0.0,0.0,4.9,24.0,0.0,0.0,0.0
2016,7,7,3,0,0.0,0.0,4.9,24.0,0.0,0.0,0.0
2016,7,7,3,15,0.0,0.0,4.85,24.0,0.0,0.0,0.0
2016,7,7,3,30,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2016,7,7,3,45,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2016,7,7,4,0,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2016,7,7,4,15,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,7,4,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,7,4,45,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,7,5,0,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,7,5,15,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,7,5,30,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2016,7,7,5,45,0.0,10.0,4.9,24.5,10.0,7.87,0.0
2016,7,7,6,0,0.0,20.0,5.0,25.0,20.0,15.11,1.7
2016,7,7,6,15,35.0,40.0,5.1,25.5,46.0,29.57,18.55
2016,7,7,6,30,70.0,60.0,5.2,26.0,72.0,43.6,31.11
2016,7,7,6,45,103.0,81.5,5.35,26.5,106.0,58.4,44.05
2016,7,7,7,0,136.0,103.0,5.5,27.0,140.0,72.99,56.55
2016,7,7,7,15,153.5,125.5,5.55,27.5,176.0,87.69,68.85
2016,7,7,7,30,171.0,148.0,5.6,28.0,212.0,102.05,80.59
2016,7,7,7,45,434.0,118.0,5.65,28.5,315.0,82.99,64.24
2016,7,7,8,0,697.0,88.0,5.7,29.0,418.0,68.03,51.43
2016,7,7,8,15,723.0,92.0,5.75,29.5,470.0,76.2,57.88
2016,7,7,8,30,749.0,96.0,5.8,30.0,522.0,78.62,59.53
2016,7,7,8,45,775.0,96.5,5.85,30.5,572.5,78.68,59.23
2016,7,7,9,0,801.0,97.0,5.9,31.0,623.0,78.79,59.0
2016,7,7,9,15,815.0,99.5,5.9,31.5,668.5,89.4,67.29
2016,7,7,9,30,829.0,102.0,5.9,32.0,714.0,90.8,68.08
2016,7,7,9,45,842.0,103.0,5.9,32.5,755.0,91.17,68.07
2016,7,7,10,0,855.0,104.0,5.9,33.0,796.0,91.41,67.96
2016,7,7,10,15,863.0,106.0,5.85,33.5,831.0,128.65,71.54
2016,7,7,10,30,871.0,108.0,5.8,34.0,866.0,183.32,99.59
2016,7,7,10,45,877.5,109.0,5.8,34.5,894.5,238.06,138.24
2016,7,7,11,0,884.0,110.0,5.8,35.0,923.0,293.31,182.27
2016,7,7,11,15,888.0,110.5,5.75,35.0,944.0,347.81,228.12
2016,7,7,11,30,892.0,111.0,5.7,35.0,965.0,402.13,274.1
2016,7,7,11,45,884.5,119.0,5.7,35.5,976.0,455.65,318.42
2016,7,7,12,0,877.0,127.0,5.7,36.0,987.0,507.54,360.28
2016,7,7,12,15,878.0,127.0,5.65,36.0,992.5,557.47,400.18
2016,7,7,12,30,879.0,127.0,5.6,36.0,998.0,606.5,438.38
2016,7,7,12,45,876.5,128.5,5.55,36.5,995.5,653.39,473.07
2016,7,7,13,0,874.0,130.0,5.5,37.0,993.0,698.87,505.75
2016,7,7,13,15,871.5,129.5,5.45,37.0,983.0,741.02,536.45
2016,7,7,13,30,869.0,129.0,5.4,37.0,973.0,780.76,564.75
2016,7,7,13,45,863.0,129.5,5.4,37.0,954.5,815.81,588.48
2016,7,7,14,0,857.0,130.0,5.4,37.0,936.0,847.83,610.16
2016,7,7,14,15,851.0,128.5,5.4,37.0,911.0,874.95,628.61
2016,7,7,14,30,845.0,127.0,5.4,37.0,886.0,898.73,644.92
2016,7,7,14,45,568.5,260.5,5.4,37.0,763.0,818.48,589.59
2016,7,7,15,0,292.0,394.0,5.4,37.0,640.0,679.17,489.62
2016,7,7,15,15,547.0,258.5,5.4,37.0,693.0,829.2,600.15
2016,7,7,15,30,802.0,123.0,5.4,37.0,746.0,957.44,688.29
2016,7,7,15,45,784.0,122.0,5.4,37.0,702.0,952.54,685.91
2016,7,7,16,0,766.0,121.0,5.4,37.0,658.0,944.0,682.04
2016,7,7,16,15,748.0,117.5,5.45,36.5,610.5,929.11,675.85
2016,7,7,16,30,730.0,114.0,5.5,36.0,563.0,910.83,667.47
2016,7,7,16,45,701.5,111.5,5.55,35.5,512.0,887.11,655.37
2016,7,7,17,0,673.0,109.0,5.6,35.0,461.0,854.02,636.71
2016,7,7,17,15,640.5,103.5,5.55,34.5,409.0,810.66,610.08
2016,7,7,17,30,608.0,98.0,5.5,34.0,357.0,765.29,581.45
2016,7,7,17,45,563.0,91.0,5.45,33.5,304.5,704.25,540.67
2016,7,7,18,0,518.0,84.0,5.4,33.0,252.0,642.41,497.87
2016,7,7,18,15,454.5,75.0,5.25,32.0,202.0,560.77,438.99
2016,7,7,18,30,391.0,66.0,5.1,31.0,152.0,474.82,373.9
2016,7,7,18,45,301.0,53.5,5.0,30.5,108.5,372.66,292.42
2016,7,7,19,0,211.0,41.0,4.9,30.0,65.0,276.98,210.87
2016,7,7,19,15,105.5,20.5,4.75,29.5,32.5,145.19,69.07
2016,7,7,19,30,0.0,0.0,4.6,29.0,0.0,0.0,0.0
2016,7,7,19,45,0.0,0.0,4.5,28.5,0.0,0.0,0.0
2016,7,7,20,0,0.0,0.0,4.4,28.0,0.0,0.0,0.0
2016,7,7,20,15,0.0,0.0,4.35,27.5,0.0,0.0,0.0
2016,7,7,20,30,0.0,0.0,4.3,27.0,0.0,0.0,0.0
2016,7,7,20,45,0.0,0.0,4.25,27.0,0.0,0.0,0.0
2016,7,7,21,0,0.0,0.0,4.2,27.0,0.0,0.0,0.0
2016,7,7,21,15,0.0,0.0,4.15,26.5,0.0,0.0,0.0
2016,7,7,21,30,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,7,21,45,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,7,22,0,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,7,22,15,0.0,0.0,4.05,25.5,0.0,0.0,0.0
2016,7,7,22,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,7,22,45,0.0,0.0,3.95,25.0,0.0,0.0,0.0
2016,7,7,23,0,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,7,23,15,0.0,0.0,3.95,24.5,0.0,0.0,0.0
2016,7,7,23,30,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,7,23,45,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,8,0,0,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,8,0,15,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,8,0,30,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,8,0,45,0.0,0.0,4.25,24.0,0.0,0.0,0.0
2016,7,8,1,0,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,8,1,15,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,8,1,30,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,8,1,45,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,8,2,0,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,8,2,15,0.0,0.0,4.05,24.0,0.0,0.0,0.0
2016,7,8,2,30,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,8,2,45,0.0,0.0,3.95,24.0,0.0,0.0,0.0
2016,7,8,3,0,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,8,3,15,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2016,7,8,3,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,8,3,45,0.0,0.0,3.75,24.0,0.0,0.0,0.0
2016,7,8,4,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,8,4,15,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2016,7,8,4,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,8,4,45,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,7,8,5,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,7,8,5,15,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,8,5,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,8,5,45,32.5,11.5,3.85,24.5,13.5,9.05,0.0
2016,7,8,6,0,65.0,23.0,4.0,25.0,27.0,17.26,2.06
2016,7,8,6,15,163.5,41.0,4.15,25.5,64.5,30.55,19.3
2016,7,8,6,30,262.0,59.0,4.3,26.0,102.0,43.78,31.25
2016,7,8,6,45,356.0,68.5,4.5,26.5,151.0,51.07,37.84
2016,7,8,7,0,450.0,78.0,4.7,27.0,200.0,58.47,44.24
2016,7,8,7,15,504.0,86.5,4.75,27.5,251.5,66.82,51.23
2016,7,8,7,30,558.0,95.0,4.8,28.0,303.0,72.47,55.76
2016,7,8,7,45,401.5,142.5,4.85,28.5,304.5,97.61,76.45
2016,7,8,8,0,245.0,190.0,4.9,29.0,306.0,124.65,98.32
2016,7,8,8,15,483.5,148.5,4.9,29.5,411.5,100.59,77.97
2016,7,8,8,30,722.0,107.0,4.9,30.0,517.0,78.8,59.65
2016,7,8,8,45,751.0,107.0,4.95,30.5,568.0,84.89,64.3
2016,7,8,9,0,780.0,107.0,5.0,31.0,619.0,84.44,63.58
2016,7,8,9,15,795.0,110.0,5.0,31.5,664.5,85.46,64.08
2016,7,8,9,30,810.0,113.0,5.0,32.0,710.0,86.35,64.48
2016,7,8,9,45,826.0,112.5,5.0,32.5,751.5,95.63,71.61
2016,7,8,10,0,842.0,112.0,5.0,33.0,793.0,95.04,70.82
2016,7,8,10,15,850.5,114.0,4.95,33.5,828.0,130.72,73.79
2016,7,8,10,30,859.0,116.0,4.9,34.0,863.0,184.85,101.18
2016,7,8,10,45,867.5,116.0,4.9,34.5,892.0,238.89,138.97
2016,7,8,11,0,876.0,116.0,4.9,35.0,921.0,293.65,182.27
2016,7,8,11,15,880.5,117.0,4.85,35.0,942.5,348.26,227.87
2016,7,8,11,30,885.0,118.0,4.8,35.0,964.0,402.77,273.62
2016,7,8,11,45,886.0,119.5,4.8,35.5,977.5,455.8,317.16
2016,7,8,12,0,887.0,121.0,4.8,36.0,991.0,508.03,358.93
2016,7,8,12,15,888.0,121.5,4.8,36.0,997.0,558.75,399.18
2016,7,8,12,30,889.0,122.0,4.8,36.0,1003.0,608.55,437.7
2016,7,8,12,45,889.0,121.5,4.8,36.5,1001.0,656.1,472.69
2016,7,8,13,0,889.0,121.0,4.8,37.0,999.0,702.28,505.74
2016,7,8,13,15,887.0,121.0,4.8,37.0,989.5,745.56,537.07
2016,7,8,13,30,885.0,121.0,4.8,37.0,980.0,786.46,565.83
2016,7,8,13,45,880.5,120.5,4.8,37.0,962.0,822.32,589.81
2016,7,8,14,0,876.0,120.0,4.8,37.0,944.0,855.13,611.74
2016,7,8,14,15,572.5,276.5,4.8,37.0,809.5,785.32,562.29
2016,7,8,14,30,269.0,433.0,4.8,37.0,675.0,660.45,472.11
2016,7,8,14,45,554.0,277.0,4.8,37.0,751.5,815.26,585.23
2016,7,8,15,0,839.0,121.0,4.8,37.0,828.0,938.84,669.73
2016,7,8,15,15,559.5,238.5,4.8,36.5,701.0,828.81,597.26
2016,7,8,15,30,280.0,356.0,4.8,36.0,574.0,657.23,476.97
2016,7,8,15,45,532.5,235.5,4.8,36.0,619.5,819.33,596.41
2016,7,8,16,0,785.0,115.0,4.8,36.0,665.0,956.57,690.01
2016,7,8,16,15,767.5,111.5,4.8,35.5,617.5,942.23,683.09
2016,7,8,16,30,750.0,108.0,4.8,35.0,570.0,924.48,674.94
2016,7,8,16,45,722.5,106.0,4.8,35.0,518.5,895.05,657.58
2016,7,8,17,0,695.0,104.0,4.8,35.0,467.0,870.04,643.16
2016,7,8,17,15,663.0,98.5,4.7,34.5,414.5,826.94,616.93
2016,7,8,17,30,631.0,93.0,4.6,34.0,362.0,781.79,588.9
2016,7,8,17,45,584.0,87.5,4.5,33.5,309.0,720.41,548.51
2016,7,8,18,0,537.0,82.0,4.4,33.0,256.0,658.22,506.1
2016,7,8,18,15,473.5,73.5,4.15,32.0,205.5,576.78,448.14
2016,7,8,18,30,410.0,65.0,3.9,31.0,155.0,490.49,383.57
2016,7,8,18,45,314.5,52.5,3.7,30.5,110.5,382.88,298.75
2016,7,8,19,0,219.0,40.0,3.5,30.0,66.0,282.05,213.9
2016,7,8,19,15,109.5,20.0,3.55,29.5,33.0,147.1,68.14
2016,7,8,19,30,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2016,7,8,19,45,0.0,0.0,3.65,28.5,0.0,0.0,0.0
2016,7,8,20,0,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,7,8,20,15,0.0,0.0,3.7,27.5,0.0,0.0,0.0
2016,7,8,20,30,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,7,8,20,45,0.0,0.0,3.75,27.0,0.0,0.0,0.0
2016,7,8,21,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,7,8,21,15,0.0,0.0,3.75,26.5,0.0,0.0,0.0
2016,7,8,21,30,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,7,8,21,45,0.0,0.0,3.7,25.5,0.0,0.0,0.0
2016,7,8,22,0,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,8,22,15,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2016,7,8,22,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,8,22,45,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2016,7,8,23,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,8,23,15,0.0,0.0,3.35,24.5,0.0,0.0,0.0
2016,7,8,23,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,8,23,45,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,7,9,0,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,0,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,0,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,0,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,1,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,1,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,1,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,1,45,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,7,9,2,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,2,15,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,2,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,2,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,3,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,3,15,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,7,9,3,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,3,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,4,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,4,15,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,7,9,4,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,9,4,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,9,5,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,9,5,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,5,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,5,45,13.5,10.5,3.45,24.0,11.5,8.26,0.0
2016,7,9,6,0,27.0,21.0,3.6,24.0,23.0,15.91,0.75
2016,7,9,6,15,93.0,41.0,3.75,24.5,55.0,30.18,19.04
2016,7,9,6,30,159.0,61.0,3.9,25.0,87.0,44.43,31.92
2016,7,9,6,45,216.0,78.5,4.05,25.5,128.0,56.88,42.92
2016,7,9,7,0,273.0,96.0,4.2,26.0,169.0,69.16,53.52
2016,7,9,7,15,316.5,110.0,4.2,26.5,213.5,77.53,60.51
2016,7,9,7,30,360.0,124.0,4.2,27.0,258.0,86.35,67.69
2016,7,9,7,45,431.5,131.5,4.2,27.5,317.0,91.37,71.52
2016,7,9,8,0,503.0,139.0,4.2,28.0,376.0,96.41,75.28
2016,7,9,8,15,419.0,181.5,4.2,28.5,395.0,118.6,93.12
2016,7,9,8,30,335.0,224.0,4.2,29.0,414.0,144.06,113.33
2016,7,9,8,45,189.0,245.0,4.2,30.0,354.0,158.63,124.18
2016,7,9,9,0,43.0,266.0,4.2,31.0,294.0,174.14,135.63
2016,7,9,9,15,33.0,269.0,4.15,31.5,291.5,176.31,136.64
2016,7,9,9,30,23.0,272.0,4.1,32.0,289.0,191.41,147.87
2016,7,9,9,45,17.0,252.5,4.1,32.5,265.5,180.34,138.52
2016,7,9,10,0,11.0,233.0,4.1,33.0,242.0,168.49,128.69
2016,7,9,10,15,75.0,330.5,4.05,33.0,395.5,216.42,156.65
2016,7,9,10,30,139.0,428.0,4.0,33.0,549.0,266.91,189.76
2016,7,9,10,45,242.0,425.0,4.0,33.5,643.5,286.28,198.69
2016,7,9,11,0,345.0,422.0,4.0,34.0,738.0,334.4,230.23
2016,7,9,11,15,600.0,279.0,3.95,34.5,845.5,345.68,233.18
2016,7,9,11,30,855.0,136.0,3.9,35.0,953.0,401.03,272.02
2016,7,9,11,45,849.0,142.5,3.85,35.5,964.0,452.51,314.01
2016,7,9,12,0,843.0,149.0,3.8,36.0,975.0,502.58,353.74
2016,7,9,12,15,844.0,149.0,3.75,36.0,980.5,551.25,391.97
2016,7,9,12,30,845.0,149.0,3.7,36.0,986.0,599.16,428.58
2016,7,9,12,45,841.5,151.0,3.65,36.0,983.0,644.72,462.57
2016,7,9,13,0,838.0,153.0,3.6,36.0,980.0,688.97,494.76
2016,7,9,13,15,563.5,313.5,3.55,36.0,867.5,678.93,484.74
2016,7,9,13,30,289.0,474.0,3.5,36.0,755.0,624.72,443.87
2016,7,9,13,45,552.5,314.5,3.5,36.5,838.5,739.57,526.71
2016,7,9,14,0,816.0,155.0,3.5,37.0,922.0,847.33,601.74
2016,7,9,14,15,809.5,153.5,3.45,36.5,897.0,874.23,620.03
2016,7,9,14,30,803.0,152.0,3.4,36.0,872.0,897.74,636.75
2016,7,9,14,45,797.0,148.0,3.35,36.0,841.5,915.83,648.78
2016,7,9,15,0,791.0,144.0,3.3,36.0,811.0,930.36,658.66
2016,7,9,15,15,780.0,141.5,3.2,36.0,773.0,938.0,663.96
2016,7,9,15,30,769.0,139.0,3.1,36.0,735.0,941.99,667.11
2016,7,9,15,45,749.5,138.0,3.05,36.0,691.5,935.43,664.06
2016,7,9,16,0,730.0,137.0,3.0,36.0,648.0,933.03,663.91
2016,7,9,16,15,646.0,157.5,3.0,35.5,585.5,879.13,632.27
2016,7,9,16,30,562.0,178.0,3.0,35.0,523.0,809.18,589.69
2016,7,9,16,45,536.0,167.5,3.0,35.0,473.5,773.34,568.06
2016,7,9,17,0,510.0,157.0,3.0,35.0,424.0,735.27,544.39
2016,7,9,17,15,481.0,146.0,2.85,34.5,375.5,691.71,516.96
2016,7,9,17,30,452.0,135.0,2.7,34.0,327.0,646.74,487.97
2016,7,9,17,45,450.5,116.5,2.55,33.5,285.0,617.72,469.56
2016,7,9,18,0,449.0,98.0,2.4,33.0,243.0,586.37,448.6
2016,7,9,18,15,384.0,86.5,2.35,32.0,194.0,504.24,390.44
2016,7,9,18,30,319.0,75.0,2.3,31.0,145.0,424.55,330.96
2016,7,9,18,45,231.0,59.0,2.25,30.5,102.5,321.74,249.5
2016,7,9,19,0,143.0,43.0,2.2,30.0,60.0,206.46,155.21
2016,7,9,19,15,71.5,21.5,2.5,29.5,30.0,103.98,45.05
2016,7,9,19,30,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,7,9,19,45,0.0,0.0,3.15,29.0,0.0,0.0,0.0
2016,7,9,20,0,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,7,9,20,15,0.0,0.0,3.6,28.5,0.0,0.0,0.0
2016,7,9,20,30,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,7,9,20,45,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2016,7,9,21,0,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2016,7,9,21,15,0.0,0.0,3.9,27.5,0.0,0.0,0.0
2016,7,9,21,30,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,7,9,21,45,0.0,0.0,3.95,27.0,0.0,0.0,0.0
2016,7,9,22,0,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,7,9,22,15,0.0,0.0,3.9,26.5,0.0,0.0,0.0
2016,7,9,22,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,7,9,22,45,0.0,0.0,3.75,26.0,0.0,0.0,0.0
2016,7,9,23,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,7,9,23,15,0.0,0.0,3.55,25.5,0.0,0.0,0.0
2016,7,9,23,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,9,23,45,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,10,0,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,7,10,0,15,0.0,0.0,3.1,24.5,0.0,0.0,0.0
2016,7,10,0,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,10,0,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,7,10,1,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,10,1,15,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,10,1,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,10,1,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,7,10,2,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,10,2,15,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,10,2,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,7,10,2,45,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,7,10,3,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,7,10,3,15,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,7,10,3,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,7,10,3,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,10,4,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,10,4,15,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,7,10,4,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,10,4,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,7,10,5,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,10,5,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,10,5,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,7,10,5,45,0.0,5.0,2.35,24.0,5.0,3.93,0.0
2016,7,10,6,0,0.0,10.0,2.5,24.0,10.0,7.59,0.0
2016,7,10,6,15,0.0,27.0,2.75,24.5,27.0,20.63,11.21
2016,7,10,6,30,0.0,44.0,3.0,25.0,44.0,33.13,22.39
2016,7,10,6,45,0.5,66.0,3.3,25.5,66.5,48.81,36.07
2016,7,10,7,0,1.0,88.0,3.6,26.0,89.0,64.31,49.39
2016,7,10,7,15,9.5,109.5,3.7,26.5,113.0,79.48,62.16
2016,7,10,7,30,18.0,131.0,3.8,27.0,137.0,94.57,74.59
2016,7,10,7,45,27.0,155.0,3.9,27.5,166.5,107.48,84.96
2016,7,10,8,0,36.0,179.0,4.0,28.0,196.0,122.55,96.93
2016,7,10,8,15,28.0,190.5,4.0,28.5,205.0,130.16,102.58
2016,7,10,8,30,20.0,202.0,4.0,29.0,214.0,144.24,113.45
2016,7,10,8,45,22.5,221.5,4.0,29.5,236.0,157.48,123.5
2016,7,10,9,0,25.0,241.0,4.0,30.0,258.0,170.59,133.32
2016,7,10,9,15,70.5,292.5,3.95,30.5,343.5,189.23,147.43
2016,7,10,9,30,116.0,344.0,3.9,31.0,429.0,203.25,157.74
2016,7,10,9,45,69.0,319.0,3.9,31.5,371.0,203.75,157.41
2016,7,10,10,0,22.0,294.0,3.9,32.0,313.0,206.31,158.75
2016,7,10,10,15,26.5,320.0,3.9,32.0,343.0,207.36,151.62
2016,7,10,10,30,31.0,346.0,3.9,32.0,373.0,228.18,166.22
2016,7,10,10,45,34.5,355.5,3.9,32.5,386.5,241.05,174.89
2016,7,10,11,0,38.0,365.0,3.9,33.0,400.0,254.51,184.19
2016,7,10,11,15,76.5,421.5,3.9,33.5,494.0,307.04,220.87
2016,7,10,11,30,115.0,478.0,3.9,34.0,588.0,353.68,253.32
2016,7,10,11,45,150.5,489.5,3.9,34.5,635.5,392.0,280.16
2016,7,10,12,0,186.0,501.0,3.9,35.0,683.0,434.93,310.36
2016,7,10,12,15,196.5,503.5,3.9,35.0,697.0,463.4,331.15
2016,7,10,12,30,207.0,506.0,3.9,35.0,711.0,493.15,352.74
2016,7,10,12,45,222.5,502.5,3.95,35.0,722.0,522.95,374.38
2016,7,10,13,0,238.0,499.0,4.0,35.0,733.0,553.61,396.53
2016,7,10,13,15,236.5,493.5,4.05,35.0,724.5,570.87,409.19
2016,7,10,13,30,235.0,488.0,4.1,35.0,716.0,586.75,420.87
2016,7,10,13,45,513.5,329.5,4.15,35.5,816.0,720.42,517.71
2016,7,10,14,0,792.0,171.0,4.2,36.0,916.0,841.01,603.31
2016,7,10,14,15,785.5,169.5,4.2,36.0,891.5,867.62,620.66
2016,7,10,14,30,779.0,168.0,4.2,36.0,867.0,890.89,636.43
2016,7,10,14,45,764.0,169.5,4.2,36.0,834.0,905.64,646.77
2016,7,10,15,0,749.0,171.0,4.2,36.0,801.0,916.63,654.85
2016,7,10,15,15,736.5,168.0,4.2,35.5,764.0,931.12,666.75
2016,7,10,15,30,724.0,165.0,4.2,35.0,727.0,933.28,670.8
2016,7,10,15,45,696.5,167.0,4.25,35.0,682.0,922.33,665.39
2016,7,10,16,0,669.0,169.0,4.3,35.0,637.0,907.7,657.75
2016,7,10,16,15,647.5,163.5,4.3,34.5,590.0,887.48,647.59
2016,7,10,16,30,626.0,158.0,4.3,34.0,543.0,864.01,635.26
2016,7,10,16,45,580.0,158.5,4.3,34.0,490.5,818.95,606.9
2016,7,10,17,0,534.0,159.0,4.3,34.0,438.0,762.2,570.16
2016,7,10,17,15,496.5,150.0,4.1,33.5,386.5,712.39,538.12
2016,7,10,17,30,459.0,141.0,3.9,33.0,335.0,661.39,504.44
2016,7,10,17,45,391.5,133.0,3.75,32.5,282.5,581.86,448.37
2016,7,10,18,0,324.0,125.0,3.6,32.0,230.0,482.78,376.41
2016,7,10,18,15,260.0,108.5,3.4,31.5,182.5,401.1,314.6
2016,7,10,18,30,196.0,92.0,3.2,31.0,135.0,322.7,252.84
2016,7,10,18,45,120.0,69.0,3.0,30.5,93.0,209.33,162.03
2016,7,10,19,0,44.0,46.0,2.8,30.0,51.0,101.4,73.51
2016,7,10,19,15,22.0,23.0,2.9,29.5,25.5,45.66,15.77
2016,7,10,19,30,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2016,7,10,19,45,0.0,0.0,3.1,28.5,0.0,0.0,0.0
2016,7,10,20,0,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,7,10,20,15,0.0,0.0,3.3,27.5,0.0,0.0,0.0
2016,7,10,20,30,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2016,7,10,20,45,0.0,0.0,3.55,27.0,0.0,0.0,0.0
2016,7,10,21,0,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,7,10,21,15,0.0,0.0,3.75,26.5,0.0,0.0,0.0
2016,7,10,21,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,7,10,21,45,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2016,7,10,22,0,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2016,7,10,22,15,0.0,0.0,4.05,25.5,0.0,0.0,0.0
2016,7,10,22,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,10,22,45,0.0,0.0,4.15,25.0,0.0,0.0,0.0
2016,7,10,23,0,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,10,23,15,0.0,0.0,4.25,25.0,0.0,0.0,0.0
2016,7,10,23,30,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2016,7,10,23,45,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,11,0,0,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,11,0,15,0.0,0.0,4.55,24.5,0.0,0.0,0.0
2016,7,11,0,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,11,0,45,0.0,0.0,4.65,24.0,0.0,0.0,0.0
2016,7,11,1,0,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,11,1,15,0.0,0.0,4.65,24.0,0.0,0.0,0.0
2016,7,11,1,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,11,1,45,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,11,2,0,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,11,2,15,0.0,0.0,4.55,24.0,0.0,0.0,0.0
2016,7,11,2,30,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,11,2,45,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,11,3,0,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,11,3,15,0.0,0.0,4.45,24.0,0.0,0.0,0.0
2016,7,11,3,30,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,11,3,45,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,11,4,0,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,11,4,15,0.0,0.0,4.35,24.0,0.0,0.0,0.0
2016,7,11,4,30,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,11,4,45,0.0,0.0,4.25,24.0,0.0,0.0,0.0
2016,7,11,5,0,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,11,5,15,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,11,5,30,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,11,5,45,5.0,9.0,4.5,24.5,9.5,7.08,0.0
2016,7,11,6,0,10.0,18.0,4.6,25.0,19.0,13.8,0.0
2016,7,11,6,15,72.0,42.5,4.75,25.0,54.0,31.03,19.54
2016,7,11,6,30,134.0,67.0,4.9,25.0,89.0,47.98,34.85
2016,7,11,6,45,222.5,83.0,5.1,25.5,135.5,59.68,45.28
2016,7,11,7,0,311.0,99.0,5.3,26.0,182.0,71.39,55.41
2016,7,11,7,15,369.5,111.5,5.45,26.5,232.0,79.26,62.0
2016,7,11,7,30,428.0,124.0,5.6,27.0,282.0,87.46,68.67
2016,7,11,7,45,491.5,127.5,5.75,28.0,336.5,90.0,70.29
2016,7,11,8,0,555.0,131.0,5.9,29.0,391.0,94.39,73.38
2016,7,11,8,15,588.0,137.5,6.0,29.5,443.0,97.17,75.23
2016,7,11,8,30,621.0,144.0,6.1,30.0,495.0,99.81,76.96
2016,7,11,8,45,654.0,146.0,6.2,30.5,546.0,99.52,76.29
2016,7,11,9,0,687.0,148.0,6.3,31.0,597.0,99.29,75.69
2016,7,11,9,15,706.5,152.0,6.35,31.5,643.0,99.82,75.74
2016,7,11,9,30,726.0,156.0,6.4,32.0,689.0,100.23,75.7
2016,7,11,9,45,744.0,157.5,6.5,32.5,731.5,108.11,81.67
2016,7,11,10,0,762.0,159.0,6.6,33.0,774.0,106.86,80.32
2016,7,11,10,15,773.0,162.0,6.6,33.5,809.5,137.36,81.98
2016,7,11,10,30,784.0,165.0,6.6,34.0,845.0,189.63,108.2
2016,7,11,10,45,793.5,166.0,6.65,34.5,874.5,242.0,144.56
2016,7,11,11,0,803.0,167.0,6.7,35.0,904.0,295.5,186.63
2016,7,11,11,15,809.0,168.5,6.65,35.0,926.5,349.14,231.25
2016,7,11,11,30,815.0,170.0,6.6,35.0,949.0,403.11,276.49
2016,7,11,11,45,805.5,180.5,6.6,35.5,959.5,456.26,320.21
2016,7,11,12,0,796.0,191.0,6.6,36.0,970.0,508.0,361.7
2016,7,11,12,15,797.5,191.5,6.55,36.0,976.5,557.76,401.31
2016,7,11,12,30,799.0,192.0,6.5,36.0,983.0,607.0,439.56
2016,7,11,12,45,798.0,193.0,6.45,36.5,981.5,654.4,474.61
2016,7,11,13,0,797.0,194.0,6.4,37.0,980.0,700.62,507.87
2016,7,11,13,15,794.5,193.0,6.3,37.0,970.0,742.54,538.37
2016,7,11,13,30,792.0,192.0,6.2,37.0,960.0,782.06,566.66
2016,7,11,13,45,786.5,191.5,6.15,37.0,942.5,816.88,591.47
2016,7,11,14,0,781.0,191.0,6.1,37.0,925.0,848.64,613.9
2016,7,11,14,15,774.0,189.0,6.05,37.0,900.0,874.59,631.58
2016,7,11,14,30,767.0,187.0,6.0,37.0,875.0,897.12,647.0
2016,7,11,14,45,760.5,182.5,5.95,37.0,844.0,914.35,658.99
2016,7,11,15,0,754.0,178.0,5.9,37.0,813.0,928.0,668.74
2016,7,11,15,15,741.0,175.0,5.85,36.5,774.5,943.05,681.02
2016,7,11,15,30,728.0,172.0,5.8,36.0,736.0,944.96,684.76
2016,7,11,15,45,709.5,169.0,5.8,36.0,692.5,937.73,681.49
2016,7,11,16,0,691.0,166.0,5.8,36.0,649.0,926.9,676.01
2016,7,11,16,15,669.0,161.0,5.75,35.5,601.0,906.84,665.59
2016,7,11,16,30,647.0,156.0,5.7,35.0,553.0,883.45,652.96
2016,7,11,16,45,615.0,151.0,5.7,35.0,502.0,846.74,630.04
2016,7,11,17,0,583.0,146.0,5.7,35.0,451.0,807.2,604.97
2016,7,11,17,15,545.5,138.5,5.6,34.5,398.5,747.4,566.02
2016,7,11,17,30,508.0,131.0,5.5,34.0,346.0,697.43,533.29
2016,7,11,17,45,452.5,122.0,5.45,33.5,293.5,627.3,484.97
2016,7,11,18,0,397.0,113.0,5.4,33.0,241.0,557.65,435.15
2016,7,11,18,15,329.5,99.0,5.3,32.0,191.5,471.58,371.05
2016,7,11,18,30,262.0,85.0,5.2,31.0,142.0,369.85,292.41
2016,7,11,18,45,175.5,66.0,5.1,30.5,99.5,268.23,209.62
2016,7,11,19,0,89.0,47.0,5.0,30.0,57.0,156.49,116.72
2016,7,11,19,15,44.5,23.5,5.0,29.5,28.5,75.57,28.32
2016,7,11,19,30,0.0,0.0,5.0,29.0,0.0,0.0,0.0
2016,7,11,19,45,0.0,0.0,5.0,28.5,0.0,0.0,0.0
2016,7,11,20,0,0.0,0.0,5.0,28.0,0.0,0.0,0.0
2016,7,11,20,15,0.0,0.0,5.0,27.5,0.0,0.0,0.0
2016,7,11,20,30,0.0,0.0,5.0,27.0,0.0,0.0,0.0
2016,7,11,20,45,0.0,0.0,5.05,27.0,0.0,0.0,0.0
2016,7,11,21,0,0.0,0.0,5.1,27.0,0.0,0.0,0.0
2016,7,11,21,15,0.0,0.0,5.1,26.5,0.0,0.0,0.0
2016,7,11,21,30,0.0,0.0,5.1,26.0,0.0,0.0,0.0
2016,7,11,21,45,0.0,0.0,5.15,25.5,0.0,0.0,0.0
2016,7,11,22,0,0.0,0.0,5.2,25.0,0.0,0.0,0.0
2016,7,11,22,15,0.0,0.0,5.15,24.5,0.0,0.0,0.0
2016,7,11,22,30,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,11,22,45,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,11,23,0,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,11,23,15,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,11,23,30,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,11,23,45,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,0,0,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,0,15,0.0,0.0,5.1,24.0,0.0,0.0,0.0
