Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,31,19,0,156.0,29.0,3.6,29.0,41.0,216.72,143.38
2016,7,31,19,15,78.0,14.5,3.7,28.5,20.5,72.84,0.0
2016,7,31,19,30,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2016,7,31,19,45,0.0,0.0,3.95,28.0,0.0,0.0,0.0
2016,7,31,20,0,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,7,31,20,15,0.0,0.0,4.0,27.5,0.0,0.0,0.0
2016,7,31,20,30,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,7,31,20,45,0.0,0.0,3.85,26.5,0.0,0.0,0.0
2016,7,31,21,0,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,7,31,21,15,0.0,0.0,3.7,25.5,0.0,0.0,0.0
2016,7,31,21,30,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2016,7,31,21,45,0.0,0.0,3.55,25.0,0.0,0.0,0.0
2016,7,31,22,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,31,22,15,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,31,22,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,31,22,45,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,31,23,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,31,23,15,0.0,0.0,3.45,24.5,0.0,0.0,0.0
2016,7,31,23,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,31,23,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,8,1,0,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,8,1,0,15,0.0,0.0,3.2,23.5,0.0,0.0,0.0
2016,8,1,0,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,8,1,0,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,8,1,1,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,8,1,1,15,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,1,1,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,1,1,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,8,1,2,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,1,2,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,8,1,2,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,1,2,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,1,3,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,1,3,15,0.0,0.0,2.45,22.5,0.0,0.0,0.0
2016,8,1,3,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,1,3,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,1,4,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,1,4,15,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,1,4,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,1,4,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,1,5,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,1,5,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,1,5,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,8,1,5,45,0.0,0.0,3.05,22.5,0.0,0.0,0.0
2016,8,1,6,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,1,6,15,64.5,25.0,3.45,23.5,33.0,18.72,5.61
2016,8,1,6,30,129.0,50.0,3.6,24.0,66.0,36.4,24.55
2016,8,1,6,45,254.0,62.5,3.75,24.5,114.5,46.14,33.6
2016,8,1,7,0,379.0,75.0,3.9,25.0,163.0,55.71,42.11
2016,8,1,7,15,444.0,85.5,3.95,25.5,215.0,63.38,48.73
2016,8,1,7,30,509.0,96.0,4.0,26.0,267.0,73.59,57.28
2016,8,1,7,45,580.0,96.5,4.1,26.5,325.0,73.48,56.9
2016,8,1,8,0,651.0,97.0,4.2,27.0,383.0,73.81,56.85
2016,8,1,8,15,682.5,102.0,4.25,27.5,437.0,76.63,58.87
2016,8,1,8,30,714.0,107.0,4.3,28.0,491.0,79.37,60.78
2016,8,1,8,45,746.0,107.5,4.35,29.0,544.0,85.9,65.67
2016,8,1,9,0,778.0,108.0,4.4,30.0,597.0,85.8,65.08
2016,8,1,9,15,795.0,111.5,4.4,30.5,645.0,87.21,65.87
2016,8,1,9,30,812.0,115.0,4.4,31.0,693.0,88.47,66.56
2016,8,1,9,45,828.0,115.5,4.4,31.5,736.5,87.85,65.74
2016,8,1,10,0,844.0,116.0,4.4,32.0,780.0,97.72,73.35
2016,8,1,10,15,853.5,118.0,4.4,32.5,817.0,107.85,69.89
2016,8,1,10,30,863.0,120.0,4.4,33.0,854.0,163.84,89.69
2016,8,1,10,45,872.0,120.5,4.4,33.5,884.5,220.1,125.18
2016,8,1,11,0,881.0,121.0,4.4,34.0,915.0,277.2,168.73
2016,8,1,11,15,886.0,122.0,4.4,34.0,937.5,334.08,215.74
2016,8,1,11,30,891.0,123.0,4.4,34.0,960.0,390.94,263.55
2016,8,1,11,45,895.5,122.5,4.45,34.5,975.0,446.53,309.46
2016,8,1,12,0,900.0,122.0,4.5,35.0,990.0,501.66,353.91
2016,8,1,12,15,901.0,122.0,4.5,35.0,996.5,554.68,396.31
2016,8,1,12,30,902.0,122.0,4.5,35.0,1003.0,606.6,436.76
2016,8,1,12,45,903.0,121.0,4.5,35.5,1001.5,656.55,473.8
2016,8,1,13,0,904.0,120.0,4.5,36.0,1000.0,704.93,508.66
2016,8,1,13,15,901.5,119.5,4.5,36.0,989.5,749.27,540.95
2016,8,1,13,30,899.0,119.0,4.5,36.0,979.0,791.11,570.67
2016,8,1,13,45,896.0,117.5,4.5,36.5,961.0,828.96,594.78
2016,8,1,14,0,893.0,116.0,4.5,37.0,943.0,863.75,616.71
2016,8,1,14,15,887.0,115.0,4.5,37.0,917.0,893.17,636.36
2016,8,1,14,30,881.0,114.0,4.5,37.0,891.0,919.1,653.82
2016,8,1,14,45,873.5,112.0,4.5,37.0,858.0,939.12,667.55
2016,8,1,15,0,866.0,110.0,4.5,37.0,825.0,955.42,679.05
2016,8,1,15,15,855.5,108.0,4.45,36.5,785.5,965.06,687.63
2016,8,1,15,30,845.0,106.0,4.4,36.0,746.0,970.9,693.99
2016,8,1,15,45,831.5,103.0,4.4,36.0,701.0,968.88,694.3
2016,8,1,16,0,818.0,100.0,4.4,36.0,656.0,976.56,701.15
2016,8,1,16,15,799.5,97.0,4.35,35.5,606.5,962.04,694.87
2016,8,1,16,30,781.0,94.0,4.3,35.0,557.0,943.95,686.47
2016,8,1,16,45,756.5,90.5,4.3,35.0,504.5,915.73,670.23
2016,8,1,17,0,732.0,87.0,4.3,35.0,452.0,884.43,651.84
2016,8,1,17,15,699.0,82.5,4.0,34.0,397.0,840.5,625.85
2016,8,1,17,30,666.0,78.0,3.7,33.0,342.0,801.15,602.34
2016,8,1,17,45,617.0,72.5,3.4,32.5,287.5,737.09,559.33
2016,8,1,18,0,568.0,67.0,3.1,32.0,233.0,672.43,514.27
2016,8,1,18,15,497.5,58.5,2.9,31.0,181.5,583.74,450.66
2016,8,1,18,30,427.0,50.0,2.7,30.0,130.0,496.83,384.56
2016,8,1,18,45,311.5,38.5,2.5,29.5,86.0,370.31,283.51
2016,8,1,19,0,196.0,27.0,2.3,29.0,42.0,244.47,157.33
2016,8,1,19,15,98.0,13.5,2.5,28.5,21.0,87.78,0.0
2016,8,1,19,30,0.0,0.0,2.7,28.0,0.0,0.0,0.0
2016,8,1,19,45,0.0,0.0,2.95,28.0,0.0,0.0,0.0
2016,8,1,20,0,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,8,1,20,15,0.0,0.0,3.35,27.5,0.0,0.0,0.0
2016,8,1,20,30,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2016,8,1,20,45,0.0,0.0,3.65,27.0,0.0,0.0,0.0
2016,8,1,21,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,8,1,21,15,0.0,0.0,3.7,26.5,0.0,0.0,0.0
2016,8,1,21,30,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,8,1,21,45,0.0,0.0,3.55,25.5,0.0,0.0,0.0
2016,8,1,22,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,8,1,22,15,0.0,0.0,3.45,24.5,0.0,0.0,0.0
2016,8,1,22,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,8,1,22,45,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,8,1,23,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,8,1,23,15,0.0,0.0,3.3,23.5,0.0,0.0,0.0
2016,8,1,23,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,8,1,23,45,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2016,8,2,0,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,8,2,0,15,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,8,2,0,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,2,0,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,2,1,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,2,1,15,0.0,0.0,2.6,22.5,0.0,0.0,0.0
2016,8,2,1,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,2,1,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,2,2,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,2,2,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,8,2,2,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,2,2,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,8,2,3,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,2,3,15,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,2,3,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,2,3,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,8,2,4,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,2,4,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,2,4,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,2,4,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,2,5,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,2,5,15,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,2,5,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,2,5,45,0.0,0.0,2.05,22.5,0.0,0.0,0.0
2016,8,2,6,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,2,6,15,114.0,21.0,2.55,23.5,35.0,15.93,3.39
2016,8,2,6,30,228.0,42.0,2.8,24.0,70.0,31.6,20.54
2016,8,2,6,45,345.0,52.0,3.1,24.5,118.5,39.53,27.99
2016,8,2,7,0,462.0,62.0,3.4,25.0,167.0,49.66,36.95
2016,8,2,7,15,522.0,70.0,3.45,25.5,220.0,55.51,42.02
2016,8,2,7,30,582.0,78.0,3.5,26.0,273.0,61.32,46.85
2016,8,2,7,45,639.5,79.5,3.55,27.0,329.5,62.46,47.49
2016,8,2,8,0,697.0,81.0,3.6,28.0,386.0,63.87,48.29
2016,8,2,8,15,725.5,85.0,3.55,28.5,439.5,71.89,54.68
2016,8,2,8,30,754.0,89.0,3.5,29.0,493.0,74.58,56.56
2016,8,2,8,45,779.5,90.5,3.5,29.5,545.0,75.46,56.94
2016,8,2,9,0,805.0,92.0,3.5,30.0,597.0,76.34,57.34
2016,8,2,9,15,820.5,94.5,3.45,30.5,644.5,86.86,65.58
2016,8,2,9,30,836.0,97.0,3.4,31.0,692.0,88.52,66.57
2016,8,2,9,45,849.5,98.0,3.35,32.0,734.5,89.11,66.58
2016,8,2,10,0,863.0,99.0,3.3,33.0,777.0,89.56,66.5
2016,8,2,10,15,871.5,101.0,3.25,33.0,813.0,99.12,63.52
2016,8,2,10,30,880.0,103.0,3.2,33.0,849.0,155.93,83.25
2016,8,2,10,45,887.0,103.5,3.2,33.5,879.0,212.7,118.87
2016,8,2,11,0,894.0,104.0,3.2,34.0,909.0,270.06,162.56
2016,8,2,11,15,898.0,105.0,3.2,34.5,931.0,327.25,209.28
2016,8,2,11,30,902.0,106.0,3.2,35.0,953.0,384.29,256.46
2016,8,2,11,45,904.0,107.0,3.25,35.5,967.0,440.18,302.26
2016,8,2,12,0,906.0,108.0,3.3,36.0,981.0,495.35,346.33
2016,8,2,12,15,907.0,108.0,3.35,36.0,987.5,548.46,388.41
2016,8,2,12,30,908.0,108.0,3.4,36.0,994.0,600.41,428.5
2016,8,2,12,45,907.5,108.0,3.45,36.0,992.0,650.09,465.96
2016,8,2,13,0,907.0,108.0,3.5,36.0,990.0,698.03,501.31
2016,8,2,13,15,905.0,107.5,3.55,36.0,979.5,742.48,533.55
2016,8,2,13,30,903.0,107.0,3.6,36.0,969.0,784.45,562.98
2016,8,2,13,45,899.0,106.0,3.7,36.5,951.0,821.66,586.85
2016,8,2,14,0,895.0,105.0,3.8,37.0,933.0,855.77,608.59
2016,8,2,14,15,889.5,104.0,3.85,36.5,907.5,885.31,629.72
2016,8,2,14,30,884.0,103.0,3.9,36.0,882.0,911.41,648.78
2016,8,2,14,45,876.5,101.5,3.95,36.0,849.5,931.62,662.86
2016,8,2,15,0,869.0,100.0,4.0,36.0,817.0,948.15,674.75
2016,8,2,15,15,859.0,98.5,4.0,36.0,778.0,958.53,682.6
2016,8,2,15,30,849.0,97.0,4.0,36.0,739.0,965.17,688.26
2016,8,2,15,45,836.0,94.5,4.05,36.0,694.5,963.95,689.36
2016,8,2,16,0,823.0,92.0,4.1,36.0,650.0,959.02,688.29
2016,8,2,16,15,805.5,89.0,4.05,35.5,601.0,945.31,682.56
2016,8,2,16,30,788.0,86.0,4.0,35.0,552.0,941.05,683.2
2016,8,2,16,45,764.5,83.0,4.0,35.0,500.0,914.38,667.95
2016,8,2,17,0,741.0,80.0,4.0,35.0,448.0,884.65,650.69
2016,8,2,17,15,709.5,75.5,3.8,34.5,394.0,842.14,624.85
2016,8,2,17,30,678.0,71.0,3.6,34.0,340.0,797.34,596.88
2016,8,2,17,45,631.0,66.0,3.45,33.5,285.5,741.29,560.28
2016,8,2,18,0,584.0,61.0,3.3,33.0,231.0,679.12,517.68
2016,8,2,18,15,515.5,53.5,3.0,32.0,179.5,593.41,456.03
2016,8,2,18,30,447.0,46.0,2.7,31.0,128.0,509.57,392.07
2016,8,2,18,45,332.0,35.5,2.4,30.0,84.5,384.5,292.7
2016,8,2,19,0,217.0,25.0,2.1,29.0,41.0,258.89,160.81
2016,8,2,19,15,108.5,12.5,2.2,28.5,20.5,95.22,0.0
2016,8,2,19,30,0.0,0.0,2.3,28.0,0.0,0.0,0.0
2016,8,2,19,45,0.0,0.0,2.45,28.0,0.0,0.0,0.0
2016,8,2,20,0,0.0,0.0,2.6,28.0,0.0,0.0,0.0
2016,8,2,20,15,0.0,0.0,2.7,28.0,0.0,0.0,0.0
2016,8,2,20,30,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,8,2,20,45,0.0,0.0,2.95,28.0,0.0,0.0,0.0
2016,8,2,21,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,8,2,21,15,0.0,0.0,3.15,27.5,0.0,0.0,0.0
2016,8,2,21,30,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,8,2,21,45,0.0,0.0,3.25,27.0,0.0,0.0,0.0
2016,8,2,22,0,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,8,2,22,15,0.0,0.0,3.2,26.5,0.0,0.0,0.0
2016,8,2,22,30,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,8,2,22,45,0.0,0.0,3.05,26.0,0.0,0.0,0.0
2016,8,2,23,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,8,2,23,15,0.0,0.0,2.95,25.5,0.0,0.0,0.0
2016,8,2,23,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,2,23,45,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,8,3,0,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,3,0,15,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,3,0,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,3,0,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,8,3,1,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,3,1,15,0.0,0.0,2.4,24.5,0.0,0.0,0.0
2016,8,3,1,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,3,1,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,8,3,2,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,3,2,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,3,2,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,3,2,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,8,3,3,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,3,3,15,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,3,3,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,3,3,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,8,3,4,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,3,4,15,0.0,0.0,1.5,23.5,0.0,0.0,0.0
2016,8,3,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,3,4,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,8,3,5,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,3,5,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,3,5,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,3,5,45,0.0,0.0,1.95,23.5,0.0,0.0,0.0
2016,8,3,6,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,3,6,15,143.0,18.5,2.35,24.5,35.5,14.18,1.8
2016,8,3,6,30,286.0,37.0,2.5,25.0,71.0,30.13,19.18
2016,8,3,6,45,390.5,46.5,2.65,25.5,119.5,37.67,26.27
2016,8,3,7,0,495.0,56.0,2.8,26.0,168.0,45.31,33.08
2016,8,3,7,15,554.0,63.0,2.75,26.5,221.0,50.64,37.7
2016,8,3,7,30,613.0,70.0,2.7,27.0,274.0,55.97,42.12
2016,8,3,7,45,660.5,73.0,2.7,28.0,329.5,58.3,43.79
2016,8,3,8,0,708.0,76.0,2.7,29.0,385.0,65.67,49.59
2016,8,3,8,15,736.0,80.0,2.7,29.5,439.0,68.58,51.69
2016,8,3,8,30,764.0,84.0,2.7,30.0,493.0,71.41,53.7
2016,8,3,8,45,786.0,87.0,2.7,30.5,544.5,73.34,54.95
2016,8,3,9,0,808.0,90.0,2.7,31.0,596.0,75.18,56.14
2016,8,3,9,15,823.5,92.5,2.65,31.5,643.5,85.78,64.41
2016,8,3,9,30,839.0,95.0,2.6,32.0,691.0,87.48,65.43
2016,8,3,9,45,851.0,97.0,2.6,32.5,733.5,88.62,66.02
2016,8,3,10,0,863.0,99.0,2.6,33.0,776.0,89.58,66.49
2016,8,3,10,15,871.5,100.5,2.6,33.5,812.5,97.92,72.82
2016,8,3,10,30,880.0,102.0,2.6,34.0,849.0,154.54,81.99
2016,8,3,10,45,887.0,103.0,2.65,34.5,878.5,211.65,117.48
2016,8,3,11,0,894.0,104.0,2.7,35.0,908.0,269.37,161.1
2016,8,3,11,15,898.5,105.0,2.75,35.0,930.5,326.79,208.09
2016,8,3,11,30,903.0,106.0,2.8,35.0,953.0,384.12,255.82
2016,8,3,11,45,904.5,107.5,2.85,35.5,967.5,440.26,301.66
2016,8,3,12,0,906.0,109.0,2.9,36.0,982.0,495.63,345.73
2016,8,3,12,15,907.0,109.0,2.95,36.0,988.0,548.85,387.72
2016,8,3,12,30,908.0,109.0,3.0,36.0,994.0,600.9,427.71
2016,8,3,12,45,908.5,108.5,3.1,36.5,992.5,650.93,464.45
2016,8,3,13,0,909.0,108.0,3.2,37.0,991.0,699.28,499.02
2016,8,3,13,15,907.0,107.5,3.25,37.0,981.0,743.86,531.09
2016,8,3,13,30,905.0,107.0,3.3,37.0,971.0,785.96,560.36
2016,8,3,13,45,902.0,106.0,3.4,37.0,953.0,824.09,585.85
2016,8,3,14,0,899.0,105.0,3.5,37.0,935.0,859.17,609.37
2016,8,3,14,15,893.5,104.0,3.55,37.0,909.0,888.88,629.2
2016,8,3,14,30,888.0,103.0,3.6,37.0,883.0,915.13,646.9
2016,8,3,14,45,877.0,103.5,3.65,37.0,849.5,934.2,660.15
2016,8,3,15,0,866.0,104.0,3.7,37.0,816.0,949.53,671.19
2016,8,3,15,15,856.0,102.0,3.75,36.5,777.0,959.47,680.41
2016,8,3,15,30,846.0,100.0,3.8,36.0,738.0,965.62,687.47
2016,8,3,15,45,833.0,97.5,3.9,36.0,694.0,964.47,688.92
2016,8,3,16,0,820.0,95.0,4.0,36.0,650.0,959.61,688.2
2016,8,3,16,15,802.5,92.0,4.0,35.5,601.0,959.12,691.38
2016,8,3,16,30,785.0,89.0,4.0,35.0,552.0,941.95,683.79
2016,8,3,16,45,762.0,85.5,4.0,35.0,499.5,915.17,668.56
2016,8,3,17,0,739.0,82.0,4.0,35.0,447.0,885.3,651.21
2016,8,3,17,15,707.0,77.5,3.9,34.5,392.5,842.28,625.51
2016,8,3,17,30,675.0,73.0,3.8,34.0,338.0,802.99,601.75
2016,8,3,17,45,628.5,67.5,3.7,33.5,284.0,741.17,561.21
2016,8,3,18,0,582.0,62.0,3.6,33.0,230.0,678.75,518.46
2016,8,3,18,15,513.0,54.0,3.3,32.0,178.0,591.88,455.72
2016,8,3,18,30,444.0,46.0,3.0,31.0,126.0,506.9,390.6
2016,8,3,18,45,331.0,35.0,2.7,30.5,83.0,383.06,290.93
2016,8,3,19,0,218.0,24.0,2.4,30.0,40.0,256.88,151.81
2016,8,3,19,15,109.0,12.0,2.3,29.5,20.0,95.18,0.0
2016,8,3,19,30,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2016,8,3,19,45,0.0,0.0,2.15,29.0,0.0,0.0,0.0
2016,8,3,20,0,0.0,0.0,2.1,29.0,0.0,0.0,0.0
2016,8,3,20,15,0.0,0.0,2.05,28.5,0.0,0.0,0.0
2016,8,3,20,30,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2016,8,3,20,45,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2016,8,3,21,0,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2016,8,3,21,15,0.0,0.0,2.0,27.5,0.0,0.0,0.0
2016,8,3,21,30,0.0,0.0,2.0,27.0,0.0,0.0,0.0
2016,8,3,21,45,0.0,0.0,2.05,27.0,0.0,0.0,0.0
2016,8,3,22,0,0.0,0.0,2.1,27.0,0.0,0.0,0.0
2016,8,3,22,15,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2016,8,3,22,30,0.0,0.0,2.3,27.0,0.0,0.0,0.0
2016,8,3,22,45,0.0,0.0,2.45,27.0,0.0,0.0,0.0
2016,8,3,23,0,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,8,3,23,15,0.0,0.0,2.7,26.5,0.0,0.0,0.0
2016,8,3,23,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,3,23,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,4,0,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,8,4,0,15,0.0,0.0,3.0,25.5,0.0,0.0,0.0
2016,8,4,0,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,8,4,0,45,0.0,0.0,3.05,25.0,0.0,0.0,0.0
2016,8,4,1,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,8,4,1,15,0.0,0.0,3.0,24.5,0.0,0.0,0.0
2016,8,4,1,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,8,4,1,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,8,4,2,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,8,4,2,15,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,8,4,2,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,8,4,2,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,8,4,3,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,4,3,15,0.0,0.0,2.4,23.5,0.0,0.0,0.0
2016,8,4,3,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,4,3,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,8,4,4,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,4,4,15,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,4,4,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,4,4,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,4,5,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,4,5,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,8,4,5,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,4,5,45,0.0,0.0,2.3,23.5,0.0,0.0,0.0
2016,8,4,6,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,4,6,15,154.0,17.5,2.65,24.5,35.5,14.1,1.11
2016,8,4,6,30,308.0,35.0,2.8,25.0,71.0,28.6,17.87
2016,8,4,6,45,410.5,44.0,3.0,25.5,119.5,35.83,24.69
2016,8,4,7,0,513.0,53.0,3.2,26.0,168.0,43.18,31.26
2016,8,4,7,15,571.0,59.5,3.2,26.5,221.0,48.25,35.66
2016,8,4,7,30,629.0,66.0,3.2,27.0,274.0,53.33,39.89
2016,8,4,7,45,673.5,69.5,3.25,28.0,329.5,60.7,45.82
2016,8,4,8,0,718.0,73.0,3.3,29.0,385.0,63.67,47.93
2016,8,4,8,15,745.5,77.0,3.3,29.5,439.0,66.67,50.12
2016,8,4,8,30,773.0,81.0,3.3,30.0,493.0,69.59,52.21
2016,8,4,8,45,793.5,83.5,3.3,30.5,544.0,71.25,53.26
2016,8,4,9,0,814.0,86.0,3.3,31.0,595.0,81.64,61.42
2016,8,4,9,15,829.5,88.5,3.3,31.5,642.5,83.6,62.66
2016,8,4,9,30,845.0,91.0,3.3,32.0,690.0,85.38,63.78
2016,8,4,9,45,855.0,94.0,3.3,32.5,732.5,87.09,64.84
2016,8,4,10,0,865.0,97.0,3.3,33.0,775.0,88.59,65.74
2016,8,4,10,15,874.0,98.5,3.3,33.5,811.5,96.07,71.39
2016,8,4,10,30,883.0,100.0,3.3,34.0,848.0,152.94,80.98
2016,8,4,10,45,887.0,102.5,3.35,34.5,877.0,210.62,116.92
2016,8,4,11,0,891.0,105.0,3.4,35.0,906.0,268.6,160.91
2016,8,4,11,15,896.0,106.0,3.45,35.0,928.5,326.07,208.1
2016,8,4,11,30,901.0,107.0,3.5,35.0,951.0,383.52,256.11
2016,8,4,11,45,902.0,109.0,3.6,35.5,965.0,439.76,302.34
2016,8,4,12,0,903.0,111.0,3.7,36.0,979.0,495.19,346.82
2016,8,4,12,15,904.0,111.0,3.75,36.0,985.5,548.37,389.1
2016,8,4,12,30,905.0,111.0,3.8,36.0,992.0,600.37,429.4
2016,8,4,12,45,902.0,113.0,3.9,36.0,989.5,649.97,467.06
2016,8,4,13,0,899.0,115.0,4.0,36.0,987.0,697.7,502.54
2016,8,4,13,15,897.0,114.5,4.05,36.0,977.0,742.1,534.93
2016,8,4,13,30,895.0,114.0,4.1,36.0,967.0,784.04,564.71
2016,8,4,13,45,888.5,114.5,4.15,36.5,948.0,820.51,588.03
2016,8,4,14,0,882.0,115.0,4.2,37.0,929.0,853.8,609.15
2016,8,4,14,15,876.5,114.0,4.2,37.0,903.5,883.31,628.84
2016,8,4,14,30,871.0,113.0,4.2,37.0,878.0,909.39,646.36
2016,8,4,14,45,862.5,111.5,4.25,37.0,845.0,928.7,659.86
2016,8,4,15,0,854.0,110.0,4.3,37.0,812.0,944.29,671.15
2016,8,4,15,15,843.5,108.0,4.3,36.5,773.0,953.7,679.81
2016,8,4,15,30,833.0,106.0,4.3,36.0,734.0,959.36,686.29
2016,8,4,15,45,821.0,102.5,4.3,36.0,689.5,958.13,687.12
2016,8,4,16,0,809.0,99.0,4.3,36.0,645.0,966.57,694.47
2016,8,4,16,15,791.0,96.0,4.2,35.5,596.0,952.46,688.17
2016,8,4,16,30,773.0,93.0,4.1,35.0,547.0,934.81,679.77
2016,8,4,16,45,751.5,88.5,4.1,35.0,495.0,908.35,664.69
2016,8,4,17,0,730.0,84.0,4.1,35.0,443.0,878.78,647.46
2016,8,4,17,15,697.5,79.0,3.95,34.5,389.0,834.68,620.7
2016,8,4,17,30,665.0,74.0,3.8,34.0,335.0,794.63,596.11
2016,8,4,17,45,622.0,67.5,3.7,33.5,281.0,734.91,556.91
2016,8,4,18,0,579.0,61.0,3.6,33.0,227.0,674.47,515.42
2016,8,4,18,15,509.5,53.5,3.25,32.0,175.5,587.96,452.61
2016,8,4,18,30,440.0,46.0,2.9,31.0,124.0,503.32,387.44
2016,8,4,18,45,329.0,34.5,2.6,30.5,81.0,380.75,288.38
2016,8,4,19,0,218.0,23.0,2.3,30.0,38.0,254.0,141.03
2016,8,4,19,15,109.0,11.5,2.4,29.5,19.0,94.74,0.0
2016,8,4,19,30,0.0,0.0,2.5,29.0,0.0,0.0,0.0
2016,8,4,19,45,0.0,0.0,2.6,29.0,0.0,0.0,0.0
2016,8,4,20,0,0.0,0.0,2.7,29.0,0.0,0.0,0.0
2016,8,4,20,15,0.0,0.0,2.7,28.5,0.0,0.0,0.0
2016,8,4,20,30,0.0,0.0,2.7,28.0,0.0,0.0,0.0
2016,8,4,20,45,0.0,0.0,2.75,28.0,0.0,0.0,0.0
2016,8,4,21,0,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,8,4,21,15,0.0,0.0,2.8,27.5,0.0,0.0,0.0
2016,8,4,21,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,4,21,45,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,4,22,0,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,4,22,15,0.0,0.0,2.8,26.5,0.0,0.0,0.0
2016,8,4,22,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,4,22,45,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,4,23,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,4,23,15,0.0,0.0,2.75,25.5,0.0,0.0,0.0
2016,8,4,23,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,4,23,45,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2016,8,5,0,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,5,0,15,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,8,5,0,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,5,0,45,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,5,1,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,5,1,15,0.0,0.0,2.45,24.5,0.0,0.0,0.0
2016,8,5,1,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,8,5,1,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,8,5,2,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,8,5,2,15,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,5,2,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,5,2,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,8,5,3,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,5,3,15,0.0,0.0,2.0,23.5,0.0,0.0,0.0
2016,8,5,3,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,5,3,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,5,4,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,5,4,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,5,4,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,5,4,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,5,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,5,5,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,5,5,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,5,5,45,0.0,0.0,2.0,23.5,0.0,0.0,0.0
2016,8,5,6,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,5,6,15,149.5,17.5,2.35,24.5,35.0,14.11,0.36
2016,8,5,6,30,299.0,35.0,2.5,25.0,70.0,28.59,17.81
2016,8,5,6,45,396.0,45.5,2.65,25.5,118.0,36.95,25.63
2016,8,5,7,0,493.0,56.0,2.8,26.0,166.0,45.34,33.09
2016,8,5,7,15,553.5,63.0,2.8,26.5,219.5,50.68,37.72
2016,8,5,7,30,614.0,70.0,2.8,27.0,273.0,56.02,42.17
2016,8,5,7,45,658.0,75.0,2.8,27.5,328.5,59.68,45.06
2016,8,5,8,0,702.0,80.0,2.8,28.0,384.0,68.54,52.22
2016,8,5,8,15,730.5,84.0,2.75,28.5,438.0,71.34,54.23
2016,8,5,8,30,759.0,88.0,2.7,29.0,492.0,74.07,56.15
2016,8,5,8,45,781.5,91.5,2.65,29.5,544.0,76.23,57.58
2016,8,5,9,0,804.0,95.0,2.6,30.0,596.0,78.29,58.93
2016,8,5,9,15,819.5,97.5,2.55,30.5,643.5,79.42,59.52
2016,8,5,9,30,835.0,100.0,2.5,31.0,691.0,90.2,67.92
2016,8,5,9,45,846.5,102.5,2.45,31.5,733.5,91.51,68.64
2016,8,5,10,0,858.0,105.0,2.4,32.0,776.0,92.63,69.21
2016,8,5,10,15,866.5,106.5,2.4,32.0,812.5,98.99,74.14
2016,8,5,10,30,875.0,108.0,2.4,32.0,849.0,155.57,84.02
2016,8,5,10,45,881.0,109.5,2.4,32.5,878.5,212.74,119.49
2016,8,5,11,0,887.0,111.0,2.4,33.0,908.0,270.42,163.19
2016,8,5,11,15,891.5,112.0,2.45,33.0,929.5,327.69,210.27
2016,8,5,11,30,896.0,113.0,2.5,33.0,951.0,384.88,258.11
2016,8,5,11,45,892.0,118.0,2.55,33.5,963.5,440.81,304.08
2016,8,5,12,0,888.0,123.0,2.6,34.0,976.0,495.46,347.83
2016,8,5,12,15,888.5,123.5,2.65,34.0,982.0,548.22,389.62
2016,8,5,12,30,889.0,124.0,2.7,34.0,988.0,599.84,429.42
2016,8,5,12,45,887.0,124.5,2.8,34.5,985.0,648.6,465.42
2016,8,5,13,0,885.0,125.0,2.9,35.0,982.0,695.56,499.17
2016,8,5,13,15,882.0,124.5,2.95,35.0,971.5,738.98,530.57
2016,8,5,13,30,879.0,124.0,3.0,35.0,961.0,779.89,559.67
2016,8,5,13,45,873.0,124.0,3.1,35.0,942.0,816.06,584.05
2016,8,5,14,0,867.0,124.0,3.2,35.0,923.0,849.1,606.42
2016,8,5,14,15,860.5,123.0,3.25,34.5,897.0,877.54,626.86
2016,8,5,14,30,854.0,122.0,3.3,34.0,871.0,902.55,645.26
2016,8,5,14,45,835.0,126.0,3.35,34.0,835.5,917.17,655.78
2016,8,5,15,0,816.0,130.0,3.4,34.0,800.0,942.2,673.25
2016,8,5,15,15,804.0,127.5,3.45,33.5,760.5,949.75,680.94
2016,8,5,15,30,792.0,125.0,3.5,33.0,721.0,953.45,686.47
2016,8,5,15,45,777.5,121.5,3.55,33.0,676.5,949.74,686.01
2016,8,5,16,0,763.0,118.0,3.6,33.0,632.0,942.26,683.31
2016,8,5,16,15,430.0,187.5,3.65,33.0,472.5,684.85,509.71
2016,8,5,16,30,97.0,257.0,3.7,33.0,313.0,356.4,268.17
2016,8,5,16,45,385.5,178.5,3.75,33.0,371.5,638.32,483.26
2016,8,5,17,0,674.0,100.0,3.8,33.0,430.0,849.2,633.19
2016,8,5,17,15,638.0,94.0,3.7,32.5,376.0,801.45,602.04
2016,8,5,17,30,602.0,88.0,3.6,32.0,322.0,751.74,570.42
2016,8,5,17,45,557.5,79.5,3.5,31.5,269.0,688.99,528.3
2016,8,5,18,0,513.0,71.0,3.4,31.0,216.0,625.54,483.77
2016,8,5,18,15,439.5,61.5,3.15,30.5,166.0,533.88,415.4
2016,8,5,18,30,366.0,52.0,2.9,30.0,116.0,444.03,344.89
2016,8,5,18,45,261.0,38.0,2.65,29.5,75.0,323.07,246.16
2016,8,5,19,0,156.0,24.0,2.4,29.0,34.0,201.03,102.39
2016,8,5,19,15,78.0,12.0,2.35,29.0,17.0,70.73,0.0
2016,8,5,19,30,0.0,0.0,2.3,29.0,0.0,0.0,0.0
2016,8,5,19,45,0.0,0.0,2.25,29.0,0.0,0.0,0.0
2016,8,5,20,0,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2016,8,5,20,15,0.0,0.0,2.2,28.5,0.0,0.0,0.0
2016,8,5,20,30,0.0,0.0,2.2,28.0,0.0,0.0,0.0
2016,8,5,20,45,0.0,0.0,2.25,28.0,0.0,0.0,0.0
2016,8,5,21,0,0.0,0.0,2.3,28.0,0.0,0.0,0.0
2016,8,5,21,15,0.0,0.0,2.35,27.5,0.0,0.0,0.0
2016,8,5,21,30,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2016,8,5,21,45,0.0,0.0,2.45,27.0,0.0,0.0,0.0
2016,8,5,22,0,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2016,8,5,22,15,0.0,0.0,2.55,27.0,0.0,0.0,0.0
2016,8,5,22,30,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,8,5,22,45,0.0,0.0,2.65,27.0,0.0,0.0,0.0
2016,8,5,23,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,8,5,23,15,0.0,0.0,2.75,26.5,0.0,0.0,0.0
2016,8,5,23,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,5,23,45,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,8,6,0,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,6,0,15,0.0,0.0,2.9,25.5,0.0,0.0,0.0
2016,8,6,0,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,6,0,45,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,6,1,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,6,1,15,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,8,6,1,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,6,1,45,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2016,8,6,2,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,6,2,15,0.0,0.0,2.65,24.5,0.0,0.0,0.0
2016,8,6,2,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,8,6,2,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,8,6,3,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,6,3,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,8,6,3,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,8,6,3,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,8,6,4,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,6,4,15,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,6,4,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,6,4,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,8,6,5,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,6,5,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,8,6,5,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,6,5,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,6,6,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,6,6,15,107.5,19.5,2.45,24.5,31.5,14.8,0.0
2016,8,6,6,30,215.0,39.0,2.6,25.0,63.0,29.39,18.39
2016,8,6,6,45,310.5,51.5,2.8,25.5,108.5,38.91,27.25
2016,8,6,7,0,406.0,64.0,3.0,26.0,154.0,48.47,35.74
2016,8,6,7,15,469.5,73.5,3.05,26.5,205.5,57.7,43.69
2016,8,6,7,30,533.0,83.0,3.1,27.0,257.0,64.45,49.31
2016,8,6,7,45,585.0,87.5,3.15,27.5,312.0,67.33,51.51
2016,8,6,8,0,637.0,92.0,3.2,28.0,367.0,70.29,53.69
2016,8,6,8,15,486.5,149.0,3.15,28.5,376.0,101.89,79.59
2016,8,6,8,30,336.0,206.0,3.1,29.0,385.0,134.9,106.09
2016,8,6,8,45,546.0,156.0,3.1,29.5,481.0,104.98,81.1
2016,8,6,9,0,756.0,106.0,3.1,30.0,577.0,84.1,63.67
2016,8,6,9,15,773.0,109.5,3.05,30.5,624.0,85.53,64.51
2016,8,6,9,30,790.0,113.0,3.0,31.0,671.0,86.83,65.22
2016,8,6,9,45,804.5,115.0,3.0,32.0,714.0,87.04,64.93
2016,8,6,10,0,819.0,117.0,3.0,33.0,757.0,97.54,72.87
2016,8,6,10,15,829.0,119.0,3.0,33.5,793.0,102.87,76.77
2016,8,6,10,30,839.0,121.0,3.0,34.0,829.0,157.83,86.46
2016,8,6,10,45,846.0,122.5,3.0,34.5,859.0,213.24,120.46
2016,8,6,11,0,853.0,124.0,3.0,35.0,889.0,269.29,162.56
2016,8,6,11,15,858.0,125.5,3.0,35.0,911.5,325.22,208.19
2016,8,6,11,30,863.0,127.0,3.0,35.0,934.0,381.19,254.66
2016,8,6,11,45,867.0,127.0,3.05,35.5,948.5,435.74,299.18
2016,8,6,12,0,871.0,127.0,3.1,36.0,963.0,489.82,342.25
2016,8,6,12,15,872.0,127.5,3.1,36.0,969.5,542.07,383.42
2016,8,6,12,30,873.0,128.0,3.1,36.0,976.0,593.26,422.66
2016,8,6,12,45,872.0,128.5,3.15,36.0,974.0,641.98,459.28
2016,8,6,13,0,871.0,129.0,3.2,36.0,972.0,689.04,493.87
2016,8,6,13,15,868.5,128.5,3.2,36.0,961.5,732.33,525.0
2016,8,6,13,30,866.0,128.0,3.2,36.0,951.0,773.2,553.88
2016,8,6,13,45,861.5,127.5,3.25,36.5,933.0,809.79,577.2
2016,8,6,14,0,857.0,127.0,3.3,37.0,915.0,843.36,598.32
2016,8,6,14,15,850.5,125.5,3.25,37.0,889.0,871.13,616.38
2016,8,6,14,30,844.0,124.0,3.2,37.0,863.0,895.46,632.27
2016,8,6,14,45,833.0,124.0,3.2,37.0,829.5,913.51,644.55
2016,8,6,15,0,822.0,124.0,3.2,37.0,796.0,927.91,654.68
2016,8,6,15,15,810.5,121.5,3.15,36.5,757.0,949.69,670.73
2016,8,6,15,30,799.0,119.0,3.1,36.0,718.0,953.87,675.72
2016,8,6,15,45,783.5,116.5,3.1,36.0,673.5,950.24,675.02
2016,8,6,16,0,768.0,114.0,3.1,36.0,629.0,942.86,672.16
2016,8,6,16,15,748.0,110.0,3.05,35.5,580.0,925.51,664.08
2016,8,6,16,30,728.0,106.0,3.0,35.0,531.0,904.64,653.83
2016,8,6,16,45,700.5,102.0,3.0,35.0,478.5,879.69,639.89
2016,8,6,17,0,673.0,98.0,3.0,35.0,426.0,845.6,619.78
2016,8,6,17,15,637.0,92.0,2.9,34.5,372.5,797.82,590.77
2016,8,6,17,30,601.0,86.0,2.8,34.0,319.0,748.12,559.69
2016,8,6,17,45,549.0,79.0,2.7,33.5,265.5,680.07,514.53
2016,8,6,18,0,497.0,72.0,2.6,33.0,212.0,611.55,467.05
2016,8,6,18,15,421.5,62.0,2.3,32.0,162.0,517.75,398.57
2016,8,6,18,30,346.0,52.0,2.0,31.0,112.0,421.62,324.66
2016,8,6,18,45,233.0,37.5,1.75,30.5,71.5,298.77,225.06
2016,8,6,19,0,120.0,23.0,1.5,30.0,31.0,168.21,74.63
2016,8,6,19,15,60.0,11.5,1.55,30.0,15.5,56.16,0.0
2016,8,6,19,30,0.0,0.0,1.6,30.0,0.0,0.0,0.0
2016,8,6,19,45,0.0,0.0,1.65,30.0,0.0,0.0,0.0
2016,8,6,20,0,0.0,0.0,1.7,30.0,0.0,0.0,0.0
2016,8,6,20,15,0.0,0.0,1.75,29.5,0.0,0.0,0.0
2016,8,6,20,30,0.0,0.0,1.8,29.0,0.0,0.0,0.0
2016,8,6,20,45,0.0,0.0,1.9,29.0,0.0,0.0,0.0
2016,8,6,21,0,0.0,0.0,2.0,29.0,0.0,0.0,0.0
2016,8,6,21,15,0.0,0.0,2.2,28.5,0.0,0.0,0.0
2016,8,6,21,30,0.0,0.0,2.4,28.0,0.0,0.0,0.0
2016,8,6,21,45,0.0,0.0,2.65,28.0,0.0,0.0,0.0
2016,8,6,22,0,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,8,6,22,15,0.0,0.0,3.05,27.5,0.0,0.0,0.0
2016,8,6,22,30,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,8,6,22,45,0.0,0.0,3.35,27.0,0.0,0.0,0.0
2016,8,6,23,0,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2016,8,6,23,15,0.0,0.0,3.55,26.5,0.0,0.0,0.0
2016,8,6,23,30,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,8,6,23,45,0.0,0.0,3.65,26.0,0.0,0.0,0.0
2016,8,7,0,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,7,0,15,0.0,0.0,3.7,25.5,0.0,0.0,0.0
2016,8,7,0,30,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,8,7,0,45,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,8,7,1,0,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,8,7,1,15,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2016,8,7,1,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,8,7,1,45,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,8,7,2,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,8,7,2,15,0.0,0.0,3.15,25.0,0.0,0.0,0.0
2016,8,7,2,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,8,7,2,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,8,7,3,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,7,3,15,0.0,0.0,2.8,24.5,0.0,0.0,0.0
2016,8,7,3,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,8,7,3,45,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,8,7,4,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,7,4,15,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,8,7,4,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,7,4,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,7,5,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,7,5,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,7,5,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,7,5,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,8,7,6,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,7,6,15,96.0,20.0,2.7,24.5,30.5,15.13,0.0
2016,8,7,6,30,192.0,40.0,2.9,25.0,61.0,29.98,18.81
2016,8,7,6,45,303.5,51.5,3.1,26.0,107.5,38.86,27.12
2016,8,7,7,0,415.0,63.0,3.3,27.0,154.0,50.2,37.03
2016,8,7,7,15,478.5,72.0,3.3,27.5,206.0,56.69,42.64
2016,8,7,7,30,542.0,81.0,3.3,28.0,258.0,63.13,47.99
2016,8,7,7,45,599.5,84.0,3.35,28.5,314.0,65.11,49.43
2016,8,7,8,0,657.0,87.0,3.4,29.0,370.0,67.28,50.96
2016,8,7,8,15,687.5,92.0,3.3,29.5,423.5,70.35,53.19
2016,8,7,8,30,718.0,97.0,3.2,30.0,477.0,79.43,60.34
2016,8,7,8,45,746.0,98.5,3.15,31.0,529.0,80.07,60.37
2016,8,7,9,0,774.0,100.0,3.1,32.0,581.0,80.75,60.44
2016,8,7,9,15,790.5,103.0,2.95,32.5,628.5,82.04,61.14
2016,8,7,9,30,807.0,106.0,2.8,33.0,676.0,83.21,61.76
2016,8,7,9,45,821.5,107.5,2.7,33.5,718.5,93.45,69.62
2016,8,7,10,0,836.0,109.0,2.6,34.0,761.0,94.03,69.75
2016,8,7,10,15,845.5,111.0,2.55,34.5,797.5,98.71,73.14
2016,8,7,10,30,855.0,113.0,2.5,35.0,834.0,154.59,83.3
2016,8,7,10,45,862.5,114.0,2.45,35.5,863.5,210.76,117.35
2016,8,7,11,0,870.0,115.0,2.4,36.0,893.0,267.61,159.69
2016,8,7,11,15,874.5,116.0,2.45,36.0,915.0,324.09,205.52
2016,8,7,11,30,879.0,117.0,2.5,36.0,937.0,380.51,252.15
2016,8,7,11,45,883.0,116.5,2.55,36.5,952.0,435.58,296.8
2016,8,7,12,0,887.0,116.0,2.6,37.0,967.0,490.12,339.93
2016,8,7,12,15,888.0,116.0,2.65,37.0,973.0,542.75,381.2
2016,8,7,12,30,889.0,116.0,2.7,37.0,979.0,594.24,420.51
2016,8,7,12,45,888.5,116.0,2.8,37.5,977.0,643.45,456.44
2016,8,7,13,0,888.0,116.0,2.9,38.0,975.0,690.95,490.19
2016,8,7,13,15,886.0,115.5,2.95,38.0,964.5,734.97,521.66
2016,8,7,13,30,884.0,115.0,3.0,38.0,954.0,776.55,550.67
2016,8,7,13,45,880.0,114.0,3.1,38.0,936.0,813.42,575.22
2016,8,7,14,0,876.0,113.0,3.2,38.0,918.0,847.21,597.8
2016,8,7,14,15,870.0,112.0,3.2,38.0,892.0,876.05,616.7
2016,8,7,14,30,864.0,111.0,3.2,38.0,866.0,901.45,633.46
2016,8,7,14,45,846.5,115.0,3.25,38.0,831.0,917.52,644.74
2016,8,7,15,0,829.0,119.0,3.3,38.0,796.0,929.77,653.8
2016,8,7,15,15,817.5,116.5,3.3,37.5,757.0,937.48,661.25
2016,8,7,15,30,806.0,114.0,3.3,37.0,718.0,955.29,675.37
2016,8,7,15,45,791.0,111.5,3.3,37.0,673.0,952.15,674.88
2016,8,7,16,0,776.0,109.0,3.3,37.0,628.0,945.26,672.34
2016,8,7,16,15,757.0,105.5,3.3,36.5,579.5,929.47,665.64
2016,8,7,16,30,738.0,102.0,3.3,36.0,531.0,910.17,656.76
2016,8,7,16,45,711.0,98.0,3.3,36.0,478.5,885.12,642.76
2016,8,7,17,0,684.0,94.0,3.3,36.0,426.0,851.42,622.91
2016,8,7,17,15,648.5,88.5,3.2,35.5,372.0,804.65,594.65
2016,8,7,17,30,613.0,83.0,3.1,35.0,318.0,755.95,564.32
2016,8,7,17,45,561.0,76.5,3.05,34.5,264.5,688.37,519.78
2016,8,7,18,0,509.0,70.0,3.0,34.0,211.0,620.33,472.82
2016,8,7,18,15,434.0,60.0,2.7,33.0,161.0,526.78,404.56
2016,8,7,18,30,359.0,50.0,2.4,32.0,111.0,435.3,334.04
2016,8,7,18,45,244.0,36.0,2.1,31.5,70.5,305.98,229.29
2016,8,7,19,0,129.0,22.0,1.8,31.0,30.0,172.44,63.89
2016,8,7,19,15,64.5,11.0,1.85,31.0,15.0,59.27,0.0
2016,8,7,19,30,0.0,0.0,1.9,31.0,0.0,0.0,0.0
2016,8,7,19,45,0.0,0.0,2.0,31.0,0.0,0.0,0.0
2016,8,7,20,0,0.0,0.0,2.1,31.0,0.0,0.0,0.0
2016,8,7,20,15,0.0,0.0,2.25,30.5,0.0,0.0,0.0
2016,8,7,20,30,0.0,0.0,2.4,30.0,0.0,0.0,0.0
2016,8,7,20,45,0.0,0.0,2.55,30.0,0.0,0.0,0.0
2016,8,7,21,0,0.0,0.0,2.7,30.0,0.0,0.0,0.0
2016,8,7,21,15,0.0,0.0,2.8,29.5,0.0,0.0,0.0
2016,8,7,21,30,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2016,8,7,21,45,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2016,8,7,22,0,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,8,7,22,15,0.0,0.0,3.2,28.5,0.0,0.0,0.0
2016,8,7,22,30,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,8,7,22,45,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,8,7,23,0,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2016,8,7,23,15,0.0,0.0,3.6,27.5,0.0,0.0,0.0
2016,8,7,23,30,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,8,7,23,45,0.0,0.0,3.85,27.0,0.0,0.0,0.0
2016,8,8,0,0,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,8,8,0,15,0.0,0.0,3.95,26.5,0.0,0.0,0.0
2016,8,8,0,30,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2016,8,8,0,45,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2016,8,8,1,0,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2016,8,8,1,15,0.0,0.0,3.8,25.5,0.0,0.0,0.0
2016,8,8,1,30,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,8,8,1,45,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2016,8,8,2,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,8,8,2,15,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2016,8,8,2,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,8,8,2,45,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,8,8,3,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,8,8,3,15,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,8,8,3,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,8,3,45,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,8,4,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,8,4,15,0.0,0.0,2.4,24.5,0.0,0.0,0.0
2016,8,8,4,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,8,4,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,8,5,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,8,5,15,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,8,5,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,8,5,45,0.0,0.0,2.45,24.5,0.0,0.0,0.0
2016,8,8,6,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,8,6,15,66.5,21.0,2.7,25.5,28.0,15.8,0.0
2016,8,8,6,30,133.0,42.0,2.8,26.0,56.0,30.97,19.43
2016,8,8,6,45,237.5,57.0,2.95,26.5,101.5,42.22,29.86
2016,8,8,7,0,342.0,72.0,3.1,27.0,147.0,53.33,39.66
2016,8,8,7,15,408.0,83.5,3.1,27.5,198.0,61.66,46.84
2016,8,8,7,30,474.0,95.0,3.1,28.0,249.0,69.89,53.69
2016,8,8,7,45,537.5,99.0,3.1,28.5,305.0,74.92,57.66
2016,8,8,8,0,601.0,103.0,3.1,29.0,361.0,77.3,59.31
2016,8,8,8,15,634.0,109.0,3.05,29.5,414.0,80.56,61.64
2016,8,8,8,30,667.0,115.0,3.0,30.0,467.0,83.7,63.85
2016,8,8,8,45,698.5,117.0,2.95,30.5,519.5,84.2,63.87
2016,8,8,9,0,730.0,119.0,2.9,31.0,572.0,84.74,63.94
2016,8,8,9,15,748.0,123.0,2.85,31.5,619.0,93.39,70.58
2016,8,8,9,30,766.0,127.0,2.8,32.0,666.0,94.65,71.23
2016,8,8,9,45,781.5,128.5,2.8,33.0,708.5,94.22,70.39
2016,8,8,10,0,797.0,130.0,2.8,34.0,751.0,93.75,69.54
2016,8,8,10,15,807.5,132.5,2.8,34.5,787.5,96.91,71.74
2016,8,8,10,30,818.0,135.0,2.8,35.0,824.0,152.42,83.08
2016,8,8,10,45,826.0,136.5,2.8,35.5,853.5,215.87,122.69
2016,8,8,11,0,834.0,138.0,2.8,36.0,883.0,271.31,163.86
2016,8,8,11,15,839.5,139.0,2.85,36.0,905.5,326.36,208.45
2016,8,8,11,30,845.0,140.0,2.9,36.0,928.0,381.5,253.99
2016,8,8,11,45,660.0,277.5,2.95,36.5,899.5,442.39,304.85
2016,8,8,12,0,475.0,415.0,3.0,37.0,871.0,495.88,346.36
2016,8,8,12,15,667.5,276.5,3.0,37.0,920.5,539.76,379.42
2016,8,8,12,30,860.0,138.0,3.0,37.0,970.0,592.19,419.82
2016,8,8,12,45,857.5,139.0,3.05,37.5,967.5,640.04,454.67
2016,8,8,13,0,855.0,140.0,3.1,38.0,965.0,686.13,487.31
2016,8,8,13,15,852.5,139.0,3.1,38.0,954.5,728.75,517.68
2016,8,8,13,30,850.0,138.0,3.1,38.0,944.0,768.94,545.84
2016,8,8,13,45,842.5,139.0,3.1,38.0,925.0,804.06,569.25
2016,8,8,14,0,835.0,140.0,3.1,38.0,906.0,836.07,590.2
2016,8,8,14,15,828.5,138.5,3.1,38.0,880.0,863.57,608.27
2016,8,8,14,30,822.0,137.0,3.1,38.0,854.0,887.67,624.23
2016,8,8,14,45,810.0,136.5,3.1,38.0,820.5,918.38,644.49
2016,8,8,15,0,798.0,136.0,3.1,38.0,787.0,931.61,653.73
2016,8,8,15,15,786.0,133.5,3.1,37.5,747.5,938.93,660.9
2016,8,8,15,30,774.0,131.0,3.1,37.0,708.0,942.42,665.9
2016,8,8,15,45,756.5,128.5,3.15,37.0,663.5,936.62,664.16
2016,8,8,16,0,739.0,126.0,3.2,37.0,619.0,927.03,660.21
2016,8,8,16,15,718.0,121.5,3.15,36.5,570.0,915.54,655.9
2016,8,8,16,30,697.0,117.0,3.1,36.0,521.0,893.53,644.85
2016,8,8,16,45,668.0,112.5,3.1,36.0,468.5,860.23,625.37
2016,8,8,17,0,639.0,108.0,3.1,36.0,416.0,824.13,603.86
2016,8,8,17,15,600.5,101.5,3.0,35.5,362.5,773.5,572.76
2016,8,8,17,30,562.0,95.0,2.9,35.0,309.0,720.97,539.51
2016,8,8,17,45,510.5,86.0,2.8,34.5,256.0,651.3,492.89
2016,8,8,18,0,459.0,77.0,2.7,34.0,203.0,581.12,443.82
2016,8,8,18,15,381.0,65.5,2.5,33.5,154.0,478.25,367.73
2016,8,8,18,30,303.0,54.0,2.3,33.0,105.0,387.55,297.07
2016,8,8,18,45,196.5,38.0,2.15,32.5,66.0,270.07,200.46
2016,8,8,19,0,90.0,22.0,2.0,32.0,27.0,124.31,32.8
2016,8,8,19,15,45.0,11.0,2.1,31.5,13.5,43.94,0.0
2016,8,8,19,30,0.0,0.0,2.2,31.0,0.0,0.0,0.0
2016,8,8,19,45,0.0,0.0,2.35,31.0,0.0,0.0,0.0
2016,8,8,20,0,0.0,0.0,2.5,31.0,0.0,0.0,0.0
2016,8,8,20,15,0.0,0.0,2.6,30.5,0.0,0.0,0.0
2016,8,8,20,30,0.0,0.0,2.7,30.0,0.0,0.0,0.0
2016,8,8,20,45,0.0,0.0,2.85,30.0,0.0,0.0,0.0
2016,8,8,21,0,0.0,0.0,3.0,30.0,0.0,0.0,0.0
2016,8,8,21,15,0.0,0.0,3.05,29.5,0.0,0.0,0.0
2016,8,8,21,30,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,8,8,21,45,0.0,0.0,3.2,29.0,0.0,0.0,0.0
2016,8,8,22,0,0.0,0.0,3.3,29.0,0.0,0.0,0.0
2016,8,8,22,15,0.0,0.0,3.4,28.5,0.0,0.0,0.0
2016,8,8,22,30,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2016,8,8,22,45,0.0,0.0,3.6,28.0,0.0,0.0,0.0
2016,8,8,23,0,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,8,8,23,15,0.0,0.0,3.8,27.5,0.0,0.0,0.0
2016,8,8,23,30,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,8,8,23,45,0.0,0.0,4.05,27.0,0.0,0.0,0.0
2016,8,9,0,0,0.0,0.0,4.2,27.0,0.0,0.0,0.0
2016,8,9,0,15,0.0,0.0,4.1,26.5,0.0,0.0,0.0
2016,8,9,0,30,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2016,8,9,0,45,0.0,0.0,3.95,26.0,0.0,0.0,0.0
2016,8,9,1,0,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2016,8,9,1,15,0.0,0.0,3.75,25.5,0.0,0.0,0.0
2016,8,9,1,30,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2016,8,9,1,45,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,8,9,2,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,8,9,2,15,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,8,9,2,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,8,9,2,45,0.0,0.0,3.15,25.0,0.0,0.0,0.0
2016,8,9,3,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,8,9,3,15,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,8,9,3,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,9,3,45,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,9,4,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,9,4,15,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,9,4,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,9,4,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,8,9,5,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,9,5,15,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,9,5,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,9,5,45,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,9,6,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,9,6,15,96.0,19.0,2.85,25.5,29.0,14.39,0.0
2016,8,9,6,30,192.0,38.0,3.0,26.0,58.0,28.55,17.4
2016,8,9,6,45,300.5,50.5,3.2,26.5,104.5,38.13,26.4
2016,8,9,7,0,409.0,63.0,3.4,27.0,151.0,50.23,37.03
2016,8,9,7,15,474.0,72.0,3.4,27.5,203.0,56.72,42.66
2016,8,9,7,30,539.0,81.0,3.4,28.0,255.0,63.16,48.02
2016,8,9,7,45,597.0,84.5,3.4,28.5,311.0,65.48,49.75
2016,8,9,8,0,655.0,88.0,3.4,29.0,367.0,67.98,51.55
2016,8,9,8,15,686.0,92.5,3.35,29.5,421.0,70.7,53.5
2016,8,9,8,30,717.0,97.0,3.3,30.0,475.0,79.47,60.39
2016,8,9,8,45,747.5,98.0,3.25,31.0,527.5,79.84,60.19
2016,8,9,9,0,778.0,99.0,3.2,32.0,580.0,80.27,60.07
2016,8,9,9,15,794.5,102.0,3.15,32.5,627.5,81.6,60.81
2016,8,9,9,30,811.0,105.0,3.1,33.0,675.0,82.81,61.46
2016,8,9,9,45,826.5,106.0,3.05,33.5,718.5,92.84,69.17
2016,8,9,10,0,842.0,107.0,3.0,34.0,762.0,93.24,69.16
2016,8,9,10,15,851.5,109.0,2.95,34.5,798.5,96.3,71.28
2016,8,9,10,30,861.0,111.0,2.9,35.0,835.0,152.68,82.13
2016,8,9,10,45,869.5,111.5,2.9,35.5,865.0,209.24,116.14
2016,8,9,11,0,878.0,112.0,2.9,36.0,895.0,266.59,158.84
2016,8,9,11,15,882.5,113.0,2.95,36.0,917.5,323.67,205.28
2016,8,9,11,30,887.0,114.0,3.0,36.0,940.0,380.68,252.59
2016,8,9,11,45,894.0,112.0,3.1,36.5,955.5,436.6,298.15
2016,8,9,12,0,901.0,110.0,3.2,37.0,971.0,492.24,342.44
2016,8,9,12,15,902.0,110.0,3.3,37.0,977.5,545.66,384.71
2016,8,9,12,30,903.0,110.0,3.4,37.0,984.0,597.87,425.0
2016,8,9,12,45,903.0,109.5,3.5,37.5,982.0,647.68,461.66
2016,8,9,13,0,903.0,109.0,3.6,38.0,980.0,695.72,496.07
2016,8,9,13,15,901.0,108.5,3.65,38.0,969.5,740.27,528.2
2016,8,9,13,30,899.0,108.0,3.7,38.0,959.0,782.31,557.58
2016,8,9,13,45,895.0,107.0,3.8,38.0,940.5,819.57,582.55
2016,8,9,14,0,891.0,106.0,3.9,38.0,922.0,853.71,605.5
2016,8,9,14,15,885.5,105.0,3.95,38.0,896.0,883.28,625.31
2016,8,9,14,30,880.0,104.0,4.0,38.0,870.0,909.38,642.98
2016,8,9,14,45,872.5,102.5,4.05,38.0,837.0,929.59,657.0
2016,8,9,15,0,865.0,101.0,4.1,38.0,804.0,946.09,668.82
2016,8,9,15,15,854.5,99.0,4.1,37.5,764.5,955.41,677.4
2016,8,9,15,30,844.0,97.0,4.1,37.0,725.0,960.91,683.79
2016,8,9,15,45,830.0,94.5,4.15,37.0,680.0,958.57,684.2
2016,8,9,16,0,816.0,92.0,4.2,37.0,635.0,952.49,682.42
2016,8,9,16,15,798.0,89.5,4.15,36.5,585.5,951.75,685.21
2016,8,9,16,30,780.0,87.0,4.1,36.0,536.0,934.54,677.35
2016,8,9,16,45,754.5,83.5,4.1,36.0,483.0,905.05,660.34
2016,8,9,17,0,729.0,80.0,4.1,36.0,430.0,872.52,641.19
2016,8,9,17,15,695.5,75.5,4.0,35.5,375.5,827.91,614.34
2016,8,9,17,30,662.0,71.0,3.9,35.0,321.0,787.28,589.48
2016,8,9,17,45,611.0,65.5,3.8,34.5,266.5,721.26,545.67
2016,8,9,18,0,560.0,60.0,3.7,34.0,212.0,654.91,499.57
2016,8,9,18,15,485.0,51.5,3.35,33.5,161.5,562.41,430.89
2016,8,9,18,30,410.0,43.0,3.0,33.0,111.0,472.34,360.24
2016,8,9,18,45,286.5,31.0,2.65,32.5,69.5,340.09,251.63
2016,8,9,19,0,163.0,19.0,2.3,32.0,28.0,194.78,30.56
2016,8,9,19,15,81.5,9.5,2.25,31.5,14.0,71.33,0.0
2016,8,9,19,30,0.0,0.0,2.2,31.0,0.0,0.0,0.0
2016,8,9,19,45,0.0,0.0,2.2,31.0,0.0,0.0,0.0
2016,8,9,20,0,0.0,0.0,2.2,31.0,0.0,0.0,0.0
2016,8,9,20,15,0.0,0.0,2.2,30.5,0.0,0.0,0.0
2016,8,9,20,30,0.0,0.0,2.2,30.0,0.0,0.0,0.0
2016,8,9,20,45,0.0,0.0,2.25,30.0,0.0,0.0,0.0
2016,8,9,21,0,0.0,0.0,2.3,30.0,0.0,0.0,0.0
2016,8,9,21,15,0.0,0.0,2.35,29.5,0.0,0.0,0.0
2016,8,9,21,30,0.0,0.0,2.4,29.0,0.0,0.0,0.0
2016,8,9,21,45,0.0,0.0,2.5,29.0,0.0,0.0,0.0
2016,8,9,22,0,0.0,0.0,2.6,29.0,0.0,0.0,0.0
2016,8,9,22,15,0.0,0.0,2.65,28.5,0.0,0.0,0.0
2016,8,9,22,30,0.0,0.0,2.7,28.0,0.0,0.0,0.0
2016,8,9,22,45,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,8,9,23,0,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,8,9,23,15,0.0,0.0,2.95,27.5,0.0,0.0,0.0
2016,8,9,23,30,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,8,9,23,45,0.0,0.0,3.05,27.0,0.0,0.0,0.0
2016,8,10,0,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,8,10,0,15,0.0,0.0,3.1,26.5,0.0,0.0,0.0
2016,8,10,0,30,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,8,10,0,45,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,8,10,1,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,8,10,1,15,0.0,0.0,3.05,26.0,0.0,0.0,0.0
2016,8,10,1,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,8,10,1,45,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2016,8,10,2,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,10,2,15,0.0,0.0,2.85,25.5,0.0,0.0,0.0
2016,8,10,2,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,10,2,45,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2016,8,10,3,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,10,3,15,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,8,10,3,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,10,3,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,10,4,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,10,4,15,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,10,4,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,10,4,45,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,8,10,5,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,8,10,5,15,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,8,10,5,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,10,5,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,8,10,6,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,10,6,15,84.5,19.0,2.5,25.5,28.0,14.36,0.0
2016,8,10,6,30,169.0,38.0,2.7,26.0,56.0,28.44,17.23
2016,8,10,6,45,271.0,52.5,2.9,26.5,101.5,39.32,27.38
2016,8,10,7,0,373.0,67.0,3.1,27.0,147.0,50.2,37.0
2016,8,10,7,15,439.0,77.5,3.15,27.5,198.5,58.01,43.74
2016,8,10,7,30,505.0,88.0,3.2,28.0,250.0,67.98,52.08
2016,8,10,7,45,565.0,92.0,3.3,28.5,306.0,70.38,53.87
2016,8,10,8,0,625.0,96.0,3.4,29.0,362.0,72.96,55.72
2016,8,10,8,15,657.0,101.5,3.4,29.5,415.0,76.1,57.98
2016,8,10,8,30,689.0,107.0,3.4,30.0,468.0,79.13,60.12
2016,8,10,8,45,721.5,107.5,3.45,30.5,521.0,78.99,59.64
2016,8,10,9,0,754.0,108.0,3.5,31.0,574.0,85.5,64.6
2016,8,10,9,15,771.0,111.5,3.45,31.5,621.0,86.89,65.36
2016,8,10,9,30,788.0,115.0,3.4,32.0,668.0,88.15,66.04
2016,8,10,9,45,805.0,115.5,3.35,32.5,711.0,87.53,65.22
2016,8,10,10,0,822.0,116.0,3.3,33.0,754.0,97.25,72.68
2016,8,10,10,15,831.5,118.0,3.25,33.5,790.5,99.29,73.97
2016,8,10,10,30,841.0,120.0,3.2,34.0,827.0,154.66,84.83
2016,8,10,10,45,850.0,120.5,3.2,34.5,857.0,210.3,118.29
2016,8,10,11,0,859.0,121.0,3.2,35.0,887.0,266.79,160.47
2016,8,10,11,15,864.0,122.0,3.2,35.5,909.0,323.1,205.99
2016,8,10,11,30,869.0,123.0,3.2,36.0,931.0,379.41,252.25
2016,8,10,11,45,873.0,123.0,3.2,36.5,946.0,434.56,297.12
2016,8,10,12,0,877.0,123.0,3.2,37.0,961.0,489.21,340.48
2016,8,10,12,15,878.0,123.5,3.25,37.0,967.0,541.99,382.1
2016,8,10,12,30,879.0,124.0,3.3,37.0,973.0,593.66,421.78
2016,8,10,12,45,878.5,123.5,3.4,37.5,970.5,642.4,457.62
2016,8,10,13,0,878.0,123.0,3.5,38.0,968.0,689.39,491.26
2016,8,10,13,15,875.5,122.5,3.55,38.0,958.0,732.92,522.65
2016,8,10,13,30,873.0,122.0,3.6,38.0,948.0,773.97,551.78
2016,8,10,13,45,868.5,121.5,3.65,38.0,929.0,810.71,576.21
2016,8,10,14,0,864.0,121.0,3.7,38.0,910.0,844.4,598.65
2016,8,10,14,15,858.0,119.5,3.7,38.0,884.0,872.68,617.38
2016,8,10,14,30,852.0,118.0,3.7,38.0,858.0,897.51,633.97
2016,8,10,14,45,844.0,116.0,3.75,38.0,825.0,916.47,647.17
2016,8,10,15,0,836.0,114.0,3.8,38.0,792.0,931.75,658.22
2016,8,10,15,15,824.5,112.0,3.8,38.0,752.5,939.94,664.64
2016,8,10,15,30,813.0,110.0,3.8,38.0,713.0,944.37,668.89
2016,8,10,15,45,798.0,107.0,3.85,38.0,668.0,954.16,677.08
2016,8,10,16,0,783.0,104.0,3.9,38.0,623.0,946.6,674.3
2016,8,10,16,15,763.5,101.0,3.9,37.5,574.0,930.79,667.57
2016,8,10,16,30,744.0,98.0,3.9,37.0,525.0,911.47,658.64
2016,8,10,16,45,602.0,126.0,3.9,36.5,449.5,809.45,594.34
2016,8,10,17,0,460.0,154.0,3.9,36.0,374.0,687.31,513.88
2016,8,10,17,15,445.5,135.0,3.8,35.5,326.0,648.76,490.2
2016,8,10,17,30,431.0,116.0,3.7,35.0,278.0,608.02,463.51
2016,8,10,17,45,397.0,100.0,3.65,35.0,230.0,550.58,422.84
2016,8,10,18,0,363.0,84.0,3.6,35.0,182.0,492.68,380.25
2016,8,10,18,15,307.0,68.0,3.35,34.5,137.5,414.68,320.81
2016,8,10,18,30,251.0,52.0,3.1,34.0,93.0,338.83,259.81
2016,8,10,18,45,125.5,37.0,2.9,33.5,57.5,188.41,137.47
2016,8,10,19,0,0.0,22.0,2.7,33.0,22.0,24.74,0.0
2016,8,10,19,15,0.0,11.0,2.75,32.5,11.0,8.65,0.0
2016,8,10,19,30,0.0,0.0,2.8,32.0,0.0,0.0,0.0
2016,8,10,19,45,0.0,0.0,2.9,32.0,0.0,0.0,0.0
2016,8,10,20,0,0.0,0.0,3.0,32.0,0.0,0.0,0.0
2016,8,10,20,15,0.0,0.0,3.05,31.5,0.0,0.0,0.0
2016,8,10,20,30,0.0,0.0,3.1,31.0,0.0,0.0,0.0
2016,8,10,20,45,0.0,0.0,3.15,31.0,0.0,0.0,0.0
2016,8,10,21,0,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2016,8,10,21,15,0.0,0.0,3.3,30.5,0.0,0.0,0.0
2016,8,10,21,30,0.0,0.0,3.4,30.0,0.0,0.0,0.0
