Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,20,22,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,20,22,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,8,20,23,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,20,23,15,0.0,0.0,2.2,22.5,0.0,0.0,0.0
2016,8,20,23,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,20,23,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,21,0,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,21,0,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,21,0,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,8,21,0,45,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,8,21,1,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,8,21,1,15,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2016,8,21,1,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,8,21,1,45,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,8,21,2,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,8,21,2,15,0.0,0.0,3.2,21.5,0.0,0.0,0.0
2016,8,21,2,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,8,21,2,45,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2016,8,21,3,0,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,8,21,3,15,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2016,8,21,3,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,8,21,3,45,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,8,21,4,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,8,21,4,15,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,8,21,4,30,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,8,21,4,45,0.0,0.0,2.95,21.0,0.0,0.0,0.0
2016,8,21,5,0,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,8,21,5,15,0.0,0.0,2.85,21.0,0.0,0.0,0.0
2016,8,21,5,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,8,21,5,45,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2016,8,21,6,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,8,21,6,15,0.0,9.5,2.65,21.0,9.5,7.47,0.0
2016,8,21,6,30,0.0,19.0,2.6,21.0,19.0,14.49,5.21
2016,8,21,6,45,0.0,38.5,2.6,21.0,38.5,28.98,18.99
2016,8,21,7,0,0.0,58.0,2.6,21.0,58.0,43.09,31.68
2016,8,21,7,15,2.5,80.0,2.55,21.0,81.0,58.73,45.55
2016,8,21,7,30,5.0,102.0,2.5,21.0,104.0,74.23,59.06
2016,8,21,7,45,2.5,100.5,2.5,21.5,101.5,74.54,59.1
2016,8,21,8,0,0.0,99.0,2.5,22.0,99.0,74.36,58.64
2016,8,21,8,15,18.0,148.0,2.55,22.0,157.0,107.77,86.83
2016,8,21,8,30,36.0,197.0,2.6,22.0,215.0,133.55,108.13
2016,8,21,8,45,44.5,223.5,2.65,22.5,248.5,149.33,120.6
2016,8,21,9,0,53.0,250.0,2.7,23.0,282.0,164.68,132.57
2016,8,21,9,15,55.5,273.0,2.6,23.0,309.0,177.69,142.73
2016,8,21,9,30,58.0,296.0,2.5,23.0,336.0,190.29,152.51
2016,8,21,9,45,88.5,329.5,2.45,23.5,395.0,208.25,166.24
2016,8,21,10,0,119.0,363.0,2.4,24.0,454.0,211.3,167.89
2016,8,21,10,15,137.5,384.5,2.1,24.0,495.0,220.4,174.64
2016,8,21,10,30,156.0,406.0,1.8,24.0,536.0,247.54,182.1
2016,8,21,10,45,227.5,412.0,1.5,24.5,608.0,280.8,201.31
2016,8,21,11,0,299.0,418.0,1.2,25.0,680.0,309.17,218.39
2016,8,21,11,15,214.5,439.0,0.95,25.0,629.5,338.59,243.57
2016,8,21,11,30,130.0,460.0,0.7,25.0,579.0,344.95,250.79
2016,8,21,11,45,178.5,467.0,0.45,25.5,633.5,386.71,278.92
2016,8,21,12,0,227.0,474.0,0.2,26.0,688.0,434.39,310.4
2016,8,21,12,15,176.5,478.0,0.5,26.0,645.0,435.34,314.16
2016,8,21,12,30,126.0,482.0,0.8,26.0,602.0,430.72,313.42
2016,8,21,12,45,91.0,458.5,1.1,26.0,545.0,408.26,299.41
2016,8,21,13,0,56.0,435.0,1.4,26.0,488.0,379.42,279.98
2016,8,21,13,15,91.5,451.0,1.55,26.0,536.5,427.76,316.04
2016,8,21,13,30,127.0,467.0,1.7,26.0,585.0,490.26,361.5
2016,8,21,13,45,91.0,435.5,1.9,26.0,519.0,437.79,324.57
2016,8,21,14,0,55.0,404.0,2.1,26.0,453.0,390.55,291.0
2016,8,21,14,15,44.0,373.5,2.2,25.5,411.5,361.67,271.16
2016,8,21,14,30,33.0,343.0,2.3,25.0,370.0,330.54,249.2
2016,8,21,14,45,37.5,337.5,2.45,25.0,367.5,336.05,254.23
2016,8,21,15,0,42.0,332.0,2.6,25.0,365.0,341.83,259.4
2016,8,21,15,15,40.5,312.0,2.6,25.0,342.5,327.02,248.95
2016,8,21,15,30,39.0,292.0,2.6,25.0,320.0,311.46,237.98
2016,8,21,15,45,37.0,271.5,2.65,25.0,297.0,294.18,225.69
2016,8,21,16,0,35.0,251.0,2.7,25.0,274.0,276.29,212.85
2016,8,21,16,15,27.5,223.5,2.65,25.0,241.0,244.12,188.63
2016,8,21,16,30,20.0,196.0,2.6,25.0,208.0,190.52,147.41
2016,8,21,16,45,139.5,186.5,2.55,25.0,250.0,350.84,277.24
2016,8,21,17,0,259.0,177.0,2.5,25.0,292.0,490.12,386.48
2016,8,21,17,15,249.0,152.5,2.35,24.5,250.5,452.68,359.39
2016,8,21,17,30,239.0,128.0,2.2,24.0,209.0,413.52,331.18
2016,8,21,17,45,215.5,106.0,2.1,24.0,169.0,363.6,292.61
2016,8,21,18,0,192.0,84.0,2.0,24.0,129.0,313.04,252.08
2016,8,21,18,15,149.5,63.0,1.9,23.5,92.0,246.48,196.99
2016,8,21,18,30,107.0,42.0,1.8,23.0,55.0,180.45,139.84
2016,8,21,18,45,53.5,21.0,1.7,23.0,27.5,93.5,45.17
2016,8,21,19,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,21,19,15,0.0,0.0,1.65,22.5,0.0,0.0,0.0
2016,8,21,19,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,21,19,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,21,20,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,21,20,15,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,8,21,20,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,21,20,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,21,21,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,21,21,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,21,21,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,21,21,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,8,21,22,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,21,22,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,21,22,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,21,22,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,21,23,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,21,23,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,21,23,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,21,23,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,8,22,0,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,22,0,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,8,22,0,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,22,0,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,8,22,1,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,22,1,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,22,1,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,1,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,2,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,2,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,2,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,2,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,3,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,3,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,3,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,3,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,4,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,4,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,4,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,4,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,22,5,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,22,5,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,22,5,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,22,5,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,22,6,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,22,6,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,22,6,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,22,6,45,0.0,1.0,2.1,22.5,1.0,0.76,0.0
2016,8,22,7,0,0.0,2.0,2.3,23.0,2.0,1.51,0.0
2016,8,22,7,15,0.0,3.0,2.35,23.5,3.0,2.27,0.0
2016,8,22,7,30,0.0,4.0,2.4,24.0,4.0,3.03,0.0
2016,8,22,7,45,32.5,83.0,2.45,24.5,96.0,62.29,47.99
2016,8,22,8,0,65.0,162.0,2.5,25.0,188.0,111.47,89.24
2016,8,22,8,15,53.0,180.5,2.6,25.0,204.5,123.24,98.67
2016,8,22,8,30,41.0,199.0,2.7,25.0,221.0,134.68,107.77
2016,8,22,8,45,61.0,230.5,2.85,25.5,266.0,153.28,122.46
2016,8,22,9,0,81.0,262.0,3.0,26.0,311.0,171.33,136.48
2016,8,22,9,15,82.0,285.5,3.05,26.0,338.5,184.47,146.64
2016,8,22,9,30,83.0,309.0,3.1,26.0,366.0,197.18,156.43
2016,8,22,9,45,209.5,322.5,3.2,26.5,478.5,196.71,155.33
2016,8,22,10,0,336.0,336.0,3.3,27.0,591.0,192.41,151.26
2016,8,22,10,15,333.5,355.5,3.35,27.0,619.5,198.78,156.03
2016,8,22,10,30,331.0,375.0,3.4,27.0,648.0,233.61,165.13
2016,8,22,10,45,209.0,398.0,3.45,27.5,573.0,271.26,194.16
2016,8,22,11,0,87.0,421.0,3.5,28.0,498.0,292.0,213.93
2016,8,22,11,15,61.0,401.0,3.5,28.0,456.0,286.63,211.13
2016,8,22,11,30,35.0,381.0,3.5,28.0,414.0,276.19,204.42
2016,8,22,11,45,450.5,252.5,3.55,28.0,675.0,348.89,252.18
2016,8,22,12,0,866.0,124.0,3.6,28.0,936.0,483.25,349.97
2016,8,22,12,15,867.5,124.5,3.6,28.0,942.0,536.41,393.25
2016,8,22,12,30,869.0,125.0,3.6,28.0,948.0,588.42,434.78
2016,8,22,12,45,869.5,124.5,3.6,28.5,945.5,637.72,472.33
2016,8,22,13,0,870.0,124.0,3.6,29.0,943.0,685.25,507.51
2016,8,22,13,15,612.5,274.5,3.6,29.0,848.0,681.61,502.6
2016,8,22,13,30,355.0,425.0,3.6,29.0,753.0,638.28,468.91
2016,8,22,13,45,605.0,273.5,3.6,29.0,818.0,749.54,552.71
2016,8,22,14,0,855.0,122.0,3.6,29.0,883.0,838.45,617.78
2016,8,22,14,15,849.0,120.5,3.6,29.0,856.5,866.36,636.66
2016,8,22,14,30,843.0,119.0,3.6,29.0,830.0,890.81,653.7
2016,8,22,14,45,650.0,210.0,3.6,29.0,744.5,851.58,627.72
2016,8,22,15,0,457.0,301.0,3.6,29.0,659.0,771.98,570.35
2016,8,22,15,15,626.5,207.0,3.6,29.0,669.5,868.48,642.75
2016,8,22,15,30,796.0,113.0,3.6,29.0,680.0,943.96,694.4
2016,8,22,15,45,773.5,112.5,3.6,29.0,633.0,935.05,689.72
2016,8,22,16,0,751.0,112.0,3.6,29.0,586.0,922.25,683.23
2016,8,22,16,15,728.5,108.0,3.4,28.5,536.0,901.68,671.79
2016,8,22,16,30,706.0,104.0,3.2,28.0,486.0,884.65,662.8
2016,8,22,16,45,670.5,100.5,3.05,28.0,432.0,845.53,637.63
2016,8,22,17,0,635.0,97.0,2.9,28.0,378.0,803.76,610.44
2016,8,22,17,15,591.5,90.5,2.7,27.5,323.5,747.83,573.59
2016,8,22,17,30,548.0,84.0,2.5,27.0,269.0,690.23,534.38
2016,8,22,17,45,481.0,75.5,2.35,26.5,216.0,606.38,474.45
2016,8,22,18,0,414.0,67.0,2.2,26.0,163.0,516.54,407.07
2016,8,22,18,15,318.5,54.0,2.25,25.5,115.5,406.34,320.89
2016,8,22,18,30,223.0,41.0,2.3,25.0,68.0,302.27,233.16
2016,8,22,18,45,111.5,20.5,2.35,25.0,34.0,158.34,66.12
2016,8,22,19,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,22,19,15,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,8,22,19,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,22,19,45,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,22,20,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,8,22,20,15,0.0,0.0,3.2,24.5,0.0,0.0,0.0
2016,8,22,20,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,8,22,20,45,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,8,22,21,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,8,22,21,15,0.0,0.0,3.45,24.0,0.0,0.0,0.0
2016,8,22,21,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,8,22,21,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,8,22,22,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,8,22,22,15,0.0,0.0,3.15,23.5,0.0,0.0,0.0
2016,8,22,22,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,8,22,22,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,8,22,23,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,22,23,15,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,8,22,23,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,22,23,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,8,23,0,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,23,0,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,8,23,0,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,23,0,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,23,1,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,1,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,1,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,1,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,2,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,2,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,23,2,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,23,2,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,23,3,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,23,3,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,8,23,3,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,8,23,3,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,4,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,8,23,4,15,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,8,23,4,30,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,8,23,4,45,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,8,23,5,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,8,23,5,15,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,8,23,5,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,8,23,5,45,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,8,23,6,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,8,23,6,15,55.0,15.0,3.7,23.0,19.5,11.8,0.0
2016,8,23,6,30,110.0,30.0,3.8,23.0,39.0,22.4,10.41
2016,8,23,6,45,214.0,47.0,3.9,23.5,82.0,35.08,23.79
2016,8,23,7,0,318.0,64.0,4.0,24.0,125.0,47.66,35.11
2016,8,23,7,15,393.0,76.0,4.2,24.0,176.5,56.51,43.05
2016,8,23,7,30,468.0,88.0,4.4,24.0,228.0,65.3,50.7
2016,8,23,7,45,530.5,93.5,4.6,24.5,283.5,71.54,55.85
2016,8,23,8,0,593.0,99.0,4.8,25.0,339.0,75.03,58.53
2016,8,23,8,15,629.0,105.0,4.9,25.5,393.0,78.43,61.06
2016,8,23,8,30,665.0,111.0,5.0,26.0,447.0,81.75,63.47
2016,8,23,8,45,703.5,111.0,5.1,26.5,501.0,81.25,62.67
2016,8,23,9,0,742.0,111.0,5.2,27.0,555.0,87.73,67.69
2016,8,23,9,15,761.0,114.5,5.2,27.0,603.5,89.12,68.61
2016,8,23,9,30,780.0,118.0,5.2,27.0,652.0,90.41,69.46
2016,8,23,9,45,803.5,116.0,5.2,27.5,697.0,88.47,67.53
2016,8,23,10,0,827.0,114.0,5.2,28.0,742.0,96.8,74.02
2016,8,23,10,15,837.5,116.5,5.2,28.0,779.0,97.64,74.54
2016,8,23,10,30,848.0,119.0,5.2,28.0,816.0,147.36,83.78
2016,8,23,10,45,860.5,117.5,5.25,28.5,847.0,203.89,116.85
2016,8,23,11,0,873.0,116.0,5.3,29.0,878.0,261.6,160.53
2016,8,23,11,15,878.0,117.0,5.25,29.0,900.5,319.66,209.33
2016,8,23,11,30,883.0,118.0,5.2,29.0,923.0,377.69,259.36
2016,8,23,11,45,886.0,119.5,5.2,29.5,937.5,435.0,308.07
2016,8,23,12,0,889.0,121.0,5.2,30.0,952.0,491.67,355.14
2016,8,23,12,15,890.0,121.0,5.2,30.0,958.0,545.52,399.61
2016,8,23,12,30,891.0,121.0,5.2,30.0,964.0,598.06,441.92
2016,8,23,12,45,891.0,120.5,5.2,30.0,961.0,648.1,481.34
2016,8,23,13,0,891.0,120.0,5.2,30.0,958.0,696.25,518.44
2016,8,23,13,15,889.0,119.5,5.15,30.0,947.0,740.83,552.02
2016,8,23,13,30,887.0,119.0,5.1,30.0,936.0,782.83,583.0
2016,8,23,13,45,882.5,118.5,5.1,30.5,916.5,820.06,607.69
2016,8,23,14,0,878.0,118.0,5.1,31.0,897.0,854.14,630.1
2016,8,23,14,15,871.5,116.5,5.05,30.5,869.5,882.25,650.79
2016,8,23,14,30,865.0,115.0,5.0,30.0,842.0,906.79,669.19
2016,8,23,14,45,847.0,118.0,4.95,30.0,805.5,921.46,679.71
2016,8,23,15,0,829.0,121.0,4.9,30.0,769.0,945.56,696.75
2016,8,23,15,15,816.5,118.5,4.8,30.0,728.0,952.33,701.88
2016,8,23,15,30,804.0,116.0,4.7,30.0,687.0,955.13,704.63
2016,8,23,15,45,783.5,114.5,4.65,30.0,639.5,947.17,700.75
2016,8,23,16,0,763.0,113.0,4.6,30.0,592.0,935.28,694.6
2016,8,23,16,15,740.5,109.0,4.35,29.5,541.5,914.72,683.15
2016,8,23,16,30,718.0,105.0,4.1,29.0,491.0,897.87,674.28
2016,8,23,16,45,684.0,101.0,3.9,29.0,436.5,859.55,649.45
2016,8,23,17,0,650.0,97.0,3.7,29.0,382.0,818.47,622.52
2016,8,23,17,15,606.5,90.5,3.4,28.5,327.0,762.33,585.11
2016,8,23,17,30,563.0,84.0,3.1,28.0,272.0,704.44,545.28
2016,8,23,17,45,498.0,75.0,2.85,27.5,218.0,621.57,485.6
2016,8,23,18,0,433.0,66.0,2.6,27.0,164.0,538.71,423.02
2016,8,23,18,15,334.0,53.5,2.55,26.5,116.0,419.88,330.02
2016,8,23,18,30,235.0,41.0,2.5,26.0,68.0,313.66,239.97
2016,8,23,18,45,117.5,20.5,2.5,25.5,34.0,162.13,49.02
2016,8,23,19,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,23,19,15,0.0,0.0,2.6,24.5,0.0,0.0,0.0
2016,8,23,19,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,8,23,19,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,8,23,20,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,8,23,20,15,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,8,23,20,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,8,23,20,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,8,23,21,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,8,23,21,15,0.0,0.0,3.3,23.5,0.0,0.0,0.0
2016,8,23,21,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,21,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,22,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,22,15,0.0,0.0,3.3,22.5,0.0,0.0,0.0
2016,8,23,22,30,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,8,23,22,45,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,8,23,23,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,8,23,23,15,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,8,23,23,30,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,8,23,23,45,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2016,8,24,0,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,8,24,0,15,0.0,0.0,2.9,21.5,0.0,0.0,0.0
2016,8,24,0,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,8,24,0,45,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,8,24,1,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,8,24,1,15,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,8,24,1,30,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,8,24,1,45,0.0,0.0,2.6,21.5,0.0,0.0,0.0
2016,8,24,2,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,24,2,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,8,24,2,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,24,2,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,24,3,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,24,3,15,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,8,24,3,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,24,3,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,8,24,4,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,24,4,15,0.0,0.0,2.25,21.5,0.0,0.0,0.0
2016,8,24,4,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,8,24,4,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,8,24,5,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,8,24,5,15,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,8,24,5,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,8,24,5,45,0.0,0.0,2.4,21.5,0.0,0.0,0.0
2016,8,24,6,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,24,6,15,107.0,13.0,2.75,22.5,21.5,10.23,0.0
2016,8,24,6,30,214.0,26.0,3.0,23.0,43.0,21.27,9.26
2016,8,24,6,45,338.5,37.5,3.3,23.5,89.5,30.59,20.01
2016,8,24,7,0,463.0,49.0,3.6,24.0,136.0,40.01,28.58
2016,8,24,7,15,533.5,56.5,3.75,24.0,189.5,45.89,33.94
2016,8,24,7,30,604.0,64.0,3.9,24.0,243.0,51.82,39.13
2016,8,24,7,45,660.0,67.0,4.1,24.5,301.0,54.36,41.17
2016,8,24,8,0,716.0,70.0,4.3,25.0,359.0,61.64,47.16
2016,8,24,8,15,746.5,74.0,4.3,25.5,414.0,64.79,49.54
2016,8,24,8,30,777.0,78.0,4.3,26.0,469.0,67.88,51.83
2016,8,24,8,45,803.0,79.5,4.35,26.5,522.5,69.11,52.54
2016,8,24,9,0,829.0,81.0,4.4,27.0,576.0,78.81,60.28
2016,8,24,9,15,845.0,83.5,4.4,27.0,624.5,80.99,61.88
2016,8,24,9,30,861.0,86.0,4.4,27.0,673.0,83.0,63.34
2016,8,24,9,45,873.5,88.0,4.4,27.5,716.5,84.46,64.23
2016,8,24,10,0,886.0,90.0,4.4,28.0,760.0,85.77,65.0
2016,8,24,10,15,894.5,91.5,4.4,28.0,797.0,86.52,65.47
2016,8,24,10,30,903.0,93.0,4.4,28.0,834.0,137.79,74.85
2016,8,24,10,45,909.0,94.0,4.4,28.5,863.5,197.72,110.04
2016,8,24,11,0,915.0,95.0,4.4,29.0,893.0,258.08,155.9
2016,8,24,11,15,919.0,96.0,4.35,29.0,914.5,318.13,206.29
2016,8,24,11,30,923.0,97.0,4.3,29.0,936.0,377.96,257.77
2016,8,24,11,45,917.0,103.0,4.3,29.5,948.0,436.65,307.65
2016,8,24,12,0,911.0,109.0,4.3,30.0,960.0,493.73,354.96
2016,8,24,12,15,911.5,109.0,4.25,30.0,965.0,548.3,399.61
2016,8,24,12,30,912.0,109.0,4.2,30.0,970.0,601.42,441.92
2016,8,24,12,45,909.5,110.0,4.2,30.0,966.0,651.79,481.16
2016,8,24,13,0,907.0,111.0,4.2,30.0,962.0,700.02,517.88
2016,8,24,13,15,904.0,110.5,4.15,30.0,950.0,744.33,550.91
2016,8,24,13,30,901.0,110.0,4.1,30.0,938.0,785.92,580.96
2016,8,24,13,45,894.0,111.0,4.1,30.0,917.0,822.72,606.23
2016,8,24,14,0,887.0,112.0,4.1,30.0,896.0,856.23,629.24
2016,8,24,14,15,880.5,110.5,4.05,30.0,868.5,884.42,648.47
2016,8,24,14,30,874.0,109.0,4.0,30.0,841.0,908.99,665.36
2016,8,24,14,45,852.0,114.5,3.95,30.0,803.0,922.53,675.02
2016,8,24,15,0,830.0,120.0,3.9,30.0,765.0,945.28,691.0
2016,8,24,15,15,817.0,117.0,3.85,30.0,724.0,950.96,695.78
2016,8,24,15,30,804.0,114.0,3.8,30.0,683.0,952.63,698.21
2016,8,24,15,45,785.5,112.0,3.75,30.0,636.0,946.03,695.38
2016,8,24,16,0,767.0,110.0,3.7,30.0,589.0,935.55,690.2
2016,8,24,16,15,744.5,106.0,3.5,29.5,538.0,914.94,678.86
2016,8,24,16,30,722.0,102.0,3.3,29.0,487.0,897.66,669.83
2016,8,24,16,45,690.0,97.0,3.1,29.0,433.0,859.97,645.5
2016,8,24,17,0,658.0,92.0,2.9,29.0,379.0,819.53,619.11
2016,8,24,17,15,615.0,85.5,2.6,28.5,323.5,763.81,582.07
2016,8,24,17,30,572.0,79.0,2.3,28.0,268.0,706.43,542.68
2016,8,24,17,45,503.5,71.5,2.05,27.5,214.0,622.13,482.35
2016,8,24,18,0,435.0,64.0,1.8,27.0,160.0,537.86,419.12
2016,8,24,18,15,338.5,51.0,1.75,26.5,112.5,419.98,327.69
2016,8,24,18,30,242.0,38.0,1.7,26.0,65.0,314.93,238.61
2016,8,24,18,45,121.0,19.0,1.65,25.5,32.5,160.35,22.9
2016,8,24,19,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,8,24,19,15,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,8,24,19,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,8,24,19,45,0.0,0.0,1.65,25.0,0.0,0.0,0.0
2016,8,24,20,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,8,24,20,15,0.0,0.0,1.8,24.5,0.0,0.0,0.0
2016,8,24,20,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,24,20,45,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,24,21,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,24,21,15,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,8,24,21,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,8,24,21,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,8,24,22,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,8,24,22,15,0.0,0.0,2.75,23.5,0.0,0.0,0.0
2016,8,24,22,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,24,22,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,24,23,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,8,24,23,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,8,24,23,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,24,23,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,25,0,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,25,0,15,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,8,25,0,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,25,0,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,8,25,1,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,25,1,15,0.0,0.0,2.55,22.5,0.0,0.0,0.0
2016,8,25,1,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,25,1,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,25,2,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,25,2,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,25,2,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,25,2,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,25,3,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,25,3,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,25,3,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,25,3,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,25,4,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,25,4,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,25,4,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,25,4,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,8,25,5,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,25,5,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,8,25,5,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,25,5,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,25,6,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,25,6,15,101.5,13.0,1.4,22.0,20.5,10.23,0.0
2016,8,25,6,30,203.0,26.0,1.6,22.0,41.0,19.86,7.98
2016,8,25,6,45,311.5,39.5,1.8,22.5,86.0,32.13,21.38
2016,8,25,7,0,420.0,53.0,2.0,23.0,131.0,42.91,31.19
2016,8,25,7,15,492.0,62.0,2.1,23.5,184.5,49.73,37.32
2016,8,25,7,30,564.0,71.0,2.2,24.0,238.0,56.54,43.19
2016,8,25,7,45,613.0,77.5,2.3,24.5,294.0,61.17,47.0
2016,8,25,8,0,662.0,84.0,2.4,25.0,350.0,65.76,50.65
2016,8,25,8,15,695.0,89.0,2.4,25.0,404.5,68.98,53.18
2016,8,25,8,30,728.0,94.0,2.4,25.0,459.0,78.11,60.64
2016,8,25,8,45,755.5,96.5,2.4,25.5,512.0,79.52,61.44
2016,8,25,9,0,783.0,99.0,2.4,26.0,565.0,80.91,62.25
2016,8,25,9,15,800.5,102.0,2.35,26.0,613.5,82.33,63.21
2016,8,25,9,30,818.0,105.0,2.3,26.0,662.0,83.65,64.09
2016,8,25,9,45,835.0,105.5,2.25,26.5,705.5,93.14,71.57
2016,8,25,10,0,852.0,106.0,2.2,27.0,749.0,93.45,71.48
2016,8,25,10,15,861.0,107.5,2.15,27.0,785.5,93.91,71.7
2016,8,25,10,30,870.0,109.0,2.1,27.0,822.0,143.12,80.25
2016,8,25,10,45,879.0,109.5,2.05,27.5,852.0,201.51,114.16
2016,8,25,11,0,888.0,110.0,2.0,28.0,882.0,260.72,158.56
2016,8,25,11,15,892.0,111.0,1.95,28.0,903.5,319.45,207.23
2016,8,25,11,30,896.0,112.0,1.9,28.0,925.0,378.0,256.82
2016,8,25,11,45,900.0,111.5,1.9,28.5,939.0,435.21,304.44
2016,8,25,12,0,904.0,111.0,1.9,29.0,953.0,491.77,350.27
2016,8,25,12,15,904.5,111.0,1.9,29.0,958.0,546.03,393.74
2016,8,25,12,30,905.0,111.0,1.9,29.0,963.0,598.86,434.82
2016,8,25,12,45,904.5,110.5,1.9,29.0,959.5,649.05,472.85
2016,8,25,13,0,904.0,110.0,1.9,29.0,956.0,697.23,508.42
2016,8,25,13,15,901.0,109.5,1.9,29.0,944.0,741.36,540.37
2016,8,25,13,30,898.0,109.0,1.9,29.0,932.0,782.78,569.41
2016,8,25,13,45,894.0,108.0,1.9,29.5,912.0,820.04,592.84
2016,8,25,14,0,890.0,107.0,1.9,30.0,892.0,854.11,614.04
2016,8,25,14,15,883.0,105.5,1.9,29.5,864.0,881.75,633.54
2016,8,25,14,30,876.0,104.0,1.9,29.0,836.0,905.75,650.88
2016,8,25,14,45,539.0,239.0,1.95,29.0,683.5,768.36,559.82
2016,8,25,15,0,202.0,374.0,2.0,29.0,531.0,560.86,412.59
2016,8,25,15,15,429.5,281.0,2.0,29.0,591.0,742.94,545.95
2016,8,25,15,30,657.0,188.0,2.0,29.0,651.0,895.41,651.82
2016,8,25,15,45,355.0,224.0,2.0,29.0,472.0,635.0,472.35
2016,8,25,16,0,53.0,260.0,2.0,29.0,293.0,306.48,230.99
2016,8,25,16,15,84.5,245.5,1.9,28.5,293.0,329.91,252.23
2016,8,25,16,30,116.0,231.0,1.8,28.0,293.0,377.14,289.66
2016,8,25,16,45,377.0,161.5,1.75,28.0,330.5,610.9,468.34
2016,8,25,17,0,638.0,92.0,1.7,28.0,368.0,799.04,601.0
2016,8,25,17,15,604.5,84.5,1.55,27.5,315.5,751.63,568.33
2016,8,25,17,30,571.0,77.0,1.4,27.0,263.0,702.37,535.54
2016,8,25,17,45,505.5,68.5,1.3,26.5,209.5,619.79,477.73
2016,8,25,18,0,440.0,60.0,1.2,26.0,156.0,537.53,417.03
2016,8,25,18,15,342.5,47.5,1.2,25.5,109.0,422.97,328.77
2016,8,25,18,30,245.0,35.0,1.2,25.0,62.0,312.47,235.11
2016,8,25,18,45,122.5,17.5,1.2,25.0,31.0,156.9,0.0
2016,8,25,19,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,25,19,15,0.0,0.0,1.2,24.5,0.0,0.0,0.0
2016,8,25,19,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,8,25,19,45,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,8,25,20,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,25,20,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,25,20,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,25,20,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,25,21,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,25,21,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,25,21,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,25,21,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,8,25,22,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,25,22,15,0.0,0.0,1.4,23.5,0.0,0.0,0.0
2016,8,25,22,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,25,22,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,25,23,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,25,23,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,25,23,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,25,23,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,26,0,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,26,0,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,26,0,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,26,0,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,26,1,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,26,1,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,26,1,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,26,1,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,26,2,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,26,2,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2016,8,26,2,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,26,2,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,8,26,3,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,26,3,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,26,3,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,26,3,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,8,26,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,26,4,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,8,26,4,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,4,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,5,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,5,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,8,26,5,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,26,5,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,26,6,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,26,6,15,56.5,13.5,0.7,22.5,17.5,10.62,0.0
2016,8,26,6,30,113.0,27.0,0.8,23.0,35.0,20.29,7.8
2016,8,26,6,45,218.5,43.5,0.9,23.5,77.5,32.63,21.68
2016,8,26,7,0,324.0,60.0,1.0,24.0,120.0,44.95,32.78
2016,8,26,7,15,397.5,72.0,1.0,24.0,171.0,53.86,40.77
2016,8,26,7,30,471.0,84.0,1.0,24.0,222.0,62.7,48.46
2016,8,26,7,45,525.0,92.0,1.05,24.5,276.5,70.5,54.93
2016,8,26,8,0,579.0,100.0,1.1,25.0,331.0,75.65,58.99
2016,8,26,8,15,615.0,106.5,1.0,25.0,384.5,79.34,61.86
2016,8,26,8,30,651.0,113.0,0.9,25.0,438.0,82.92,64.6
2016,8,26,8,45,388.0,190.0,0.85,25.5,389.5,121.72,96.27
2016,8,26,9,0,125.0,267.0,0.8,26.0,341.0,167.4,132.61
2016,8,26,9,15,232.5,278.0,0.7,26.0,430.5,176.16,138.91
2016,8,26,9,30,340.0,289.0,0.6,26.0,520.0,174.37,136.94
2016,8,26,9,45,242.0,325.5,0.5,26.5,495.0,187.03,146.17
2016,8,26,10,0,144.0,362.0,0.4,27.0,470.0,211.73,164.53
2016,8,26,10,15,323.0,334.5,0.45,27.0,593.5,189.57,146.93
2016,8,26,10,30,502.0,307.0,0.5,27.0,717.0,202.67,135.33
2016,8,26,10,45,458.0,336.0,0.6,27.5,721.0,251.13,166.8
2016,8,26,11,0,414.0,365.0,0.7,28.0,725.0,295.28,200.43
2016,8,26,11,15,405.0,379.5,0.8,28.0,739.5,336.91,233.09
2016,8,26,11,30,396.0,394.0,0.9,28.0,754.0,386.63,271.82
2016,8,26,11,45,450.0,390.0,1.0,28.5,804.5,432.98,306.17
2016,8,26,12,0,504.0,386.0,1.1,29.0,855.0,493.81,350.59
2016,8,26,12,15,426.5,412.0,1.2,29.0,810.5,512.47,366.79
2016,8,26,12,30,349.0,438.0,1.3,29.0,766.0,525.71,378.21
2016,8,26,12,45,598.5,290.0,1.4,29.0,849.5,602.5,435.5
2016,8,26,13,0,848.0,142.0,1.5,29.0,933.0,683.99,496.49
2016,8,26,13,15,845.5,141.0,1.55,29.0,921.5,726.53,527.11
2016,8,26,13,30,843.0,140.0,1.6,29.0,910.0,766.53,555.78
2016,8,26,13,45,567.0,281.5,1.7,29.0,794.5,726.16,525.44
2016,8,26,14,0,291.0,423.0,1.8,29.0,679.0,636.52,461.19
2016,8,26,14,15,267.5,413.5,1.9,29.0,643.5,629.26,458.06
2016,8,26,14,30,244.0,404.0,2.0,29.0,608.0,599.89,439.32
2016,8,26,14,45,524.5,265.5,2.1,29.0,678.0,781.21,571.34
2016,8,26,15,0,805.0,127.0,2.2,29.0,748.0,928.64,672.02
2016,8,26,15,15,639.5,190.0,2.25,28.5,666.5,863.68,631.34
2016,8,26,15,30,474.0,253.0,2.3,28.0,585.0,772.76,570.81
2016,8,26,15,45,400.0,255.5,2.35,28.0,522.5,713.57,531.64
2016,8,26,16,0,326.0,258.0,2.4,28.0,460.0,629.11,473.98
2016,8,26,16,15,308.0,236.5,2.35,27.5,414.5,594.78,452.55
2016,8,26,16,30,290.0,215.0,2.3,27.0,369.0,558.31,428.87
2016,8,26,16,45,218.0,196.5,2.25,27.0,305.0,445.44,346.54
2016,8,26,17,0,146.0,178.0,2.2,27.0,241.0,356.99,279.74
2016,8,26,17,15,135.5,153.0,2.1,26.5,205.0,320.91,253.75
2016,8,26,17,30,125.0,128.0,2.0,26.0,169.0,283.73,225.89
2016,8,26,17,45,108.0,104.0,1.9,26.0,134.0,240.86,191.92
2016,8,26,18,0,91.0,80.0,1.8,26.0,99.0,197.14,156.17
2016,8,26,18,15,62.5,57.0,1.8,25.5,68.5,143.71,111.43
2016,8,26,18,30,34.0,34.0,1.8,25.0,38.0,88.18,62.93
2016,8,26,18,45,17.0,17.0,1.85,24.5,19.0,33.24,0.0
2016,8,26,19,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,26,19,15,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,8,26,19,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,26,19,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,26,20,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,26,20,15,0.0,0.0,2.2,23.5,0.0,0.0,0.0
2016,8,26,20,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,26,20,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,26,21,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,26,21,15,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,26,21,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,26,21,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,26,22,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,26,22,15,0.0,0.0,1.65,22.5,0.0,0.0,0.0
2016,8,26,22,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,26,22,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,26,23,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,26,23,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,26,23,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,26,23,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,27,0,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,27,0,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,8,27,0,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,27,0,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,27,1,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,27,1,15,0.0,0.0,0.85,21.5,0.0,0.0,0.0
2016,8,27,1,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,27,1,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,27,2,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,27,2,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,8,27,2,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,27,2,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,27,3,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,27,3,15,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,27,3,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,27,3,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,27,4,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,27,4,15,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,27,4,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,27,4,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,27,5,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,27,5,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,8,27,5,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,27,5,45,0.0,0.0,0.55,21.5,0.0,0.0,0.0
2016,8,27,6,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,27,6,15,66.5,12.5,0.6,22.0,17.5,9.83,0.0
2016,8,27,6,30,133.0,25.0,0.7,22.0,35.0,18.9,6.47
2016,8,27,6,45,236.0,41.5,0.8,22.5,77.5,31.31,20.64
2016,8,27,7,0,339.0,58.0,0.9,23.0,120.0,43.68,31.83
2016,8,27,7,15,411.5,69.5,0.9,23.5,171.0,52.3,39.52
2016,8,27,7,30,484.0,81.0,0.9,24.0,222.0,63.2,48.88
2016,8,27,7,45,534.0,89.0,0.9,24.5,276.0,68.46,53.2
2016,8,27,8,0,584.0,97.0,0.9,25.0,330.0,73.64,57.3
2016,8,27,8,15,619.5,103.5,0.75,25.0,383.5,77.42,60.24
2016,8,27,8,30,655.0,110.0,0.6,25.0,437.0,81.08,63.04
2016,8,27,8,45,684.0,114.0,0.45,25.5,489.0,82.87,64.12
2016,8,27,9,0,713.0,118.0,0.3,26.0,541.0,84.62,65.14
2016,8,27,9,15,732.5,122.0,0.4,26.5,588.0,86.05,65.97
2016,8,27,9,30,752.0,126.0,0.5,27.0,635.0,94.83,72.81
2016,8,27,9,45,765.0,130.0,0.6,27.5,677.5,95.92,73.34
2016,8,27,10,0,778.0,134.0,0.7,28.0,720.0,96.87,73.79
2016,8,27,10,15,789.5,136.5,0.8,28.0,756.0,96.8,73.59
2016,8,27,10,30,801.0,139.0,0.9,28.0,792.0,143.22,82.08
2016,8,27,10,45,806.5,142.5,1.05,28.0,821.0,200.42,115.64
2016,8,27,11,0,812.0,146.0,1.2,28.0,850.0,258.29,159.03
2016,8,27,11,15,510.0,301.0,1.3,28.0,747.0,322.23,220.58
2016,8,27,11,30,208.0,456.0,1.4,28.0,644.0,369.15,265.4
2016,8,27,11,45,166.5,462.5,1.5,28.5,614.5,379.87,274.76
2016,8,27,12,0,125.0,469.0,1.6,29.0,585.0,385.88,280.17
2016,8,27,12,15,202.5,466.0,1.65,29.0,655.0,441.62,320.34
2016,8,27,12,30,280.0,463.0,1.7,29.0,725.0,504.43,365.45
2016,8,27,12,45,354.0,431.0,1.8,29.0,761.5,555.21,402.64
2016,8,27,13,0,428.0,399.0,1.9,29.0,798.0,614.14,445.51
2016,8,27,13,15,629.5,272.0,1.95,29.0,850.5,692.68,503.77
2016,8,27,13,30,831.0,145.0,2.0,29.0,903.0,761.4,555.75
2016,8,27,13,45,823.0,145.5,2.05,29.0,882.5,806.59,586.76
2016,8,27,14,0,815.0,146.0,2.1,29.0,862.0,838.18,608.15
2016,8,27,14,15,807.5,144.0,2.1,29.0,834.5,864.35,625.72
2016,8,27,14,30,800.0,142.0,2.1,29.0,807.0,886.9,641.04
2016,8,27,14,45,442.0,250.0,2.15,29.0,615.0,689.18,506.58
2016,8,27,15,0,84.0,358.0,2.2,29.0,423.0,410.45,304.52
2016,8,27,15,15,414.5,246.5,2.15,28.5,539.0,693.37,516.21
2016,8,27,15,30,745.0,135.0,2.1,28.0,655.0,916.49,669.94
2016,8,27,15,45,723.0,132.5,2.1,28.0,608.0,913.08,667.3
2016,8,27,16,0,701.0,130.0,2.1,28.0,561.0,898.67,659.87
2016,8,27,16,15,676.0,124.5,2.0,27.5,510.5,874.05,646.2
2016,8,27,16,30,651.0,119.0,1.9,27.0,460.0,846.08,630.31
2016,8,27,16,45,372.0,147.0,1.85,27.0,337.0,587.97,451.27
2016,8,27,17,0,93.0,175.0,1.8,27.0,214.0,278.3,216.98
2016,8,27,17,15,293.5,132.0,1.65,26.5,230.5,469.94,370.88
2016,8,27,17,30,494.0,89.0,1.5,26.0,247.0,640.84,497.56
2016,8,27,17,45,430.5,77.5,1.4,26.0,195.0,550.94,429.9
2016,8,27,18,0,367.0,66.0,1.3,26.0,143.0,471.67,369.17
2016,8,27,18,15,273.5,50.5,1.3,25.5,98.0,361.78,282.59
2016,8,27,18,30,180.0,35.0,1.3,25.0,53.0,258.27,190.38
2016,8,27,18,45,90.0,17.5,1.3,25.0,26.5,88.66,0.0
2016,8,27,19,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,27,19,15,0.0,0.0,1.3,24.5,0.0,0.0,0.0
2016,8,27,19,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,27,19,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,8,27,20,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,27,20,15,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,27,20,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,27,20,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,8,27,21,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,27,21,15,0.0,0.0,1.5,23.5,0.0,0.0,0.0
2016,8,27,21,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,27,21,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,27,22,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,27,22,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,27,22,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,27,22,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,8,27,23,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,27,23,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,8,27,23,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,27,23,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,28,0,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,28,0,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,28,0,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,28,0,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,8,28,1,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,28,1,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,28,1,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,28,1,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,28,2,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,28,2,15,0.0,0.0,0.55,21.5,0.0,0.0,0.0
2016,8,28,2,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,28,2,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,28,3,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,28,3,15,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,28,3,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,28,3,45,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,8,28,4,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,28,4,15,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,28,4,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,28,4,45,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,8,28,5,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,28,5,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,8,28,5,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,28,5,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,8,28,6,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,8,28,6,15,60.0,12.5,1.7,21.5,16.5,9.83,0.0
2016,8,28,6,30,120.0,25.0,1.9,22.0,33.0,18.86,5.89
2016,8,28,6,45,218.0,42.5,2.1,22.5,75.0,31.91,21.07
2016,8,28,7,0,316.0,60.0,2.3,23.0,117.0,44.88,32.81
2016,8,28,7,15,388.0,72.0,2.35,23.5,167.5,53.76,40.75
2016,8,28,7,30,460.0,84.0,2.4,24.0,218.0,62.57,48.35
2016,8,28,7,45,512.5,93.0,2.45,24.5,271.5,71.16,55.53
2016,8,28,8,0,565.0,102.0,2.5,25.0,325.0,76.94,60.15
2016,8,28,8,15,601.0,109.0,2.6,25.0,378.5,80.9,63.26
2016,8,28,8,30,637.0,116.0,2.7,25.0,432.0,84.72,66.22
2016,8,28,8,45,668.5,119.5,2.8,25.5,484.0,86.06,66.95
2016,8,28,9,0,700.0,123.0,2.9,26.0,536.0,87.4,67.68
2016,8,28,9,15,720.0,127.0,2.95,26.0,583.5,88.71,68.53
2016,8,28,9,30,740.0,131.0,3.0,26.0,631.0,97.7,75.73
2016,8,28,9,45,761.0,131.0,3.15,26.5,674.5,96.48,74.36
2016,8,28,10,0,782.0,131.0,3.3,27.0,718.0,95.35,73.1
2016,8,28,10,15,793.0,133.5,3.35,27.0,754.5,95.34,72.95
2016,8,28,10,30,804.0,136.0,3.4,27.0,791.0,141.41,81.49
2016,8,28,10,45,816.0,135.5,3.45,27.5,821.0,197.47,114.09
2016,8,28,11,0,828.0,135.0,3.5,28.0,851.0,260.93,161.78
2016,8,28,11,15,487.0,295.5,3.5,28.0,719.5,312.86,216.71
2016,8,28,11,30,146.0,456.0,3.5,28.0,588.0,348.53,254.93
2016,8,28,11,45,116.5,454.5,3.55,28.0,561.5,355.59,261.63
2016,8,28,12,0,87.0,453.0,3.6,28.0,535.0,363.92,268.79
2016,8,28,12,15,135.5,465.5,3.65,28.0,593.0,407.43,300.94
2016,8,28,12,30,184.0,478.0,3.7,28.0,651.0,461.94,341.12
2016,8,28,12,45,509.0,312.0,3.75,28.5,786.5,566.53,419.51
2016,8,28,13,0,834.0,146.0,3.8,29.0,922.0,677.64,503.0
2016,8,28,13,15,831.5,145.5,3.8,29.0,910.0,720.0,534.42
2016,8,28,13,30,829.0,145.0,3.8,29.0,898.0,759.88,563.89
2016,8,28,13,45,603.0,266.5,3.85,29.0,808.0,742.94,548.88
2016,8,28,14,0,377.0,388.0,3.9,29.0,718.0,677.43,500.02
2016,8,28,14,15,592.5,262.0,3.9,28.5,761.5,793.64,588.15
2016,8,28,14,30,808.0,136.0,3.9,28.0,805.0,887.96,657.09
2016,8,28,14,45,783.0,142.0,3.95,28.0,767.0,898.8,665.09
2016,8,28,15,0,758.0,148.0,4.0,28.0,729.0,905.24,670.89
2016,8,28,15,15,743.5,144.5,3.95,28.0,688.0,907.9,673.84
2016,8,28,15,30,729.0,141.0,3.9,28.0,647.0,914.67,679.79
2016,8,28,15,45,715.5,134.5,3.85,28.0,602.0,907.64,676.57
2016,8,28,16,0,702.0,128.0,3.8,28.0,557.0,896.92,671.1
2016,8,28,16,15,512.0,167.0,3.65,27.5,465.5,745.17,568.42
2016,8,28,16,30,322.0,206.0,3.5,27.0,374.0,579.9,448.69
2016,8,28,16,45,458.5,154.0,3.4,27.0,363.0,683.72,530.18
2016,8,28,17,0,595.0,102.0,3.3,27.0,352.0,767.35,591.43
2016,8,28,17,15,549.0,93.5,2.9,26.5,298.0,706.67,548.43
2016,8,28,17,30,503.0,85.0,2.5,26.0,244.0,644.44,503.87
2016,8,28,17,45,440.5,74.0,2.15,25.5,192.5,555.03,437.36
2016,8,28,18,0,378.0,63.0,1.8,25.0,141.0,477.18,376.51
2016,8,28,18,15,282.0,48.0,1.65,24.5,96.0,365.5,286.89
2016,8,28,18,30,186.0,33.0,1.5,24.0,51.0,260.61,190.34
2016,8,28,18,45,93.0,16.5,1.4,24.0,25.5,90.23,0.0
2016,8,28,19,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,28,19,15,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2016,8,28,19,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,28,19,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,28,20,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,28,20,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,28,20,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,28,20,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,8,28,21,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,28,21,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,28,21,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,28,21,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,28,22,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,28,22,15,0.0,0.0,1.5,22.5,0.0,0.0,0.0
2016,8,28,22,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,28,22,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,28,23,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,28,23,15,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,28,23,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,28,23,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,29,0,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,29,0,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,29,0,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,29,0,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,29,1,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,29,1,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,29,1,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,29,1,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,8,29,2,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,29,2,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,29,2,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,29,2,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,8,29,3,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,29,3,15,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,8,29,3,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,29,3,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,8,29,4,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,29,4,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,29,4,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,29,4,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,8,29,5,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,29,5,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,29,5,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,29,5,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,8,29,6,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,8,29,6,15,58.5,12.0,2.9,22.0,16.0,9.44,0.0
2016,8,29,6,30,117.0,24.0,3.1,22.0,32.0,18.12,4.84
2016,8,29,6,45,225.5,40.0,3.3,22.5,74.0,30.18,19.56
2016,8,29,7,0,334.0,56.0,3.5,23.0,116.0,42.24,30.53
2016,8,29,7,15,167.0,32.0,3.65,23.0,62.0,24.12,15.26
2016,8,29,7,30,0.0,8.0,3.8,23.0,8.0,6.07,0.0
2016,8,29,7,45,36.5,83.0,3.95,23.5,97.5,62.2,48.13
2016,8,29,8,0,73.0,158.0,4.1,24.0,187.0,108.95,87.62
2016,8,29,8,15,374.0,129.0,4.2,24.5,310.5,88.31,69.68
2016,8,29,8,30,675.0,100.0,4.3,25.0,434.0,75.03,58.1
2016,8,29,8,45,449.0,180.0,4.4,25.5,413.0,117.57,93.28
2016,8,29,9,0,223.0,260.0,4.5,26.0,392.0,166.43,132.91
2016,8,29,9,15,196.0,287.0,4.55,26.0,410.5,179.29,142.89
2016,8,29,9,30,169.0,314.0,4.6,26.0,429.0,191.39,152.26
2016,8,29,9,45,149.5,336.0,4.65,26.5,442.5,200.8,159.11
2016,8,29,10,0,130.0,358.0,4.7,27.0,456.0,209.62,165.47
2016,8,29,10,15,135.0,378.0,4.7,27.0,484.0,217.85,171.67
2016,8,29,10,30,140.0,398.0,4.7,27.0,512.0,241.64,177.72
2016,8,29,10,45,214.0,406.0,4.75,27.5,587.0,275.0,197.51
2016,8,29,11,0,288.0,414.0,4.8,28.0,662.0,304.81,216.27
2016,8,29,11,15,369.5,394.0,4.8,28.0,721.0,344.97,244.97
2016,8,29,11,30,451.0,374.0,4.8,28.0,780.0,385.64,275.81
2016,8,29,11,45,347.5,418.5,4.8,28.0,734.5,417.05,304.02
2016,8,29,12,0,244.0,463.0,4.8,28.0,689.0,436.11,321.16
2016,8,29,12,15,566.0,285.5,4.8,28.0,812.5,496.92,367.19
2016,8,29,12,30,888.0,108.0,4.8,28.0,936.0,586.91,437.03
2016,8,29,12,45,451.0,188.5,4.85,28.5,609.0,437.13,329.08
2016,8,29,13,0,14.0,269.0,4.9,29.0,282.0,218.01,161.71
2016,8,29,13,15,446.5,189.0,4.9,29.0,593.5,495.61,375.86
2016,8,29,13,30,879.0,109.0,4.9,29.0,905.0,768.13,575.92
2016,8,29,13,45,448.0,201.0,4.9,29.0,606.5,563.2,425.2
2016,8,29,14,0,17.0,293.0,4.9,29.0,308.0,248.48,185.15
2016,8,29,14,15,435.5,199.5,4.9,28.5,558.5,600.58,457.15
2016,8,29,14,30,854.0,106.0,4.9,28.0,809.0,887.17,662.98
2016,8,29,14,45,842.0,105.5,4.9,28.0,774.0,903.16,673.3
2016,8,29,15,0,830.0,105.0,4.9,28.0,739.0,915.32,682.81
2016,8,29,15,15,418.0,147.0,4.8,27.5,466.0,601.44,462.04
2016,8,29,15,30,6.0,189.0,4.7,27.0,193.0,159.75,120.23
2016,8,29,15,45,81.5,232.5,4.65,27.0,282.5,298.9,231.63
2016,8,29,16,0,157.0,276.0,4.6,27.0,372.0,456.19,352.95
2016,8,29,16,15,437.5,183.5,4.4,26.5,416.5,688.97,533.85
2016,8,29,16,30,718.0,91.0,4.2,26.0,461.0,870.97,666.7
2016,8,29,16,45,359.0,82.0,4.05,26.0,267.0,503.65,399.03
2016,8,29,17,0,0.0,73.0,3.9,26.0,73.0,56.03,39.92
2016,8,29,17,15,280.0,72.0,3.55,25.5,159.0,397.43,322.46
2016,8,29,17,30,560.0,71.0,3.2,25.0,245.0,681.55,538.1
2016,8,29,17,45,485.5,63.5,2.85,25.0,192.0,592.22,468.21
2016,8,29,18,0,411.0,56.0,2.5,25.0,139.0,503.63,398.14
2016,8,29,18,15,310.0,43.0,2.35,24.5,94.0,381.91,300.11
2016,8,29,18,30,209.0,30.0,2.2,24.0,49.0,275.31,198.16
2016,8,29,18,45,104.5,15.0,2.05,24.0,24.5,98.44,0.0
2016,8,29,19,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,29,19,15,0.0,0.0,1.9,23.5,0.0,0.0,0.0
2016,8,29,19,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,29,19,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,8,29,20,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,29,20,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,8,29,20,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,29,20,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,29,21,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,29,21,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,29,21,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,29,21,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,29,22,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,29,22,15,0.0,0.0,1.45,22.5,0.0,0.0,0.0
2016,8,29,22,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,29,22,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,29,23,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,29,23,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,29,23,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,29,23,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,30,0,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,30,0,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,30,0,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,30,0,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,30,1,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,30,1,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,30,1,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,30,1,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,30,2,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,30,2,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,30,2,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,30,2,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,30,3,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,30,3,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,8,30,3,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,30,3,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,30,4,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,30,4,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,30,4,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,30,4,45,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,8,30,5,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,8,30,5,15,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,8,30,5,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,8,30,5,45,0.0,0.0,1.75,21.5,0.0,0.0,0.0
2016,8,30,6,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,30,6,15,72.5,11.5,2.15,22.0,16.0,9.05,0.0
2016,8,30,6,30,145.0,23.0,2.4,22.0,32.0,17.47,3.82
2016,8,30,6,45,254.0,37.5,2.65,22.5,74.0,28.54,18.16
2016,8,30,7,0,363.0,52.0,2.9,23.0,116.0,41.84,30.18
2016,8,30,7,15,181.5,59.0,2.95,23.0,91.0,44.09,32.5
2016,8,30,7,30,0.0,66.0,3.0,23.0,66.0,50.1,37.82
2016,8,30,7,45,68.5,113.5,3.05,23.5,140.5,81.71,64.81
2016,8,30,8,0,137.0,161.0,3.1,24.0,215.0,109.1,87.69
2016,8,30,8,15,156.5,186.5,3.15,24.5,257.0,124.46,100.05
2016,8,30,8,30,176.0,212.0,3.2,25.0,299.0,139.34,111.82
2016,8,30,8,45,239.0,229.0,3.25,25.5,361.5,144.81,115.66
2016,8,30,9,0,302.0,246.0,3.3,26.0,424.0,154.37,122.85
2016,8,30,9,15,366.5,252.0,3.35,26.0,486.0,158.17,125.53
2016,8,30,9,30,431.0,258.0,3.4,26.0,548.0,153.31,121.2
2016,8,30,9,45,296.5,308.5,3.5,26.5,514.0,181.1,143.09
2016,8,30,10,0,162.0,359.0,3.6,27.0,480.0,211.06,166.37
2016,8,30,10,15,198.0,375.5,3.65,27.0,531.0,218.93,172.22
2016,8,30,10,30,234.0,392.0,3.7,27.0,582.0,246.83,178.63
2016,8,30,10,45,191.0,411.0,3.75,27.5,570.0,273.85,197.13
2016,8,30,11,0,148.0,430.0,3.8,28.0,558.0,296.19,214.88
2016,8,30,11,15,187.5,440.0,3.8,28.0,606.0,331.66,240.45
2016,8,30,11,30,227.0,450.0,3.8,28.0,654.0,372.28,270.53
2016,8,30,11,45,230.0,457.0,3.85,28.0,666.5,401.85,293.74
2016,8,30,12,0,233.0,464.0,3.9,28.0,679.0,431.89,317.14
2016,8,30,12,15,162.5,461.5,3.9,28.0,612.5,418.83,309.29
2016,8,30,12,30,92.0,459.0,3.9,28.0,546.0,397.3,294.33
2016,8,30,12,45,155.0,463.5,3.95,28.5,608.0,455.31,336.9
2016,8,30,13,0,218.0,468.0,4.0,29.0,670.0,519.49,383.44
2016,8,30,13,15,300.0,435.0,3.95,28.5,708.5,580.73,429.61
2016,8,30,13,30,382.0,402.0,3.9,28.0,747.0,641.26,475.36
2016,8,30,13,45,285.5,419.0,3.9,28.0,673.5,606.48,449.89
2016,8,30,14,0,189.0,436.0,3.9,28.0,600.0,548.96,408.16
2016,8,30,14,15,336.5,375.5,3.8,28.0,656.5,654.8,487.63
2016,8,30,14,30,484.0,315.0,3.7,28.0,713.0,768.4,570.13
2016,8,30,14,45,408.0,327.0,3.65,28.0,652.5,731.58,543.53
2016,8,30,15,0,332.0,339.0,3.6,28.0,592.0,671.8,501.77
2016,8,30,15,15,250.5,331.0,3.45,28.0,516.0,600.18,450.57
2016,8,30,15,30,169.0,323.0,3.3,28.0,440.0,500.9,378.7
2016,8,30,15,45,241.5,288.5,3.2,28.0,442.0,545.32,414.89
2016,8,30,16,0,314.0,254.0,3.1,28.0,444.0,613.07,466.54
2016,8,30,16,15,352.0,221.0,2.85,27.5,416.5,621.23,475.33
2016,8,30,16,30,390.0,188.0,2.6,27.0,389.0,651.15,499.5
2016,8,30,16,45,276.0,179.0,2.4,27.0,313.0,506.16,393.25
2016,8,30,17,0,162.0,170.0,2.2,27.0,237.0,364.3,285.93
2016,8,30,17,15,147.0,146.0,1.95,26.5,199.5,324.85,257.2
2016,8,30,17,30,132.0,122.0,1.7,26.0,162.0,284.54,226.47
2016,8,30,17,45,109.0,98.0,1.45,25.5,126.5,235.81,187.79
2016,8,30,18,0,86.0,74.0,1.2,25.0,91.0,186.41,147.28
2016,8,30,18,15,51.5,51.0,1.15,24.5,60.5,127.52,97.67
2016,8,30,18,30,17.0,28.0,1.1,24.0,30.0,50.22,30.88
2016,8,30,18,45,8.5,14.0,1.05,24.0,15.0,18.05,0.0
2016,8,30,19,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,19,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,19,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,19,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,20,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,20,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,20,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,20,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,21,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,21,15,0.0,0.0,1.0,23.5,0.0,0.0,0.0
2016,8,30,21,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
