Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,30,21,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,30,22,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,30,22,15,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,30,22,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,30,22,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,8,30,23,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,30,23,15,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,30,23,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,30,23,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,31,0,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,31,0,15,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,31,0,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,31,0,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,8,31,1,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,31,1,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,8,31,1,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,31,1,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,8,31,2,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,31,2,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,31,2,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,31,2,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,8,31,3,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,31,3,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,31,3,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,31,3,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,31,4,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,31,4,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,31,4,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,31,4,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,31,5,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,31,5,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,31,5,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,31,5,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,31,6,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,31,6,15,28.5,11.0,1.95,22.0,13.0,8.65,0.0
2016,8,31,6,30,57.0,22.0,2.1,22.0,26.0,16.58,2.62
2016,8,31,6,45,146.5,43.5,2.3,22.5,66.0,32.22,21.17
2016,8,31,7,0,236.0,65.0,2.5,23.0,106.0,47.75,35.18
2016,8,31,7,15,270.5,80.5,2.45,23.5,144.5,58.36,44.66
2016,8,31,7,30,305.0,96.0,2.4,24.0,183.0,68.65,53.54
2016,8,31,7,45,409.0,104.5,2.35,24.5,248.0,75.05,58.85
2016,8,31,8,0,513.0,113.0,2.3,25.0,313.0,81.61,64.12
2016,8,31,8,15,551.0,121.0,2.35,25.5,366.0,88.53,69.56
2016,8,31,8,30,589.0,129.0,2.4,26.0,419.0,92.67,72.59
2016,8,31,8,45,421.5,191.5,2.5,26.5,411.0,123.71,97.85
2016,8,31,9,0,254.0,254.0,2.6,27.0,403.0,157.3,124.67
2016,8,31,9,15,354.0,251.0,2.65,27.0,477.5,157.36,124.26
2016,8,31,9,30,454.0,248.0,2.7,27.0,552.0,148.81,116.98
2016,8,31,9,45,605.5,195.0,2.75,27.5,629.0,120.59,93.62
2016,8,31,10,0,757.0,142.0,2.8,28.0,706.0,101.29,77.61
2016,8,31,10,15,768.5,145.0,2.8,28.0,742.0,101.35,77.51
2016,8,31,10,30,780.0,148.0,2.8,28.0,778.0,145.22,85.19
2016,8,31,10,45,792.5,147.5,2.85,28.5,808.5,200.16,116.61
2016,8,31,11,0,805.0,147.0,2.9,29.0,839.0,256.54,158.5
2016,8,31,11,15,613.5,263.0,2.9,29.0,798.0,324.12,219.58
2016,8,31,11,30,422.0,379.0,2.9,29.0,757.0,379.13,268.94
2016,8,31,11,45,611.5,273.0,2.9,29.5,830.0,421.52,299.45
2016,8,31,12,0,801.0,167.0,2.9,30.0,903.0,482.6,345.65
2016,8,31,12,15,802.5,167.0,2.9,30.0,908.0,534.94,387.62
2016,8,31,12,30,804.0,167.0,2.9,30.0,913.0,586.16,427.64
2016,8,31,12,45,573.5,300.5,2.95,30.0,831.5,598.05,436.89
2016,8,31,13,0,343.0,434.0,3.0,30.0,750.0,581.64,424.33
2016,8,31,13,15,212.0,434.5,3.0,30.0,629.0,510.27,374.11
2016,8,31,13,30,81.0,435.0,3.0,30.0,508.0,420.31,308.91
2016,8,31,13,45,61.5,404.0,3.0,30.0,458.5,388.79,286.79
2016,8,31,14,0,42.0,373.0,3.0,30.0,409.0,353.9,261.69
2016,8,31,14,15,261.0,344.0,2.95,30.0,558.5,559.76,415.2
2016,8,31,14,30,480.0,315.0,2.9,30.0,708.0,764.79,560.36
2016,8,31,14,45,616.0,232.0,2.85,30.0,713.0,840.05,614.14
2016,8,31,15,0,752.0,149.0,2.8,30.0,718.0,899.71,655.51
2016,8,31,15,15,390.5,207.5,2.7,30.0,502.0,628.76,468.65
2016,8,31,15,30,29.0,266.0,2.6,30.0,286.0,277.11,207.09
2016,8,31,15,45,356.0,199.5,2.55,30.0,414.5,608.95,460.29
2016,8,31,16,0,683.0,133.0,2.5,30.0,543.0,882.52,650.87
2016,8,31,16,15,656.5,127.5,2.35,29.5,493.0,856.18,633.13
2016,8,31,16,30,630.0,122.0,2.2,29.0,443.0,826.52,615.7
2016,8,31,16,45,596.0,114.5,2.05,29.0,390.0,783.89,588.02
2016,8,31,17,0,562.0,107.0,1.9,29.0,337.0,738.6,558.12
2016,8,31,17,15,513.5,98.0,1.7,28.5,283.5,675.02,515.27
2016,8,31,17,30,465.0,89.0,1.5,28.0,230.0,602.85,464.75
2016,8,31,17,45,398.0,76.5,1.3,27.5,179.0,518.3,402.82
2016,8,31,18,0,331.0,64.0,1.1,27.0,128.0,435.78,339.17
2016,8,31,18,15,234.0,46.5,1.05,26.5,84.5,321.61,247.89
2016,8,31,18,30,137.0,29.0,1.0,26.0,41.0,208.44,137.83
2016,8,31,18,45,68.5,14.5,0.95,25.5,20.5,67.97,0.0
2016,8,31,19,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,19,15,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,19,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,19,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,20,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,20,15,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,20,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,20,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,21,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,21,15,0.0,0.0,0.9,24.5,0.0,0.0,0.0
2016,8,31,21,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,31,21,45,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,31,22,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,31,22,15,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,31,22,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,31,22,45,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,31,23,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,31,23,15,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,8,31,23,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,31,23,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,1,0,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,1,0,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,9,1,0,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,0,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,1,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,1,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,1,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,1,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,2,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,2,15,0.0,0.0,0.8,22.5,0.0,0.0,0.0
2016,9,1,2,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,1,2,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,1,3,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,1,3,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,1,3,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,1,3,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,1,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,1,4,15,0.0,0.0,0.9,21.5,0.0,0.0,0.0
2016,9,1,4,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,1,4,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,9,1,5,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,1,5,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,1,5,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,1,5,45,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,9,1,6,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,1,6,15,56.0,11.0,1.6,22.5,14.0,8.65,0.0
2016,9,1,6,30,112.0,22.0,1.9,23.0,28.0,16.64,1.78
2016,9,1,6,45,210.0,39.5,2.25,23.5,69.5,29.73,18.96
2016,9,1,7,0,308.0,57.0,2.6,24.0,111.0,42.73,30.75
2016,9,1,7,15,380.5,70.5,2.5,24.5,161.5,52.67,39.6
2016,9,1,7,30,453.0,84.0,2.4,25.0,212.0,62.49,48.07
2016,9,1,7,45,503.0,93.5,2.35,25.5,265.0,71.62,55.7
2016,9,1,8,0,553.0,103.0,2.3,26.0,318.0,77.69,60.55
2016,9,1,8,15,589.5,110.5,2.3,26.5,371.5,81.95,63.77
2016,9,1,8,30,626.0,118.0,2.3,27.0,425.0,86.07,66.82
2016,9,1,8,45,651.0,125.0,2.35,27.5,475.5,89.45,69.22
2016,9,1,9,0,676.0,132.0,2.4,28.0,526.0,92.65,71.44
2016,9,1,9,15,696.5,137.0,2.4,28.0,573.5,94.32,72.57
2016,9,1,9,30,717.0,142.0,2.4,28.0,621.0,95.87,73.61
2016,9,1,9,45,735.5,144.0,2.4,28.5,664.0,95.57,73.0
2016,9,1,10,0,754.0,146.0,2.4,29.0,707.0,103.68,79.23
2016,9,1,10,15,765.5,149.0,2.4,29.0,743.0,103.66,79.03
2016,9,1,10,30,777.0,152.0,2.4,29.0,779.0,146.98,86.36
2016,9,1,10,45,420.5,274.0,2.45,29.5,615.5,213.26,140.91
2016,9,1,11,0,64.0,396.0,2.5,30.0,452.0,273.29,199.13
2016,9,1,11,15,436.0,277.0,2.5,30.0,666.0,288.57,198.18
2016,9,1,11,30,808.0,158.0,2.5,30.0,880.0,372.99,254.13
2016,9,1,11,45,808.0,161.0,2.55,30.5,892.5,428.72,300.05
2016,9,1,12,0,808.0,164.0,2.6,31.0,905.0,483.7,344.34
2016,9,1,12,15,504.5,318.0,2.6,31.0,781.5,491.89,355.17
2016,9,1,12,30,201.0,472.0,2.6,31.0,658.0,468.07,339.36
2016,9,1,12,45,504.0,318.5,2.65,31.0,782.5,568.88,414.27
2016,9,1,13,0,807.0,165.0,2.7,31.0,907.0,682.63,498.09
2016,9,1,13,15,803.5,164.0,2.7,31.0,894.5,724.48,528.18
2016,9,1,13,30,800.0,163.0,2.7,31.0,882.0,763.63,556.32
2016,9,1,13,45,793.5,162.5,2.7,31.0,861.5,797.97,580.75
2016,9,1,14,0,787.0,162.0,2.7,31.0,841.0,829.06,602.16
2016,9,1,14,15,778.5,159.5,2.65,30.5,813.0,853.17,619.49
2016,9,1,14,30,770.0,157.0,2.6,30.0,785.0,873.61,634.56
2016,9,1,14,45,612.0,223.0,2.6,30.0,708.0,827.8,603.83
2016,9,1,15,0,454.0,289.0,2.6,30.0,631.0,757.54,554.75
2016,9,1,15,15,380.5,294.0,2.5,30.0,570.0,687.11,507.23
2016,9,1,15,30,307.0,299.0,2.4,30.0,509.0,634.64,470.72
2016,9,1,15,45,237.5,285.0,2.35,30.0,440.0,537.91,403.33
2016,9,1,16,0,168.0,271.0,2.3,30.0,371.0,462.62,349.27
2016,9,1,16,15,96.5,229.5,2.15,29.5,285.5,326.24,249.28
2016,9,1,16,30,25.0,188.0,2.0,29.0,200.0,190.9,145.59
2016,9,1,16,45,20.0,166.5,1.9,28.5,175.5,168.12,128.86
2016,9,1,17,0,15.0,145.0,1.8,28.0,151.0,145.11,111.32
2016,9,1,17,15,8.5,123.0,1.6,27.5,126.5,119.79,91.5
2016,9,1,17,30,2.0,101.0,1.4,27.0,102.0,94.22,71.04
2016,9,1,17,45,1.0,78.0,1.25,27.0,78.5,72.1,53.07
2016,9,1,18,0,0.0,55.0,1.1,27.0,55.0,48.86,33.89
2016,9,1,18,15,0.0,35.0,1.05,26.5,35.0,29.15,17.51
2016,9,1,18,30,0.0,15.0,1.0,26.0,15.0,11.42,1.8
2016,9,1,18,45,0.0,7.5,1.0,25.5,7.5,5.9,0.0
2016,9,1,19,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,19,15,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,19,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,19,45,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,20,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,20,15,0.0,0.0,1.0,24.5,0.0,0.0,0.0
2016,9,1,20,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,1,20,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,1,21,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,1,21,15,0.0,0.0,1.05,23.5,0.0,0.0,0.0
2016,9,1,21,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,1,21,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,9,1,22,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,1,22,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,9,1,22,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,1,22,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,1,23,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,1,23,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,1,23,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,1,23,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,9,2,0,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,2,0,15,0.0,0.0,2.05,22.5,0.0,0.0,0.0
2016,9,2,0,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,2,0,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,9,2,1,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,2,1,15,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,2,1,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,2,1,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,2,2,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,2,2,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,9,2,2,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,2,2,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,9,2,3,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,2,3,15,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,2,3,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,2,3,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,9,2,4,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,2,4,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,9,2,4,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,2,4,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,9,2,5,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,2,5,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,2,5,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,2,5,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,9,2,6,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,2,6,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,9,2,6,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,2,6,45,0.0,0.5,2.1,22.5,0.5,0.38,0.0
2016,9,2,7,0,0.0,1.0,2.3,23.0,1.0,0.76,0.0
2016,9,2,7,15,0.0,2.0,2.3,23.0,2.0,1.51,0.0
2016,9,2,7,30,0.0,3.0,2.3,23.0,3.0,2.27,0.0
2016,9,2,7,45,0.0,6.0,2.3,23.5,6.0,4.56,0.0
2016,9,2,8,0,0.0,9.0,2.3,24.0,9.0,6.84,0.27
2016,9,2,8,15,0.0,39.0,2.2,24.5,39.0,29.81,19.98
2016,9,2,8,30,0.0,69.0,2.1,25.0,69.0,52.96,39.51
2016,9,2,8,45,29.0,157.0,2.05,25.5,174.0,111.23,87.95
2016,9,2,9,0,58.0,245.0,2.0,26.0,279.0,161.58,128.58
2016,9,2,9,15,134.5,276.5,1.9,26.5,364.0,172.64,136.68
2016,9,2,9,30,211.0,308.0,1.8,27.0,449.0,189.81,149.66
2016,9,2,9,45,199.0,331.5,1.7,27.5,471.5,200.29,157.16
2016,9,2,10,0,187.0,355.0,1.6,28.0,494.0,210.17,164.14
2016,9,2,10,15,103.0,320.0,1.5,28.0,397.5,191.76,149.25
2016,9,2,10,30,19.0,285.0,1.4,28.0,301.0,203.46,150.67
2016,9,2,10,45,58.5,350.5,1.35,28.5,400.0,237.2,173.23
2016,9,2,11,0,98.0,416.0,1.3,29.0,499.0,291.0,210.24
2016,9,2,11,15,62.0,380.5,1.3,29.0,434.0,274.99,200.0
2016,9,2,11,30,26.0,345.0,1.3,29.0,369.0,251.18,183.98
2016,9,2,11,45,361.5,290.5,1.3,29.0,621.0,339.01,242.76
2016,9,2,12,0,697.0,236.0,1.3,29.0,873.0,481.56,342.95
2016,9,2,12,15,458.5,352.0,1.35,29.0,772.0,491.52,353.71
2016,9,2,12,30,220.0,468.0,1.4,29.0,671.0,476.12,344.31
2016,9,2,12,45,119.5,393.5,1.45,29.5,504.0,382.53,279.03
2016,9,2,13,0,19.0,319.0,1.5,30.0,337.0,260.16,190.43
2016,9,2,13,15,148.0,379.0,1.5,30.0,512.0,420.46,308.39
2016,9,2,13,30,277.0,439.0,1.5,30.0,687.0,593.53,429.17
2016,9,2,13,45,486.0,328.5,1.55,30.0,751.5,700.74,505.54
2016,9,2,14,0,695.0,218.0,1.6,30.0,816.0,810.58,583.0
2016,9,2,14,15,685.5,214.5,1.65,30.0,788.0,831.8,597.58
2016,9,2,14,30,676.0,211.0,1.7,30.0,760.0,849.39,610.65
2016,9,2,14,45,689.5,192.0,1.8,30.0,730.5,869.38,626.18
2016,9,2,15,0,703.0,173.0,1.9,30.0,701.0,885.78,638.83
2016,9,2,15,15,426.5,245.5,1.95,29.5,560.0,703.72,517.04
2016,9,2,15,30,150.0,318.0,2.0,29.0,419.0,477.73,356.42
2016,9,2,15,45,153.5,293.5,2.05,29.0,390.5,464.37,349.78
2016,9,2,16,0,157.0,269.0,2.1,29.0,362.0,449.6,340.88
2016,9,2,16,15,213.5,237.5,2.05,28.5,351.5,478.08,365.66
2016,9,2,16,30,270.0,206.0,2.0,28.0,341.0,528.44,405.73
2016,9,2,16,45,395.0,160.5,1.95,28.0,332.5,626.67,480.74
2016,9,2,17,0,520.0,115.0,1.9,28.0,324.0,695.12,531.59
2016,9,2,17,15,470.5,104.5,1.75,27.5,271.0,631.27,487.05
2016,9,2,17,30,421.0,94.0,1.6,27.0,218.0,567.08,441.6
2016,9,2,17,45,351.5,79.5,1.5,26.5,168.0,478.78,376.1
2016,9,2,18,0,282.0,65.0,1.4,26.0,118.0,392.7,308.5
2016,9,2,18,15,192.5,45.5,1.3,25.5,76.0,284.32,219.27
2016,9,2,18,30,103.0,26.0,1.2,25.0,34.0,150.52,87.11
2016,9,2,18,45,51.5,13.0,1.2,25.0,17.0,52.58,0.0
2016,9,2,19,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,2,19,15,0.0,0.0,1.2,24.5,0.0,0.0,0.0
2016,9,2,19,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,2,19,45,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,9,2,20,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,2,20,15,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2016,9,2,20,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,2,20,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,2,21,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,2,21,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,9,2,21,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,2,21,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,2,22,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,2,22,15,0.0,0.0,1.15,22.5,0.0,0.0,0.0
2016,9,2,22,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,2,22,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,9,2,23,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,2,23,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,9,2,23,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,2,23,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,3,0,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,3,0,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,3,0,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,0,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,1,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,1,15,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2016,9,3,1,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,3,1,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,3,2,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,3,2,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,3,2,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,3,2,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,9,3,3,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,3,3,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,3,3,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,3,3,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,9,3,4,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,3,4,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,3,4,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,3,4,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,3,5,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,3,5,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,3,5,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,3,5,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,9,3,6,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,9,3,6,15,37.0,10.0,1.75,21.5,12.0,7.87,0.0
2016,9,3,6,30,74.0,20.0,1.9,22.0,24.0,15.17,0.0
2016,9,3,6,45,167.5,40.5,2.05,22.5,64.5,30.22,19.34
2016,9,3,7,0,261.0,61.0,2.2,23.0,105.0,45.16,32.91
2016,9,3,7,15,333.0,76.0,2.2,23.5,154.5,55.95,42.56
2016,9,3,7,30,405.0,91.0,2.2,24.0,204.0,66.58,51.76
2016,9,3,7,45,463.0,101.0,2.25,24.5,257.5,73.6,57.62
2016,9,3,8,0,521.0,111.0,2.3,25.0,311.0,80.53,63.22
2016,9,3,8,15,322.0,160.0,2.25,25.5,290.0,109.36,87.05
2016,9,3,8,30,123.0,209.0,2.2,26.0,269.0,136.53,108.99
2016,9,3,8,45,394.0,172.5,2.15,26.5,395.0,112.27,88.34
2016,9,3,9,0,665.0,136.0,2.1,27.0,521.0,95.04,73.69
2016,9,3,9,15,483.0,214.0,2.0,27.0,506.5,134.08,105.39
2016,9,3,9,30,301.0,292.0,1.9,27.0,492.0,175.21,138.14
2016,9,3,9,45,523.0,221.0,1.85,27.5,596.5,134.49,104.72
2016,9,3,10,0,745.0,150.0,1.8,28.0,701.0,97.34,74.33
2016,9,3,10,15,472.0,271.5,1.8,28.0,627.0,153.09,119.05
2016,9,3,10,30,199.0,393.0,1.8,28.0,553.0,243.78,176.08
2016,9,3,10,45,308.5,375.0,1.8,28.5,633.5,259.83,180.14
2016,9,3,11,0,418.0,357.0,1.8,29.0,714.0,292.33,199.18
2016,9,3,11,15,327.0,400.5,1.8,29.0,684.0,337.34,237.17
2016,9,3,11,30,236.0,444.0,1.8,29.0,654.0,372.08,266.67
2016,9,3,11,45,142.5,427.0,1.85,29.5,555.0,350.05,253.74
2016,9,3,12,0,49.0,410.0,1.9,30.0,456.0,318.94,232.85
2016,9,3,12,15,26.5,281.0,1.95,30.0,305.5,225.6,165.45
2016,9,3,12,30,4.0,152.0,2.0,30.0,155.0,119.61,86.47
2016,9,3,12,45,104.5,308.0,2.05,30.0,403.5,309.01,228.64
2016,9,3,13,0,205.0,464.0,2.1,30.0,652.0,508.59,370.98
2016,9,3,13,15,227.0,453.5,2.15,30.0,659.0,536.69,390.75
2016,9,3,13,30,249.0,443.0,2.2,30.0,666.0,576.0,419.1
2016,9,3,13,45,332.5,402.0,2.25,30.0,692.0,629.92,458.86
2016,9,3,14,0,416.0,361.0,2.3,30.0,718.0,699.65,508.88
2016,9,3,14,15,410.0,350.5,2.35,30.0,692.5,710.81,517.35
2016,9,3,14,30,404.0,340.0,2.4,30.0,667.0,702.39,513.4
2016,9,3,14,45,545.5,261.0,2.5,30.0,681.5,795.78,581.75
2016,9,3,15,0,687.0,182.0,2.6,30.0,696.0,879.65,641.64
2016,9,3,15,15,382.5,242.0,2.65,29.5,525.5,657.35,488.64
2016,9,3,15,30,78.0,302.0,2.7,29.0,355.0,366.0,275.52
2016,9,3,15,45,349.5,229.0,2.8,29.0,439.0,609.75,462.94
2016,9,3,16,0,621.0,156.0,2.9,29.0,523.0,844.77,631.23
2016,9,3,16,15,338.5,179.5,2.9,28.5,377.0,557.16,427.62
2016,9,3,16,30,56.0,203.0,2.9,28.0,231.0,262.74,202.71
2016,9,3,16,45,271.5,163.5,2.9,28.0,274.0,482.04,377.9
2016,9,3,17,0,487.0,124.0,2.9,28.0,317.0,673.87,522.77
2016,9,3,17,15,437.0,111.5,2.7,27.5,264.5,607.64,474.78
2016,9,3,17,30,387.0,99.0,2.5,27.0,212.0,541.1,426.44
2016,9,3,17,45,314.0,83.5,2.35,26.5,162.0,449.26,356.2
2016,9,3,18,0,241.0,68.0,2.2,26.0,112.0,340.83,270.13
2016,9,3,18,15,158.5,46.0,2.2,25.5,70.5,236.42,182.89
2016,9,3,18,30,76.0,24.0,2.2,25.0,29.0,121.81,61.67
2016,9,3,18,45,38.0,12.0,2.2,25.0,14.5,40.63,0.0
2016,9,3,19,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,3,19,15,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,3,19,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,3,19,45,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,9,3,20,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,3,20,15,0.0,0.0,2.25,24.5,0.0,0.0,0.0
2016,9,3,20,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,3,20,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,9,3,21,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,3,21,15,0.0,0.0,2.0,23.5,0.0,0.0,0.0
2016,9,3,21,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,3,21,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,9,3,22,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,3,22,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,3,22,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,3,22,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,9,3,23,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,3,23,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,3,23,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,3,23,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,9,4,0,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,4,0,15,0.0,0.0,1.25,22.5,0.0,0.0,0.0
2016,9,4,0,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,4,0,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,4,1,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,4,1,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,9,4,1,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,4,1,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,9,4,2,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,4,2,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,4,2,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,4,2,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,4,3,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,4,3,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,4,3,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,4,3,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,4,4,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,4,4,15,0.0,0.0,0.65,21.5,0.0,0.0,0.0
2016,9,4,4,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,4,4,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,4,5,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,4,5,15,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,4,5,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,4,5,45,0.0,0.0,0.65,21.5,0.0,0.0,0.0
2016,9,4,6,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,4,6,15,27.5,9.5,0.9,22.0,11.0,7.47,0.0
2016,9,4,6,30,55.0,19.0,1.1,22.0,22.0,14.41,0.0
2016,9,4,6,45,139.5,41.0,1.3,22.5,61.5,30.4,19.43
2016,9,4,7,0,224.0,63.0,1.5,23.0,101.0,46.23,33.81
2016,9,4,7,15,293.5,80.5,1.75,23.5,150.0,58.62,44.84
2016,9,4,7,30,363.0,98.0,2.0,24.0,199.0,70.72,55.3
2016,9,4,7,45,417.5,110.5,2.25,24.5,251.5,79.12,62.32
2016,9,4,8,0,472.0,123.0,2.5,25.0,304.0,87.33,68.99
2016,9,4,8,15,511.0,133.0,2.65,25.5,357.0,93.53,73.81
2016,9,4,8,30,550.0,143.0,2.8,26.0,410.0,99.54,78.39
2016,9,4,8,45,581.0,150.0,2.95,26.5,460.5,104.61,82.14
2016,9,4,9,0,612.0,157.0,3.1,27.0,511.0,107.24,83.84
2016,9,4,9,15,634.5,163.5,3.1,27.0,558.0,109.19,85.16
2016,9,4,9,30,657.0,170.0,3.1,27.0,605.0,111.01,86.38
2016,9,4,9,45,676.5,173.5,3.1,27.5,647.5,110.85,85.83
2016,9,4,10,0,696.0,177.0,3.1,28.0,690.0,110.68,85.3
2016,9,4,10,15,526.0,267.0,3.1,28.5,666.0,152.85,118.85
2016,9,4,10,30,356.0,357.0,3.1,29.0,642.0,225.77,158.26
2016,9,4,10,45,551.5,271.0,3.1,29.5,731.5,230.54,148.75
2016,9,4,11,0,747.0,185.0,3.1,30.0,821.0,260.44,163.04
2016,9,4,11,15,753.5,187.0,3.1,30.0,842.5,321.47,212.37
2016,9,4,11,30,760.0,189.0,3.1,30.0,864.0,376.64,258.43
2016,9,4,11,45,775.0,182.5,3.1,30.0,879.5,429.85,302.77
2016,9,4,12,0,790.0,176.0,3.1,30.0,895.0,483.74,346.9
2016,9,4,12,15,614.0,283.0,3.1,30.0,843.5,520.77,378.0
2016,9,4,12,30,438.0,390.0,3.1,30.0,792.0,543.85,396.29
2016,9,4,12,45,227.0,338.5,3.1,30.5,546.5,410.1,301.91
2016,9,4,13,0,16.0,287.0,3.1,31.0,301.0,233.39,171.3
2016,9,4,13,15,404.5,227.0,3.15,31.0,587.0,495.27,369.1
2016,9,4,13,30,793.0,167.0,3.2,31.0,873.0,761.48,558.96
2016,9,4,13,45,792.0,162.0,3.25,31.0,853.5,795.92,582.58
2016,9,4,14,0,791.0,157.0,3.3,31.0,834.0,827.26,604.72
2016,9,4,14,15,782.5,155.0,3.3,30.5,805.5,851.71,622.85
2016,9,4,14,30,774.0,153.0,3.3,30.0,777.0,872.5,638.75
2016,9,4,14,45,752.0,155.5,3.35,30.0,739.0,881.51,646.01
2016,9,4,15,0,730.0,158.0,3.4,30.0,701.0,894.64,656.28
2016,9,4,15,15,714.0,154.0,3.4,29.5,659.5,895.13,659.32
2016,9,4,15,30,698.0,150.0,3.4,29.0,618.0,891.73,660.05
2016,9,4,15,45,434.0,207.0,3.4,29.0,491.5,694.52,523.51
2016,9,4,16,0,170.0,264.0,3.4,29.0,365.0,457.49,348.99
2016,9,4,16,15,387.5,194.5,3.3,28.5,394.0,650.01,498.06
2016,9,4,16,30,605.0,125.0,3.2,28.0,423.0,802.39,610.36
2016,9,4,16,45,568.5,117.0,3.1,28.0,370.5,756.58,578.77
2016,9,4,17,0,532.0,109.0,3.0,28.0,318.0,708.16,546.1
2016,9,4,17,15,480.0,99.0,2.75,27.5,264.5,632.28,492.85
2016,9,4,17,30,428.0,89.0,2.5,27.0,211.0,566.24,444.96
2016,9,4,17,45,355.5,75.0,2.25,26.5,161.0,475.77,376.16
2016,9,4,18,0,283.0,61.0,2.0,26.0,111.0,387.81,305.74
2016,9,4,18,15,184.5,42.5,2.0,25.5,70.0,273.47,210.14
2016,9,4,18,30,86.0,24.0,2.0,25.0,29.0,130.24,54.26
2016,9,4,18,45,43.0,12.0,2.0,25.0,14.5,44.66,0.0
2016,9,4,19,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,9,4,19,15,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2016,9,4,19,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,9,4,19,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,9,4,20,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,4,20,15,0.0,0.0,2.2,24.5,0.0,0.0,0.0
2016,9,4,20,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,4,20,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,4,21,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,4,21,15,0.0,0.0,2.15,23.5,0.0,0.0,0.0
2016,9,4,21,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,4,21,45,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,4,22,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,4,22,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,9,4,22,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,4,22,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,4,23,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,4,23,15,0.0,0.0,2.05,22.5,0.0,0.0,0.0
2016,9,4,23,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,4,23,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,5,0,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,5,0,15,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,9,5,0,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,5,0,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,5,1,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,9,5,1,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,9,5,1,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,9,5,1,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,9,5,2,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,9,5,2,15,0.0,0.0,2.6,21.5,0.0,0.0,0.0
2016,9,5,2,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,9,5,2,45,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,9,5,3,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,9,5,3,15,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,5,3,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,9,5,3,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,9,5,4,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,9,5,4,15,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,9,5,4,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,5,4,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,9,5,5,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,9,5,5,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,9,5,5,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,9,5,5,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,9,5,6,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,5,6,15,67.0,10.0,2.05,21.5,13.5,7.87,0.0
2016,9,5,6,30,134.0,20.0,2.3,22.0,27.0,15.21,0.0
2016,9,5,6,45,264.0,33.0,2.55,22.5,69.0,26.84,16.41
2016,9,5,7,0,394.0,46.0,2.8,23.0,111.0,37.4,26.27
2016,9,5,7,15,472.5,54.5,3.0,23.5,163.0,44.01,32.3
2016,9,5,7,30,551.0,63.0,3.2,24.0,215.0,50.66,38.12
2016,9,5,7,45,364.5,108.5,3.4,24.5,218.5,77.11,60.65
2016,9,5,8,0,178.0,154.0,3.6,25.0,222.0,105.67,84.53
2016,9,5,8,15,164.0,180.5,3.65,25.5,251.0,121.14,97.0
2016,9,5,8,30,150.0,207.0,3.7,26.0,280.0,135.97,108.73
2016,9,5,8,45,116.5,229.0,3.8,26.5,290.0,147.49,117.57
2016,9,5,9,0,83.0,251.0,3.9,27.0,300.0,164.98,131.19
2016,9,5,9,15,88.0,275.5,3.9,27.0,331.0,178.87,141.99
2016,9,5,9,30,93.0,300.0,3.9,27.0,362.0,192.33,152.38
2016,9,5,9,45,120.5,326.5,3.95,27.5,412.0,195.72,154.37
2016,9,5,10,0,148.0,353.0,4.0,28.0,462.0,208.1,163.55
2016,9,5,10,15,142.0,371.5,4.0,28.0,481.0,215.53,169.07
2016,9,5,10,30,136.0,390.0,4.0,28.0,500.0,237.14,173.8
2016,9,5,10,45,215.0,397.5,4.0,28.5,577.0,270.53,193.22
2016,9,5,11,0,294.0,405.0,4.0,29.0,654.0,301.81,212.62
2016,9,5,11,15,373.5,385.0,4.0,29.0,710.0,341.48,240.8
2016,9,5,11,30,453.0,365.0,4.0,29.0,766.0,382.18,271.49
2016,9,5,11,45,357.5,407.5,4.05,29.5,727.0,415.36,300.14
2016,9,5,12,0,262.0,450.0,4.1,30.0,688.0,432.07,314.94
2016,9,5,12,15,566.5,285.5,4.1,30.0,803.0,498.64,364.52
2016,9,5,12,30,871.0,121.0,4.1,30.0,918.0,586.06,431.41
2016,9,5,12,45,865.0,124.0,4.15,30.0,912.5,634.05,468.94
2016,9,5,13,0,859.0,127.0,4.2,30.0,907.0,679.67,504.0
2016,9,5,13,15,646.0,249.0,4.2,30.0,831.5,687.25,507.78
2016,9,5,13,30,433.0,371.0,4.2,30.0,756.0,663.97,488.98
2016,9,5,13,45,222.0,304.0,4.2,30.0,501.5,455.96,340.59
2016,9,5,14,0,11.0,237.0,4.2,30.0,247.0,197.38,146.08
2016,9,5,14,15,9.0,213.0,4.15,30.0,221.0,177.19,131.38
2016,9,5,14,30,7.0,189.0,4.1,30.0,195.0,156.5,115.82
2016,9,5,14,45,12.0,222.0,4.1,30.0,231.5,190.37,142.05
2016,9,5,15,0,17.0,255.0,4.1,30.0,268.0,226.53,169.88
2016,9,5,15,15,28.5,264.0,4.05,29.5,283.5,270.07,203.89
2016,9,5,15,30,40.0,273.0,4.0,29.0,299.0,297.39,225.77
2016,9,5,15,45,100.5,267.5,3.95,29.0,327.5,359.22,275.21
2016,9,5,16,0,161.0,262.0,3.9,29.0,356.0,446.49,342.8
2016,9,5,16,15,302.0,214.0,3.75,28.5,369.5,562.96,434.52
2016,9,5,16,30,443.0,166.0,3.6,28.0,383.0,677.39,522.92
2016,9,5,16,45,531.5,125.5,3.5,28.0,354.5,718.49,554.42
2016,9,5,17,0,620.0,85.0,3.4,28.0,326.0,765.25,589.0
2016,9,5,17,15,569.0,78.0,3.15,27.5,271.5,701.42,544.36
2016,9,5,17,30,518.0,71.0,2.9,27.0,217.0,636.37,497.64
2016,9,5,17,45,441.0,61.0,2.7,26.5,165.5,542.51,426.98
2016,9,5,18,0,364.0,51.0,2.5,26.0,114.0,449.77,353.29
2016,9,5,18,15,241.0,37.0,2.5,25.5,72.0,313.63,240.8
2016,9,5,18,30,118.0,23.0,2.5,25.0,30.0,169.81,50.18
2016,9,5,18,45,59.0,11.5,2.55,25.0,15.0,57.26,0.0
2016,9,5,19,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,9,5,19,15,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2016,9,5,19,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,9,5,19,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,5,20,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,9,5,20,15,0.0,0.0,2.85,24.5,0.0,0.0,0.0
2016,9,5,20,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,20,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,21,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,21,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,21,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,21,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,22,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,22,15,0.0,0.0,2.8,23.5,0.0,0.0,0.0
2016,9,5,22,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,5,22,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,9,5,23,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,5,23,15,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,5,23,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,5,23,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,0,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,0,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,9,6,0,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,6,0,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,9,6,1,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,9,6,1,15,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,9,6,1,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,6,1,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,9,6,2,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,2,15,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,2,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,2,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,3,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,3,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,6,3,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,9,6,3,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,9,6,4,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,6,4,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,6,4,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,6,4,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,9,6,5,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,6,5,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,9,6,5,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,6,5,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,6,6,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,6,6,15,0.0,3.5,2.35,23.0,3.5,2.75,0.0
2016,9,6,6,30,0.0,7.0,2.5,23.0,7.0,5.3,0.0
2016,9,6,6,45,0.0,19.5,2.65,23.5,19.5,14.85,6.48
2016,9,6,7,0,0.0,32.0,2.8,24.0,32.0,24.43,15.13
2016,9,6,7,15,0.0,48.0,2.95,24.0,48.0,36.72,25.98
2016,9,6,7,30,0.0,64.0,3.1,24.0,64.0,48.54,36.31
2016,9,6,7,45,122.5,105.5,3.3,24.5,152.0,75.79,59.53
2016,9,6,8,0,245.0,147.0,3.5,25.0,240.0,100.37,80.06
2016,9,6,8,15,466.0,121.0,3.65,25.5,332.5,85.34,66.96
2016,9,6,8,30,687.0,95.0,3.8,26.0,425.0,72.31,55.63
2016,9,6,8,45,501.0,166.5,3.95,26.5,422.0,111.37,87.85
2016,9,6,9,0,315.0,238.0,4.1,27.0,419.0,150.79,119.7
2016,9,6,9,15,556.5,169.5,4.1,27.0,523.0,111.16,86.81
2016,9,6,9,30,798.0,101.0,4.1,27.0,627.0,81.16,61.9
2016,9,6,9,45,447.5,222.0,4.15,27.5,521.0,133.13,104.09
2016,9,6,10,0,97.0,343.0,4.2,28.0,415.0,214.94,169.17
2016,9,6,10,15,475.5,224.0,4.2,28.0,600.0,130.3,100.97
2016,9,6,10,30,854.0,105.0,4.2,28.0,785.0,134.72,76.05
2016,9,6,10,45,614.5,240.5,4.2,28.5,739.0,219.21,138.78
2016,9,6,11,0,375.0,376.0,4.2,29.0,693.0,303.53,210.94
2016,9,6,11,15,627.0,242.0,4.2,29.0,788.5,315.56,213.55
2016,9,6,11,30,879.0,108.0,4.2,29.0,884.0,367.44,250.92
2016,9,6,11,45,881.5,109.0,4.25,29.5,897.0,424.39,299.32
2016,9,6,12,0,884.0,110.0,4.3,30.0,910.0,480.51,345.95
2016,9,6,12,15,565.0,283.5,4.3,30.0,796.0,496.74,363.31
2016,9,6,12,30,246.0,457.0,4.3,30.0,682.0,483.62,355.05
2016,9,6,12,45,164.5,448.5,4.3,30.0,599.0,451.51,332.75
2016,9,6,13,0,83.0,440.0,4.3,30.0,516.0,403.73,298.13
2016,9,6,13,15,100.5,440.5,4.3,30.0,531.0,428.41,316.89
2016,9,6,13,30,118.0,441.0,4.3,30.0,546.0,465.74,344.48
2016,9,6,13,45,205.5,423.0,4.35,30.0,600.0,534.77,396.42
2016,9,6,14,0,293.0,405.0,4.4,30.0,654.0,624.38,462.21
2016,9,6,14,15,570.5,256.0,4.4,30.0,719.5,768.56,570.23
2016,9,6,14,30,848.0,107.0,4.4,30.0,785.0,880.1,650.1
2016,9,6,14,45,791.5,129.5,4.4,30.0,739.0,890.88,657.83
2016,9,6,15,0,735.0,152.0,4.4,30.0,693.0,891.96,659.83
2016,9,6,15,15,718.5,148.5,4.35,29.5,651.5,892.39,662.74
2016,9,6,15,30,702.0,145.0,4.3,29.0,610.0,888.95,663.21
2016,9,6,15,45,679.0,140.5,4.3,29.0,563.0,874.16,655.02
2016,9,6,16,0,656.0,136.0,4.3,29.0,516.0,855.64,644.42
2016,9,6,16,15,626.5,130.5,4.15,28.5,465.0,825.94,626.7
2016,9,6,16,30,597.0,125.0,4.0,28.0,414.0,792.93,606.52
2016,9,6,16,45,552.5,118.5,3.85,28.0,360.5,740.76,571.16
2016,9,6,17,0,508.0,112.0,3.7,28.0,307.0,677.54,527.09
2016,9,6,17,15,451.0,101.5,3.4,27.5,254.0,606.76,476.65
2016,9,6,17,30,394.0,91.0,3.1,27.0,201.0,536.05,424.29
2016,9,6,17,45,306.0,77.5,2.8,27.0,151.0,433.1,343.67
2016,9,6,18,0,218.0,64.0,2.5,27.0,101.0,315.4,248.45
2016,9,6,18,15,123.5,42.5,2.5,26.5,62.0,203.05,153.33
2016,9,6,18,30,29.0,21.0,2.5,26.0,23.0,61.78,3.15
2016,9,6,18,45,14.5,10.5,2.55,26.0,11.5,20.08,0.0
2016,9,6,19,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,9,6,19,15,0.0,0.0,2.65,25.5,0.0,0.0,0.0
2016,9,6,19,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,9,6,19,45,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2016,9,6,20,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,6,20,15,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,6,20,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,6,20,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,6,21,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,6,21,15,0.0,0.0,2.75,24.5,0.0,0.0,0.0
2016,9,6,21,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,9,6,21,45,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,9,6,22,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,9,6,22,15,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,9,6,22,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,6,22,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,9,6,23,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,6,23,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,6,23,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,6,23,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,0,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,0,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,0,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,0,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,1,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,1,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,1,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,1,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,2,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,2,15,0.0,0.0,2.4,23.5,0.0,0.0,0.0
2016,9,7,2,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,7,2,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,7,3,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,7,3,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,7,3,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,7,3,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,9,7,4,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,7,4,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,9,7,4,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,7,4,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,7,5,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,7,5,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,7,5,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,7,5,45,0.0,0.0,2.55,23.5,0.0,0.0,0.0
2016,9,7,6,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,7,6,15,27.5,9.5,2.7,24.0,11.0,7.47,0.0
2016,9,7,6,30,55.0,19.0,2.8,24.0,22.0,14.34,0.0
2016,9,7,6,45,159.5,38.0,2.95,24.5,61.0,28.4,17.36
2016,9,7,7,0,264.0,57.0,3.1,25.0,100.0,42.41,30.19
2016,9,7,7,15,347.5,70.0,3.25,25.0,150.0,52.02,38.89
2016,9,7,7,30,431.0,83.0,3.4,25.0,200.0,61.59,47.29
2016,9,7,7,45,490.0,92.0,3.6,25.5,254.0,68.15,52.79
2016,9,7,8,0,549.0,101.0,3.8,26.0,308.0,76.53,59.65
2016,9,7,8,15,588.5,107.5,3.9,26.0,361.5,80.2,62.53
2016,9,7,8,30,628.0,114.0,4.0,26.0,415.0,83.8,65.31
2016,9,7,8,45,462.0,177.5,4.1,26.5,412.5,116.98,92.51
2016,9,7,9,0,296.0,241.0,4.2,27.0,410.0,151.92,120.64
2016,9,7,9,15,260.0,271.0,4.2,27.5,429.5,165.28,130.81
2016,9,7,9,30,224.0,301.0,4.2,28.0,449.0,186.87,147.52
2016,9,7,9,45,499.0,217.5,4.25,28.5,574.5,132.42,103.0
2016,9,7,10,0,774.0,134.0,4.3,29.0,700.0,97.84,74.62
2016,9,7,10,15,785.5,136.5,4.3,29.0,736.0,97.9,74.53
2016,9,7,10,30,797.0,139.0,4.3,29.0,772.0,139.46,81.11
2016,9,7,10,45,600.5,249.5,4.3,29.0,736.5,222.38,141.51
2016,9,7,11,0,404.0,360.0,4.3,29.0,701.0,301.06,208.03
2016,9,7,11,15,616.5,251.5,4.25,29.0,787.0,318.52,216.11
2016,9,7,11,30,829.0,143.0,4.2,29.0,873.0,369.59,253.65
2016,9,7,11,45,846.0,134.5,4.2,29.5,889.5,426.58,301.35
2016,9,7,12,0,863.0,126.0,4.2,30.0,906.0,481.62,346.72
2016,9,7,12,15,864.0,126.5,4.15,30.0,910.0,534.85,390.34
2016,9,7,12,30,865.0,127.0,4.1,30.0,914.0,586.7,431.7
2016,9,7,12,45,571.0,285.5,4.1,30.5,804.0,584.64,430.06
2016,9,7,13,0,277.0,444.0,4.1,31.0,694.0,547.25,400.79
2016,9,7,13,15,229.5,444.5,4.05,31.0,649.5,531.93,390.56
2016,9,7,13,30,182.0,445.0,4.0,31.0,605.0,517.43,380.32
2016,9,7,13,45,511.5,286.0,4.0,31.0,721.5,684.45,505.5
2016,9,7,14,0,841.0,127.0,4.0,31.0,838.0,828.82,610.08
2016,9,7,14,15,833.5,125.0,3.95,31.0,809.5,854.07,626.76
2016,9,7,14,30,826.0,123.0,3.9,31.0,781.0,887.73,649.88
2016,9,7,14,45,802.5,127.5,3.85,31.0,742.5,898.44,657.71
2016,9,7,15,0,779.0,132.0,3.8,31.0,704.0,904.8,662.96
2016,9,7,15,15,764.0,129.0,3.7,30.5,661.5,907.1,666.79
2016,9,7,15,30,749.0,126.0,3.6,30.0,619.0,905.42,668.17
2016,9,7,15,45,726.5,123.0,3.55,30.0,571.5,899.86,666.09
2016,9,7,16,0,704.0,120.0,3.5,30.0,524.0,883.8,657.13
2016,9,7,16,15,676.0,115.0,3.3,29.5,472.5,856.25,640.91
2016,9,7,16,30,648.0,110.0,3.1,29.0,421.0,825.38,622.33
2016,9,7,16,45,605.5,104.5,2.9,29.0,367.0,776.45,589.67
2016,9,7,17,0,563.0,99.0,2.7,29.0,313.0,724.95,554.63
2016,9,7,17,15,506.5,90.0,2.45,28.5,258.5,653.58,505.04
2016,9,7,17,30,450.0,81.0,2.2,28.0,204.0,574.77,447.98
2016,9,7,17,45,366.0,69.0,1.95,27.5,153.5,476.26,373.35
2016,9,7,18,0,282.0,57.0,1.7,27.0,103.0,381.28,297.55
2016,9,7,18,15,168.5,38.5,1.7,26.5,63.0,254.89,190.68
2016,9,7,18,30,55.0,20.0,1.7,26.0,23.0,92.92,0.0
2016,9,7,18,45,27.5,10.0,1.7,26.0,11.5,7.87,0.0
2016,9,7,19,0,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,9,7,19,15,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,9,7,19,30,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,9,7,19,45,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,9,7,20,0,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,9,7,20,15,0.0,0.0,2.25,25.5,0.0,0.0,0.0
2016,9,7,20,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,9,7,20,45,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,9,7,21,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,7,21,15,0.0,0.0,2.9,24.5,0.0,0.0,0.0
2016,9,7,21,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,9,7,21,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,9,7,22,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,9,7,22,15,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,9,7,22,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,9,7,22,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,9,7,23,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,9,7,23,15,0.0,0.0,3.05,23.5,0.0,0.0,0.0
2016,9,7,23,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,7,23,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,9,8,0,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,8,0,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,8,0,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,9,8,0,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,9,8,1,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,8,1,15,0.0,0.0,2.55,22.5,0.0,0.0,0.0
2016,9,8,1,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,8,1,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,9,8,2,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,8,2,15,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,9,8,2,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,8,2,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,8,3,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,8,3,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,9,8,3,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,8,3,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,8,4,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,8,4,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,9,8,4,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,8,4,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,8,5,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,8,5,15,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,8,5,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,8,5,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,8,6,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,8,6,15,9.0,9.0,2.8,22.5,9.0,7.08,0.0
2016,9,8,6,30,18.0,18.0,3.1,23.0,18.0,13.63,0.0
2016,9,8,6,45,119.5,40.0,3.4,23.5,57.5,29.5,18.23
2016,9,8,7,0,221.0,62.0,3.7,24.0,97.0,45.4,32.83
2016,9,8,7,15,306.0,77.5,3.75,24.0,147.5,56.74,43.07
2016,9,8,7,30,391.0,93.0,3.8,24.0,198.0,67.78,52.79
2016,9,8,7,45,473.0,98.0,3.85,24.5,255.0,71.84,56.16
2016,9,8,8,0,555.0,103.0,3.9,25.0,312.0,78.15,61.28
2016,9,8,8,15,596.0,110.0,3.9,25.5,366.5,82.16,64.32
2016,9,8,8,30,637.0,117.0,3.9,26.0,421.0,86.08,67.23
2016,9,8,8,45,683.5,115.5,3.9,26.5,476.0,84.49,65.5
2016,9,8,9,0,730.0,114.0,3.9,27.0,531.0,83.25,64.09
2016,9,8,9,15,751.0,118.0,3.9,27.5,579.0,92.11,71.04
2016,9,8,9,30,772.0,122.0,3.9,28.0,627.0,93.77,72.03
2016,9,8,9,45,795.5,120.5,3.9,28.5,672.0,92.03,70.25
2016,9,8,10,0,819.0,119.0,3.9,29.0,717.0,90.46,68.65
2016,9,8,10,15,830.0,121.5,3.9,29.0,753.5,90.9,68.86
2016,9,8,10,30,841.0,124.0,3.9,29.0,790.0,143.07,82.85
2016,9,8,10,45,853.0,123.0,3.95,29.5,820.0,200.35,114.43
2016,9,8,11,0,865.0,122.0,4.0,30.0,850.0,258.71,157.52
2016,9,8,11,15,870.0,123.0,4.0,30.0,871.5,317.23,205.97
2016,9,8,11,30,875.0,124.0,4.0,30.0,893.0,375.63,255.78
2016,9,8,11,45,874.0,127.5,4.0,30.5,904.5,432.97,304.06
2016,9,8,12,0,873.0,131.0,4.0,31.0,916.0,489.19,350.3
2016,9,8,12,15,873.5,131.0,4.0,31.0,920.0,542.54,393.84
2016,9,8,12,30,874.0,131.0,4.0,31.0,924.0,594.4,435.08
2016,9,8,12,45,871.5,132.0,4.05,31.0,919.5,643.46,473.33
2016,9,8,13,0,869.0,133.0,4.1,31.0,915.0,690.35,509.12
2016,9,8,13,15,865.5,132.0,4.1,31.0,901.5,732.57,540.8
2016,9,8,13,30,862.0,131.0,4.1,31.0,888.0,772.02,569.96
2016,9,8,13,45,854.5,131.0,4.1,31.0,866.0,806.19,594.04
2016,9,8,14,0,847.0,131.0,4.1,31.0,844.0,837.02,615.38
2016,9,8,14,15,838.5,129.5,4.05,31.0,814.5,873.86,640.58
2016,9,8,14,30,830.0,128.0,4.0,31.0,785.0,896.02,655.91
2016,9,8,14,45,816.5,126.5,4.0,31.0,748.0,909.75,666.11
2016,9,8,15,0,803.0,125.0,4.0,31.0,711.0,919.43,673.84
2016,9,8,15,15,787.5,122.0,3.95,31.0,668.0,921.53,676.48
2016,9,8,15,30,772.0,119.0,3.9,31.0,625.0,919.57,676.67
2016,9,8,15,45,748.5,116.5,3.85,31.0,576.5,906.31,669.49
2016,9,8,16,0,725.0,114.0,3.8,31.0,528.0,896.56,664.88
2016,9,8,16,15,697.0,109.0,3.6,30.5,475.5,868.96,648.75
2016,9,8,16,30,669.0,104.0,3.4,30.0,423.0,838.03,630.3
2016,9,8,16,45,626.5,99.0,3.2,29.5,368.0,789.67,599.39
2016,9,8,17,0,584.0,94.0,3.0,29.0,313.0,738.77,565.96
2016,9,8,17,15,527.0,85.5,2.7,28.0,258.5,667.42,517.14
2016,9,8,17,30,470.0,77.0,2.4,27.0,204.0,594.81,465.15
2016,9,8,17,45,380.5,66.0,2.15,26.5,152.5,484.98,381.63
2016,9,8,18,0,291.0,55.0,1.9,26.0,101.0,386.45,302.63
2016,9,8,18,15,171.0,36.5,1.85,25.5,61.0,254.34,189.22
2016,9,8,18,30,51.0,18.0,1.8,25.0,21.0,84.23,0.0
2016,9,8,18,45,25.5,9.0,1.8,25.0,10.5,0.0,0.0
2016,9,8,19,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,8,19,15,0.0,0.0,1.8,24.5,0.0,0.0,0.0
2016,9,8,19,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,8,19,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,8,20,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,8,20,15,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,9,8,20,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,8,20,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,9,8,21,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,8,21,15,0.0,0.0,2.05,23.5,0.0,0.0,0.0
2016,9,8,21,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,8,21,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,8,22,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,8,22,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,8,22,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,8,22,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,8,23,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,8,23,15,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,8,23,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,8,23,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,9,9,0,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,9,9,0,15,0.0,0.0,3.0,22.5,0.0,0.0,0.0
2016,9,9,0,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,9,9,0,45,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2016,9,9,1,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,9,9,1,15,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,9,9,1,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,9,1,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,9,9,2,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,9,2,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,9,2,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,9,2,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,9,9,3,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,9,3,15,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,9,9,3,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,3,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,4,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,4,15,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,4,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,4,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,5,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,5,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,9,5,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,9,5,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,9,9,6,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,9,6,15,4.5,7.5,2.75,22.5,8.0,5.9,0.0
2016,9,9,6,30,9.0,15.0,3.0,23.0,16.0,11.57,0.0
2016,9,9,6,45,91.0,40.0,3.3,23.5,54.5,29.34,17.99
2016,9,9,7,0,173.0,65.0,3.6,24.0,93.0,46.92,34.08
2016,9,9,7,15,255.0,83.0,3.7,24.0,142.0,59.98,45.82
2016,9,9,7,30,337.0,101.0,3.8,24.0,191.0,72.48,56.8
2016,9,9,7,45,421.0,107.5,3.95,24.5,247.0,77.32,60.83
2016,9,9,8,0,505.0,114.0,4.1,25.0,303.0,82.27,64.77
2016,9,9,8,15,548.0,122.0,4.1,25.5,357.0,87.52,68.85
2016,9,9,8,30,591.0,130.0,4.1,26.0,411.0,94.15,74.0
2016,9,9,8,45,640.5,129.0,4.1,26.5,465.5,92.44,72.13
2016,9,9,9,0,690.0,128.0,4.1,27.0,520.0,91.1,70.6
2016,9,9,9,15,712.0,132.0,4.1,27.5,568.0,92.38,71.27
2016,9,9,9,30,734.0,136.0,4.1,28.0,616.0,93.6,71.9
2016,9,9,9,45,762.0,133.5,4.1,28.5,661.0,99.16,76.09
2016,9,9,10,0,790.0,131.0,4.1,29.0,706.0,96.76,73.78
2016,9,9,10,15,801.5,133.5,4.1,29.0,742.0,96.93,73.76
2016,9,9,10,30,813.0,136.0,4.1,29.0,778.0,138.46,80.19
2016,9,9,10,45,829.0,133.5,4.1,29.5,809.0,195.01,111.39
2016,9,9,11,0,845.0,131.0,4.1,30.0,840.0,259.37,158.85
2016,9,9,11,15,850.5,132.0,4.05,30.0,861.0,317.01,206.47
2016,9,9,11,30,856.0,133.0,4.0,30.0,882.0,374.61,255.48
2016,9,9,11,45,872.0,125.5,4.0,30.5,898.5,430.75,302.52
2016,9,9,12,0,888.0,118.0,4.0,31.0,915.0,487.15,348.8
2016,9,9,12,15,889.0,118.0,4.0,31.0,919.0,541.24,393.0
2016,9,9,12,30,890.0,118.0,4.0,31.0,923.0,593.83,434.87
2016,9,9,12,45,889.0,118.0,4.0,31.0,918.5,643.5,473.53
2016,9,9,13,0,888.0,118.0,4.0,31.0,914.0,691.02,509.7
2016,9,9,13,15,885.0,117.0,3.95,31.0,901.0,733.95,541.72
2016,9,9,13,30,882.0,116.0,3.9,31.0,888.0,774.06,571.16
2016,9,9,13,45,876.5,115.0,3.9,31.0,866.5,809.22,595.38
2016,9,9,14,0,871.0,114.0,3.9,31.0,845.0,841.04,617.32
2016,9,9,14,15,863.5,112.5,3.85,31.0,815.5,867.23,635.29
2016,9,9,14,30,856.0,111.0,3.8,31.0,786.0,889.75,650.91
2016,9,9,14,45,840.5,111.5,3.8,31.0,748.5,903.28,660.95
2016,9,9,15,0,825.0,112.0,3.8,31.0,711.0,925.27,676.85
2016,9,9,15,15,810.5,109.0,3.75,30.5,668.0,928.4,681.45
2016,9,9,15,30,796.0,106.0,3.7,30.0,625.0,927.48,683.7
2016,9,9,15,45,775.5,103.0,3.65,30.0,576.5,916.71,678.2
2016,9,9,16,0,755.0,100.0,3.6,30.0,528.0,902.04,670.29
2016,9,9,16,15,728.0,96.0,3.4,29.5,475.5,875.98,655.2
2016,9,9,16,30,701.0,92.0,3.2,29.0,423.0,853.34,642.37
2016,9,9,16,45,663.0,87.0,3.05,29.0,368.5,809.31,613.51
2016,9,9,17,0,625.0,82.0,2.9,29.0,314.0,762.81,582.38
2016,9,9,17,15,570.0,74.5,2.7,28.0,259.0,694.46,536.45
2016,9,9,17,30,515.0,67.0,2.5,27.0,204.0,625.06,487.42
2016,9,9,17,45,431.5,57.0,2.3,26.5,152.5,525.61,411.95
2016,9,9,18,0,348.0,47.0,2.1,26.0,101.0,427.58,333.27
2016,9,9,18,15,216.0,32.0,2.15,25.5,60.5,285.52,210.38
2016,9,9,18,30,84.0,17.0,2.2,25.0,20.0,83.95,0.0
2016,9,9,18,45,42.0,8.5,2.25,25.0,10.0,0.0,0.0
2016,9,9,19,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,9,19,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,9,19,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,9,19,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,9,20,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,9,20,15,0.0,0.0,2.3,24.5,0.0,0.0,0.0
2016,9,9,20,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,9,9,20,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,9,9,21,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,9,21,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,9,21,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,9,21,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,9,22,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,9,22,15,0.0,0.0,2.45,23.5,0.0,0.0,0.0
2016,9,9,22,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,9,22,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,9,23,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,9,23,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,9,9,23,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,9,23,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,9,10,0,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,10,0,15,0.0,0.0,2.1,22.5,0.0,0.0,0.0
2016,9,10,0,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,10,0,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,9,10,1,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,10,1,15,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,9,10,1,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,10,1,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,9,10,2,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
