Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,10,2,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,9,10,2,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,10,2,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,10,3,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,10,3,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,10,3,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,10,3,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,9,10,4,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,10,4,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,9,10,4,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,10,4,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,10,5,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,10,5,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,10,5,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,10,5,45,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,9,10,6,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,10,6,15,29.0,8.5,0.7,21.5,9.5,0.0,0.0
2016,9,10,6,30,58.0,17.0,0.7,22.0,19.0,12.89,0.0
2016,9,10,6,45,179.0,34.0,0.7,22.5,58.5,25.62,15.03
2016,9,10,7,0,300.0,51.0,0.7,23.0,98.0,38.46,27.09
2016,9,10,7,15,384.0,62.5,0.75,23.5,148.5,47.22,35.03
2016,9,10,7,30,468.0,74.0,0.8,24.0,199.0,58.29,44.65
2016,9,10,7,45,525.5,82.0,0.9,24.5,253.0,63.79,49.27
2016,9,10,8,0,583.0,90.0,1.0,25.0,307.0,69.27,53.7
2016,9,10,8,15,291.5,79.0,1.1,25.0,187.5,55.96,42.23
2016,9,10,8,30,0.0,68.0,1.2,25.0,68.0,52.18,38.88
2016,9,10,8,45,8.0,133.5,1.35,25.5,138.5,99.38,78.15
2016,9,10,9,0,16.0,199.0,1.5,26.0,209.0,142.34,112.93
2016,9,10,9,15,47.5,245.0,1.65,26.0,276.0,162.24,128.66
2016,9,10,9,30,79.0,291.0,1.8,26.0,343.0,187.28,148.43
2016,9,10,9,45,427.5,211.0,2.0,26.5,518.5,127.27,99.4
2016,9,10,10,0,776.0,131.0,2.2,27.0,694.0,96.43,74.02
2016,9,10,10,15,417.5,242.0,2.3,27.0,547.0,138.07,107.67
2016,9,10,10,30,59.0,353.0,2.4,27.0,400.0,227.39,169.07
2016,9,10,10,45,438.0,246.0,2.5,27.0,611.0,200.71,132.28
2016,9,10,11,0,817.0,139.0,2.6,27.0,822.0,252.25,155.96
2016,9,10,11,15,822.5,140.0,2.7,27.0,843.0,309.83,203.75
2016,9,10,11,30,828.0,141.0,2.8,27.0,864.0,367.52,252.97
2016,9,10,11,45,845.5,132.5,2.9,27.0,880.0,424.68,301.45
2016,9,10,12,0,863.0,124.0,3.0,27.0,896.0,479.8,347.77
2016,9,10,12,15,864.0,124.0,3.05,27.0,900.0,532.64,391.39
2016,9,10,12,30,865.0,124.0,3.1,27.0,904.0,584.04,432.75
2016,9,10,12,45,866.0,122.0,3.15,27.5,900.0,632.28,469.87
2016,9,10,13,0,867.0,120.0,3.2,28.0,896.0,678.5,504.51
2016,9,10,13,15,864.0,119.5,3.25,28.0,883.0,720.88,536.61
2016,9,10,13,30,861.0,119.0,3.3,28.0,870.0,760.54,566.25
2016,9,10,13,45,857.0,117.0,3.35,28.0,849.0,795.18,590.7
2016,9,10,14,0,853.0,115.0,3.4,28.0,828.0,826.61,612.78
2016,9,10,14,15,585.5,237.5,3.4,28.0,719.0,764.43,567.94
2016,9,10,14,30,318.0,360.0,3.4,28.0,610.0,645.44,480.54
2016,9,10,14,45,427.5,302.0,3.4,28.0,621.0,725.22,540.97
2016,9,10,15,0,537.0,244.0,3.4,28.0,632.0,789.38,589.37
2016,9,10,15,15,663.5,173.0,3.35,28.0,622.5,863.8,643.6
2016,9,10,15,30,790.0,102.0,3.3,28.0,613.0,916.11,679.79
2016,9,10,15,45,638.5,145.0,3.3,28.0,537.5,836.59,627.38
2016,9,10,16,0,487.0,188.0,3.3,28.0,462.0,733.13,556.78
2016,9,10,16,15,592.0,138.0,3.15,27.5,438.0,796.83,605.77
2016,9,10,16,30,697.0,88.0,3.0,27.0,414.0,842.99,639.95
2016,9,10,16,45,655.5,84.0,2.9,27.0,359.5,796.88,609.08
2016,9,10,17,0,614.0,80.0,2.8,27.0,305.0,748.42,576.49
2016,9,10,17,15,560.0,72.5,2.7,26.5,251.0,681.23,530.22
2016,9,10,17,30,506.0,65.0,2.6,26.0,197.0,613.08,480.93
2016,9,10,17,45,417.0,55.5,2.55,25.5,146.0,509.53,402.05
2016,9,10,18,0,328.0,46.0,2.5,25.0,95.0,404.81,317.6
2016,9,10,18,15,203.0,30.0,2.55,24.5,56.0,271.05,197.2
2016,9,10,18,30,78.0,14.0,2.6,24.0,17.0,76.39,0.0
2016,9,10,18,45,39.0,7.0,2.7,24.0,8.5,0.0,0.0
2016,9,10,19,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,10,19,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,10,19,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,10,19,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,10,20,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,10,20,15,0.0,0.0,2.7,23.5,0.0,0.0,0.0
2016,9,10,20,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,10,20,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,9,10,21,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,10,21,15,0.0,0.0,2.45,22.5,0.0,0.0,0.0
2016,9,10,21,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,10,21,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,9,10,22,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,10,22,15,0.0,0.0,2.3,21.5,0.0,0.0,0.0
2016,9,10,22,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,10,22,45,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,10,23,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,10,23,15,0.0,0.0,2.3,20.5,0.0,0.0,0.0
2016,9,10,23,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,10,23,45,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,11,0,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,11,0,15,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,11,0,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,11,0,45,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,11,1,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,11,1,15,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2016,9,11,1,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,11,1,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,11,2,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,11,2,15,0.0,0.0,2.1,19.5,0.0,0.0,0.0
2016,9,11,2,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,9,11,2,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,9,11,3,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,9,11,3,15,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,9,11,3,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,9,11,3,45,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,9,11,4,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,9,11,4,15,0.0,0.0,1.65,18.5,0.0,0.0,0.0
2016,9,11,4,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,11,4,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,11,5,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,11,5,15,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,9,11,5,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,9,11,5,45,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,11,6,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,9,11,6,15,38.5,8.0,2.1,18.5,9.5,0.0,0.0
2016,9,11,6,30,77.0,16.0,2.3,19.0,19.0,12.59,0.0
2016,9,11,6,45,196.0,33.0,2.55,19.5,58.5,24.97,14.58
2016,9,11,7,0,315.0,50.0,2.8,20.0,98.0,37.85,26.87
2016,9,11,7,15,397.5,61.5,2.65,20.5,149.0,46.65,34.95
2016,9,11,7,30,480.0,73.0,2.5,21.0,200.0,57.69,44.7
2016,9,11,7,45,533.0,82.0,2.35,22.0,254.0,63.94,49.94
2016,9,11,8,0,586.0,91.0,2.2,23.0,308.0,70.08,54.88
2016,9,11,8,15,624.5,97.5,2.05,23.5,362.5,74.09,57.98
2016,9,11,8,30,663.0,104.0,1.9,24.0,417.0,78.01,60.95
2016,9,11,8,45,689.0,110.0,1.8,25.0,468.0,81.23,63.15
2016,9,11,9,0,715.0,116.0,1.7,26.0,519.0,84.31,65.2
2016,9,11,9,15,586.5,177.0,1.65,26.0,527.5,117.45,92.29
2016,9,11,9,30,458.0,238.0,1.6,26.0,536.0,145.01,114.38
2016,9,11,9,45,622.0,185.0,1.6,26.5,618.0,117.11,91.16
2016,9,11,10,0,786.0,132.0,1.6,27.0,700.0,97.45,74.82
2016,9,11,10,15,797.5,134.5,1.6,27.5,736.0,97.62,74.67
2016,9,11,10,30,809.0,137.0,1.6,28.0,772.0,138.21,80.49
2016,9,11,10,45,817.0,139.0,1.6,28.5,801.0,196.13,112.69
2016,9,11,11,0,825.0,141.0,1.6,29.0,830.0,254.91,155.78
2016,9,11,11,15,831.0,142.0,1.6,29.0,851.0,313.19,203.19
2016,9,11,11,30,837.0,143.0,1.6,29.0,872.0,371.62,251.93
2016,9,11,11,45,865.5,127.5,1.65,29.0,890.5,429.11,299.43
2016,9,11,12,0,894.0,112.0,1.7,29.0,909.0,485.33,345.42
2016,9,11,12,15,895.0,112.0,1.7,29.0,913.5,539.58,388.91
2016,9,11,12,30,896.0,112.0,1.7,29.0,918.0,592.3,429.94
2016,9,11,12,45,605.0,269.5,1.75,29.5,812.5,594.12,431.3
2016,9,11,13,0,314.0,427.0,1.8,30.0,707.0,559.31,405.03
2016,9,11,13,15,602.5,268.0,1.8,30.0,795.0,671.3,487.66
2016,9,11,13,30,891.0,109.0,1.8,30.0,883.0,773.97,562.62
2016,9,11,13,45,887.0,107.5,1.85,30.0,861.5,809.88,586.25
2016,9,11,14,0,883.0,106.0,1.9,30.0,840.0,842.5,608.33
2016,9,11,14,15,875.5,104.5,1.9,30.0,811.0,868.7,625.86
2016,9,11,14,30,868.0,103.0,1.9,30.0,782.0,891.19,641.13
2016,9,11,14,45,849.0,106.0,1.95,30.0,743.5,904.1,650.92
2016,9,11,15,0,830.0,109.0,2.0,30.0,705.0,925.17,666.24
2016,9,11,15,15,816.0,106.5,2.0,30.0,662.0,929.26,670.24
2016,9,11,15,30,802.0,104.0,2.0,30.0,619.0,929.33,672.04
2016,9,11,15,45,783.5,100.0,2.05,30.0,571.0,919.26,668.03
2016,9,11,16,0,765.0,96.0,2.1,30.0,523.0,905.29,661.68
2016,9,11,16,15,738.5,92.0,2.0,29.5,471.0,879.66,647.55
2016,9,11,16,30,712.0,88.0,1.9,29.0,419.0,856.97,635.35
2016,9,11,16,45,676.5,82.5,1.85,28.5,364.0,814.62,610.03
2016,9,11,17,0,641.0,77.0,1.8,28.0,309.0,769.78,582.28
2016,9,11,17,15,587.0,70.0,1.65,27.5,254.0,702.97,536.99
2016,9,11,17,30,533.0,63.0,1.5,27.0,199.0,635.13,488.74
2016,9,11,17,45,451.5,52.5,1.35,26.5,147.5,536.93,415.18
2016,9,11,18,0,370.0,42.0,1.2,26.0,96.0,440.63,338.32
2016,9,11,18,15,232.5,27.5,1.2,25.5,56.0,295.5,207.05
2016,9,11,18,30,95.0,13.0,1.2,25.0,16.0,89.65,0.0
2016,9,11,18,45,47.5,6.5,1.2,24.5,8.0,0.0,0.0
2016,9,11,19,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,11,19,15,0.0,0.0,1.2,23.5,0.0,0.0,0.0
2016,9,11,19,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,11,19,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,9,11,20,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,11,20,15,0.0,0.0,1.3,22.5,0.0,0.0,0.0
2016,9,11,20,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,11,20,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,11,21,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,11,21,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,9,11,21,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,11,21,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,11,22,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,11,22,15,0.0,0.0,1.15,21.5,0.0,0.0,0.0
2016,9,11,22,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,11,22,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,11,23,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,11,23,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,11,23,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,11,23,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,12,0,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,12,0,15,0.0,0.0,1.0,20.5,0.0,0.0,0.0
2016,9,12,0,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,12,0,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,12,1,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,12,1,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,9,12,1,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,1,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,2,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,2,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,2,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,2,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,3,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,3,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,9,12,3,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,3,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,4,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,4,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,4,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,4,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,5,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,5,15,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,9,12,5,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,12,5,45,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,9,12,6,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,12,6,15,49.5,7.5,0.6,20.5,9.5,0.0,0.0
2016,9,12,6,30,99.0,15.0,0.6,21.0,19.0,11.8,0.0
2016,9,12,6,45,225.0,31.0,0.6,21.5,59.5,23.65,13.29
2016,9,12,7,0,351.0,47.0,0.6,22.0,100.0,38.18,26.93
2016,9,12,7,15,434.0,57.5,0.7,22.5,151.5,46.24,34.32
2016,9,12,7,30,517.0,68.0,0.8,23.0,203.0,54.28,41.39
2016,9,12,7,45,568.5,76.0,0.95,23.5,257.5,59.99,46.23
2016,9,12,8,0,620.0,84.0,1.1,24.0,312.0,65.62,50.84
2016,9,12,8,15,657.5,89.5,1.25,24.5,366.5,69.18,53.58
2016,9,12,8,30,695.0,95.0,1.4,25.0,421.0,72.69,56.21
2016,9,12,8,45,539.0,156.5,1.55,26.0,427.0,106.65,84.03
2016,9,12,9,0,383.0,218.0,1.7,27.0,433.0,142.09,112.35
2016,9,12,9,15,583.0,165.5,1.7,27.0,526.5,110.18,85.88
2016,9,12,9,30,783.0,113.0,1.7,27.0,620.0,88.63,68.02
2016,9,12,9,45,574.5,211.0,1.7,27.5,596.5,131.81,102.83
2016,9,12,10,0,366.0,309.0,1.7,28.0,573.0,183.01,143.18
2016,9,12,10,15,600.0,216.5,1.7,28.0,675.0,128.29,99.13
2016,9,12,10,30,834.0,124.0,1.7,28.0,777.0,132.32,75.42
2016,9,12,10,45,489.5,269.0,1.75,28.5,656.0,220.23,144.07
2016,9,12,11,0,145.0,414.0,1.8,29.0,535.0,287.56,206.81
2016,9,12,11,15,502.5,271.5,1.85,29.0,705.0,303.68,207.26
2016,9,12,11,30,860.0,129.0,1.9,29.0,875.0,372.91,252.88
2016,9,12,11,45,864.0,129.0,1.95,29.5,887.5,429.27,299.68
2016,9,12,12,0,868.0,129.0,2.0,30.0,900.0,484.93,344.85
2016,9,12,12,15,487.5,288.0,2.0,30.0,721.5,464.01,336.08
2016,9,12,12,30,107.0,447.0,2.0,30.0,543.0,398.62,290.63
2016,9,12,12,45,485.5,288.5,2.05,30.0,720.0,536.17,392.45
2016,9,12,13,0,864.0,130.0,2.1,30.0,897.0,683.76,499.81
2016,9,12,13,15,860.5,129.5,2.1,30.0,883.5,725.89,529.84
2016,9,12,13,30,857.0,129.0,2.1,30.0,870.0,765.26,558.15
2016,9,12,13,45,849.5,129.0,2.15,30.0,848.0,798.98,581.65
2016,9,12,14,0,842.0,129.0,2.2,30.0,826.0,829.35,602.47
2016,9,12,14,15,833.5,127.0,2.2,30.0,796.0,864.97,626.39
2016,9,12,14,30,825.0,125.0,2.2,30.0,766.0,886.15,640.88
2016,9,12,14,45,812.5,123.0,2.2,30.0,729.0,899.84,650.76
2016,9,12,15,0,800.0,121.0,2.2,30.0,692.0,909.51,658.3
2016,9,12,15,15,784.0,118.0,2.2,30.0,649.5,910.75,660.6
2016,9,12,15,30,768.0,115.0,2.2,30.0,607.0,907.95,660.54
2016,9,12,15,45,745.5,112.0,2.2,30.0,558.0,894.83,653.94
2016,9,12,16,0,723.0,109.0,2.2,30.0,509.0,884.89,649.64
2016,9,12,16,15,694.5,104.0,2.1,29.5,457.0,856.59,633.58
2016,9,12,16,30,666.0,99.0,2.0,29.0,405.0,825.02,615.26
2016,9,12,16,45,624.0,93.5,1.9,29.0,350.5,776.54,583.82
2016,9,12,17,0,582.0,88.0,1.8,29.0,296.0,725.61,549.97
2016,9,12,17,15,525.0,79.0,1.65,28.0,242.0,653.9,501.76
2016,9,12,17,30,468.0,70.0,1.5,27.0,188.0,581.15,450.23
2016,9,12,17,45,378.0,58.5,1.35,26.5,137.5,470.18,366.23
2016,9,12,18,0,288.0,47.0,1.2,26.0,87.0,371.48,286.79
2016,9,12,18,15,169.0,29.0,1.2,25.5,50.0,238.03,160.87
2016,9,12,18,30,50.0,11.0,1.2,25.0,13.0,50.35,0.0
2016,9,12,18,45,25.0,5.5,1.25,25.0,6.5,0.0,0.0
2016,9,12,19,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,9,12,19,15,0.0,0.0,1.35,24.5,0.0,0.0,0.0
2016,9,12,19,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,12,19,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,12,20,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,12,20,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,12,20,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,12,20,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,9,12,21,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,12,21,15,0.0,0.0,1.7,23.5,0.0,0.0,0.0
2016,9,12,21,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,12,21,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,9,12,22,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,12,22,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,12,22,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,12,22,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,12,23,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,12,23,15,0.0,0.0,1.75,22.5,0.0,0.0,0.0
2016,9,12,23,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,12,23,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,13,0,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,13,0,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,9,13,0,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,13,0,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,13,1,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,13,1,15,0.0,0.0,1.55,21.5,0.0,0.0,0.0
2016,9,13,1,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,13,1,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,9,13,2,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,9,13,2,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,13,2,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,13,2,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,9,13,3,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,13,3,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,13,3,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,13,3,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,9,13,4,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,13,4,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,9,13,4,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,13,4,45,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,9,13,5,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,13,5,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,9,13,5,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,13,5,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,13,6,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,13,6,15,0.0,4.5,0.7,21.5,4.5,0.0,0.0
2016,9,13,6,30,0.0,9.0,0.8,22.0,9.0,7.08,0.0
2016,9,13,6,45,6.0,29.5,0.9,22.5,30.5,22.09,11.84
2016,9,13,7,0,12.0,50.0,1.0,23.0,52.0,36.87,25.65
2016,9,13,7,15,27.5,73.5,1.2,23.5,80.5,52.98,39.89
2016,9,13,7,30,43.0,97.0,1.4,24.0,109.0,68.95,53.74
2016,9,13,7,45,55.0,121.0,1.6,24.5,139.5,84.91,67.25
2016,9,13,8,0,67.0,145.0,1.8,25.0,170.0,100.58,80.19
2016,9,13,8,15,64.0,168.0,1.75,25.5,195.0,115.15,91.92
2016,9,13,8,30,61.0,191.0,1.7,26.0,220.0,129.36,103.13
2016,9,13,8,45,106.0,221.0,1.7,26.5,278.0,147.84,117.65
2016,9,13,9,0,151.0,251.0,1.7,27.0,336.0,159.7,126.58
2016,9,13,9,15,133.0,274.0,1.6,27.0,353.5,171.07,135.25
2016,9,13,9,30,115.0,297.0,1.5,27.0,371.0,190.85,150.57
2016,9,13,9,45,100.5,314.5,1.45,27.5,382.5,200.16,157.14
2016,9,13,10,0,86.0,332.0,1.4,28.0,394.0,209.08,163.39
2016,9,13,10,15,79.5,346.5,1.3,28.0,406.0,216.51,168.73
2016,9,13,10,30,73.0,361.0,1.2,28.0,418.0,231.98,170.46
2016,9,13,10,45,57.0,357.5,1.15,28.5,403.0,240.03,175.32
2016,9,13,11,0,41.0,354.0,1.1,29.0,388.0,245.12,179.02
2016,9,13,11,15,67.5,388.5,1.1,29.0,446.0,281.07,204.4
2016,9,13,11,30,94.0,423.0,1.1,29.0,504.0,321.71,233.25
2016,9,13,11,45,73.0,412.0,1.1,29.5,475.5,320.19,232.52
2016,9,13,12,0,52.0,401.0,1.1,30.0,447.0,315.09,229.11
2016,9,13,12,15,88.5,425.5,1.15,30.0,505.0,360.37,261.74
2016,9,13,12,30,125.0,450.0,1.2,30.0,563.0,412.39,298.88
2016,9,13,12,45,145.5,449.5,1.25,30.5,580.0,441.93,319.58
2016,9,13,13,0,166.0,449.0,1.3,31.0,597.0,473.13,341.49
2016,9,13,13,15,280.0,413.0,1.4,31.0,656.5,551.7,398.2
2016,9,13,13,30,394.0,377.0,1.5,31.0,716.0,630.65,454.59
2016,9,13,13,45,354.0,382.0,1.6,31.0,681.0,630.47,454.96
2016,9,13,14,0,314.0,387.0,1.7,31.0,646.0,626.24,452.99
2016,9,13,14,15,570.0,252.5,1.75,31.0,701.5,758.25,548.88
2016,9,13,14,30,826.0,118.0,1.8,31.0,757.0,867.53,623.74
2016,9,13,14,45,803.5,121.0,1.9,31.0,718.0,888.73,638.48
2016,9,13,15,0,781.0,124.0,2.0,31.0,679.0,894.13,644.11
2016,9,13,15,15,721.5,142.5,2.05,30.5,630.5,884.1,640.88
2016,9,13,15,30,662.0,161.0,2.1,30.0,582.0,862.9,630.56
2016,9,13,15,45,683.5,135.5,2.2,30.0,540.0,867.72,636.71
2016,9,13,16,0,705.0,110.0,2.3,30.0,498.0,867.42,639.39
2016,9,13,16,15,676.0,105.0,2.25,29.5,446.0,838.57,623.14
2016,9,13,16,30,647.0,100.0,2.2,29.0,394.0,806.51,604.71
2016,9,13,16,45,603.5,94.0,2.2,29.0,340.0,756.0,572.28
2016,9,13,17,0,560.0,88.0,2.2,29.0,286.0,703.15,537.27
2016,9,13,17,15,501.5,79.0,2.0,28.5,233.0,630.31,486.29
2016,9,13,17,30,443.0,70.0,1.8,28.0,180.0,556.51,432.22
2016,9,13,17,45,352.5,58.0,1.65,27.5,130.5,445.83,347.71
2016,9,13,18,0,262.0,46.0,1.5,27.0,81.0,346.91,267.4
2016,9,13,18,15,131.0,28.0,1.5,26.5,45.5,200.73,128.14
2016,9,13,18,30,0.0,10.0,1.5,26.0,10.0,7.87,0.0
2016,9,13,18,45,0.0,5.0,1.5,25.5,5.0,0.0,0.0
2016,9,13,19,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,13,19,15,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,13,19,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,13,19,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,9,13,20,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,13,20,15,0.0,0.0,1.6,24.5,0.0,0.0,0.0
2016,9,13,20,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,13,20,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,13,21,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,13,21,15,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,9,13,21,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,13,21,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,13,22,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,13,22,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,9,13,22,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,13,22,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,13,23,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,13,23,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,13,23,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,13,23,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,14,0,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,14,0,15,0.0,0.0,1.15,22.5,0.0,0.0,0.0
2016,9,14,0,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,14,0,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,9,14,1,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,14,1,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,9,14,1,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,14,1,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,14,2,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,14,2,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,14,2,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,14,2,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,14,3,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,14,3,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,9,14,3,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,14,3,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,9,14,4,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,14,4,15,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,9,14,4,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,14,4,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,14,5,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,14,5,15,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,9,14,5,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,14,5,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,9,14,6,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,14,6,15,29.5,7.0,0.8,22.5,8.0,0.0,0.0
2016,9,14,6,30,59.0,14.0,1.0,23.0,16.0,11.02,0.0
2016,9,14,6,45,179.0,31.0,1.2,23.5,54.0,23.45,12.68
2016,9,14,7,0,299.0,48.0,1.4,24.0,92.0,36.32,25.03
2016,9,14,7,15,381.5,60.0,1.45,24.5,142.0,45.46,33.3
2016,9,14,7,30,464.0,72.0,1.5,25.0,192.0,56.88,43.23
2016,9,14,7,45,524.0,79.5,1.55,25.5,246.0,62.09,47.62
2016,9,14,8,0,584.0,87.0,1.6,26.0,300.0,67.3,51.84
2016,9,14,8,15,622.0,93.0,1.7,26.5,353.0,71.06,54.72
2016,9,14,8,30,660.0,99.0,1.8,27.0,406.0,74.75,57.49
2016,9,14,8,45,438.0,172.5,1.95,27.5,386.5,113.99,89.63
2016,9,14,9,0,216.0,246.0,2.1,28.0,367.0,158.79,125.54
2016,9,14,9,15,153.0,268.0,2.2,28.0,358.0,168.72,133.06
2016,9,14,9,30,90.0,290.0,2.3,28.0,349.0,186.77,147.11
2016,9,14,9,45,139.5,316.0,2.45,28.5,413.0,191.5,150.19
2016,9,14,10,0,189.0,342.0,2.6,29.0,477.0,204.61,159.92
2016,9,14,10,15,170.0,361.5,2.65,29.0,488.0,212.36,165.67
2016,9,14,10,30,151.0,381.0,2.7,29.0,499.0,233.55,169.98
2016,9,14,10,45,481.5,260.0,2.8,29.5,654.5,214.24,139.61
2016,9,14,11,0,812.0,139.0,2.9,30.0,810.0,250.42,153.04
2016,9,14,11,15,493.5,287.0,2.95,30.0,698.0,310.4,212.75
2016,9,14,11,30,175.0,435.0,3.0,30.0,586.0,347.53,251.48
2016,9,14,11,45,105.5,404.0,3.1,30.5,495.5,327.66,239.13
2016,9,14,12,0,36.0,373.0,3.2,31.0,405.0,289.13,212.1
2016,9,14,12,15,184.5,397.5,3.25,31.0,561.5,388.9,284.68
2016,9,14,12,30,333.0,422.0,3.3,31.0,718.0,509.43,371.58
2016,9,14,12,45,581.0,282.0,3.35,31.0,795.5,588.67,431.05
2016,9,14,13,0,829.0,142.0,3.4,31.0,873.0,676.3,497.47
2016,9,14,13,15,567.0,276.0,3.4,31.0,772.5,650.91,477.8
2016,9,14,13,30,305.0,410.0,3.4,31.0,672.0,592.35,433.83
2016,9,14,13,45,173.5,380.5,3.4,31.0,529.0,473.35,349.45
2016,9,14,14,0,42.0,351.0,3.4,31.0,386.0,336.99,249.22
2016,9,14,14,15,417.5,242.5,3.4,31.0,565.0,617.47,460.79
2016,9,14,14,30,793.0,134.0,3.4,31.0,744.0,865.62,635.24
2016,9,14,14,45,779.0,132.0,3.45,31.0,707.5,877.18,642.61
2016,9,14,15,0,765.0,130.0,3.5,31.0,671.0,884.72,649.23
2016,9,14,15,15,749.0,126.5,3.45,30.5,628.5,884.8,651.84
2016,9,14,15,30,733.0,123.0,3.4,30.0,586.0,887.73,656.61
2016,9,14,15,45,715.5,117.0,3.35,30.0,539.0,876.12,650.44
2016,9,14,16,0,698.0,111.0,3.3,30.0,492.0,860.82,641.99
2016,9,14,16,15,668.5,106.0,3.15,29.5,440.5,831.45,624.67
2016,9,14,16,30,639.0,101.0,3.0,29.0,389.0,798.88,604.97
2016,9,14,16,45,606.5,92.5,2.9,29.0,336.5,756.04,576.75
2016,9,14,17,0,574.0,84.0,2.8,29.0,284.0,710.75,546.02
2016,9,14,17,15,516.5,75.0,2.45,28.5,230.5,638.83,494.63
2016,9,14,17,30,459.0,66.0,2.1,28.0,177.0,566.05,440.32
2016,9,14,17,45,375.0,54.0,1.8,27.5,128.5,465.37,362.29
2016,9,14,18,0,291.0,42.0,1.5,27.0,80.0,365.92,280.59
2016,9,14,18,15,166.5,25.5,1.45,26.5,44.5,223.68,133.2
2016,9,14,18,30,42.0,9.0,1.4,26.0,9.0,41.92,0.0
2016,9,14,18,45,21.0,4.5,1.35,26.0,4.5,0.0,0.0
2016,9,14,19,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,14,19,15,0.0,0.0,1.25,25.5,0.0,0.0,0.0
2016,9,14,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,14,19,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,14,20,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,14,20,15,0.0,0.0,1.15,24.5,0.0,0.0,0.0
2016,9,14,20,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,14,20,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,14,21,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,14,21,15,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,9,14,21,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,14,21,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,14,22,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,14,22,15,0.0,0.0,0.95,23.5,0.0,0.0,0.0
2016,9,14,22,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,14,22,45,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,9,14,23,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,14,23,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,14,23,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,14,23,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,15,0,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,15,0,15,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,9,15,0,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,15,0,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,15,1,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,15,1,15,0.0,0.0,0.65,22.5,0.0,0.0,0.0
2016,9,15,1,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,15,1,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,15,2,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,15,2,15,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,9,15,2,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,15,2,45,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,15,3,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,15,3,15,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,15,3,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,9,15,3,45,0.0,0.0,0.25,22.0,0.0,0.0,0.0
2016,9,15,4,0,0.0,0.0,0.2,22.0,0.0,0.0,0.0
2016,9,15,4,15,0.0,0.0,0.25,22.0,0.0,0.0,0.0
2016,9,15,4,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,9,15,4,45,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2016,9,15,5,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,15,5,15,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,15,5,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,15,5,45,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,9,15,6,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,15,6,15,14.0,5.0,0.75,22.0,5.5,0.0,0.0
2016,9,15,6,30,28.0,10.0,1.0,22.0,11.0,7.87,0.0
2016,9,15,6,45,99.0,33.0,1.25,22.5,46.0,24.54,13.42
2016,9,15,7,0,170.0,56.0,1.5,23.0,81.0,40.96,29.02
2016,9,15,7,15,238.0,77.0,1.4,23.5,128.5,55.86,42.3
2016,9,15,7,30,306.0,98.0,1.3,24.0,176.0,70.55,55.08
2016,9,15,7,45,359.0,114.0,1.2,25.0,227.5,80.83,63.63
2016,9,15,8,0,412.0,130.0,1.1,26.0,279.0,91.12,71.88
2016,9,15,8,15,452.5,142.0,1.1,26.5,331.0,98.41,77.57
2016,9,15,8,30,493.0,154.0,1.1,27.0,383.0,105.48,82.95
2016,9,15,8,45,527.0,162.5,1.1,27.5,433.0,110.1,86.25
2016,9,15,9,0,561.0,171.0,1.1,28.0,483.0,114.55,89.38
2016,9,15,9,15,584.5,178.5,1.2,28.0,529.0,118.02,91.91
2016,9,15,9,30,608.0,186.0,1.3,28.0,575.0,121.2,94.22
2016,9,15,9,45,624.5,192.5,1.45,28.5,616.0,122.45,94.79
2016,9,15,10,0,641.0,199.0,1.6,29.0,657.0,123.59,95.31
2016,9,15,10,15,364.0,282.5,1.7,29.0,545.0,169.11,131.39
2016,9,15,10,30,87.0,366.0,1.8,29.0,433.0,235.14,172.52
2016,9,15,10,45,109.5,387.0,1.95,29.5,475.0,262.21,189.7
2016,9,15,11,0,132.0,408.0,2.1,30.0,517.0,281.9,202.59
2016,9,15,11,15,414.5,315.0,2.15,30.0,669.0,305.78,211.22
2016,9,15,11,30,697.0,222.0,2.2,30.0,821.0,372.92,256.2
2016,9,15,11,45,693.5,228.0,2.3,30.5,831.5,425.74,299.21
2016,9,15,12,0,690.0,234.0,2.4,31.0,842.0,477.69,340.62
2016,9,15,12,15,349.0,214.5,2.45,31.0,522.5,342.25,250.07
2016,9,15,12,30,8.0,195.0,2.5,31.0,203.0,154.57,112.56
2016,9,15,12,45,344.0,217.5,2.55,31.5,520.0,395.02,292.97
2016,9,15,13,0,680.0,240.0,2.6,32.0,837.0,661.25,481.09
2016,9,15,13,15,675.5,238.5,2.6,32.0,823.5,698.63,506.85
2016,9,15,13,30,671.0,237.0,2.6,32.0,810.0,733.36,531.83
2016,9,15,13,45,431.5,321.5,2.6,32.0,686.5,651.21,473.55
2016,9,15,14,0,192.0,406.0,2.6,32.0,563.0,527.57,384.94
2016,9,15,14,15,401.0,321.5,2.6,31.5,634.0,676.38,494.9
2016,9,15,14,30,610.0,237.0,2.6,31.0,705.0,809.52,590.66
2016,9,15,14,45,624.5,215.5,2.65,31.0,674.0,826.6,603.52
2016,9,15,15,0,639.0,194.0,2.7,31.0,643.0,840.24,615.17
2016,9,15,15,15,620.0,188.5,2.7,31.0,601.5,834.43,612.81
2016,9,15,15,30,601.0,183.0,2.7,31.0,560.0,824.68,608.0
2016,9,15,15,45,579.5,174.0,2.75,31.0,513.5,796.12,590.92
2016,9,15,16,0,558.0,165.0,2.8,31.0,467.0,773.86,578.15
2016,9,15,16,15,525.5,155.5,2.65,30.5,416.5,737.24,555.34
2016,9,15,16,30,493.0,146.0,2.5,30.0,366.0,698.09,530.47
2016,9,15,16,45,458.0,132.0,2.45,30.0,315.0,648.81,497.28
2016,9,15,17,0,423.0,118.0,2.4,30.0,264.0,597.83,461.94
2016,9,15,17,15,365.5,103.0,2.1,29.0,212.5,522.96,408.02
2016,9,15,17,30,308.0,88.0,1.8,28.0,161.0,448.46,351.78
2016,9,15,17,45,238.5,67.5,1.55,27.5,115.0,337.01,264.49
2016,9,15,18,0,169.0,47.0,1.3,27.0,69.0,248.07,190.13
2016,9,15,18,15,84.5,23.5,1.25,26.5,34.5,128.26,66.38
2016,9,15,18,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,9,15,18,45,0.0,0.0,1.15,26.0,0.0,0.0,0.0
2016,9,15,19,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,15,19,15,0.0,0.0,1.1,25.5,0.0,0.0,0.0
2016,9,15,19,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,19,45,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,20,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,20,15,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,20,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,20,45,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,21,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,21,15,0.0,0.0,1.1,24.5,0.0,0.0,0.0
2016,9,15,21,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,15,21,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,9,15,22,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,22,15,0.0,0.0,1.2,23.5,0.0,0.0,0.0
2016,9,15,22,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,15,22,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,15,23,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,15,23,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,15,23,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,15,23,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,0,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,0,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,9,16,0,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,16,0,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,16,1,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,16,1,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,16,1,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,16,1,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,16,2,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,16,2,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,16,2,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,16,2,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,16,3,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,16,3,15,0.0,0.0,1.05,21.5,0.0,0.0,0.0
2016,9,16,3,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,16,3,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,9,16,4,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,16,4,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,9,16,4,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,16,4,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,16,5,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,16,5,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,9,16,5,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,16,5,45,0.0,0.0,0.65,21.5,0.0,0.0,0.0
2016,9,16,6,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,16,6,15,29.0,6.0,0.7,22.5,7.0,0.0,0.0
2016,9,16,6,30,58.0,12.0,0.8,23.0,14.0,9.44,0.0
2016,9,16,6,45,177.5,29.5,0.95,23.5,51.5,22.35,11.47
2016,9,16,7,0,297.0,47.0,1.1,24.0,89.0,35.59,24.36
2016,9,16,7,15,380.5,59.0,0.9,24.5,139.0,44.75,32.68
2016,9,16,7,30,464.0,71.0,0.7,25.0,189.0,56.19,42.64
2016,9,16,7,45,522.0,79.5,0.5,26.0,243.0,62.15,47.56
2016,9,16,8,0,580.0,88.0,0.3,27.0,297.0,68.06,52.21
2016,9,16,8,15,618.5,94.5,0.4,27.5,350.5,72.14,55.33
2016,9,16,8,30,657.0,101.0,0.5,28.0,404.0,76.14,58.33
2016,9,16,8,45,684.0,106.5,0.6,28.5,455.0,79.14,60.45
2016,9,16,9,0,711.0,112.0,0.7,29.0,506.0,82.03,62.48
2016,9,16,9,15,732.0,116.0,0.7,29.0,553.0,83.74,63.65
2016,9,16,9,30,753.0,120.0,0.7,29.0,600.0,92.62,70.66
2016,9,16,9,45,506.5,225.0,0.7,29.5,557.5,137.78,106.51
2016,9,16,10,0,260.0,330.0,0.7,30.0,515.0,190.0,146.87
2016,9,16,10,15,233.5,353.0,0.7,30.0,526.0,210.79,162.42
2016,9,16,10,30,207.0,376.0,0.7,30.0,537.0,235.34,167.61
2016,9,16,10,45,140.5,381.0,0.7,30.5,492.0,251.48,178.32
2016,9,16,11,0,74.0,386.0,0.7,31.0,447.0,269.29,193.08
2016,9,16,11,15,71.5,394.5,0.7,31.0,455.0,285.53,204.94
2016,9,16,11,30,69.0,403.0,0.7,31.0,463.0,301.57,216.76
2016,9,16,11,45,467.0,263.0,0.75,31.5,672.5,363.86,254.62
2016,9,16,12,0,865.0,123.0,0.8,32.0,882.0,478.58,333.49
2016,9,16,12,15,866.0,123.5,0.85,32.0,885.5,531.78,374.62
2016,9,16,12,30,867.0,124.0,0.9,32.0,889.0,583.51,413.97
2016,9,16,12,45,865.5,123.5,1.0,32.5,884.0,631.27,449.1
2016,9,16,13,0,864.0,123.0,1.1,33.0,879.0,676.82,481.78
2016,9,16,13,15,861.0,122.5,1.15,33.0,865.5,718.88,511.94
2016,9,16,13,30,858.0,122.0,1.2,33.0,852.0,758.21,539.75
2016,9,16,13,45,548.0,260.0,1.25,33.0,722.0,688.75,490.79
2016,9,16,14,0,238.0,398.0,1.3,33.0,592.0,558.17,399.75
2016,9,16,14,15,535.0,256.5,1.4,33.0,670.5,730.99,524.2
2016,9,16,14,30,832.0,115.0,1.5,33.0,749.0,867.71,616.41
2016,9,16,14,45,814.0,116.0,1.6,33.0,711.0,890.53,631.75
2016,9,16,15,0,796.0,117.0,1.7,33.0,673.0,898.01,638.76
2016,9,16,15,15,780.0,114.0,1.75,32.5,630.0,898.86,642.66
2016,9,16,15,30,764.0,111.0,1.8,32.0,587.0,895.7,644.25
2016,9,16,15,45,743.0,107.0,1.85,32.0,539.0,882.61,638.31
2016,9,16,16,0,722.0,103.0,1.9,32.0,491.0,872.26,634.31
2016,9,16,16,15,693.0,98.0,1.85,31.5,439.0,843.28,618.35
2016,9,16,16,30,664.0,93.0,1.8,31.0,387.0,811.09,600.14
2016,9,16,16,45,622.5,87.0,1.75,31.0,333.0,762.49,569.13
2016,9,16,17,0,581.0,81.0,1.7,31.0,279.0,711.57,535.63
2016,9,16,17,15,521.5,72.5,1.55,30.0,225.0,638.4,486.21
2016,9,16,17,30,462.0,64.0,1.4,29.0,171.0,564.4,433.36
2016,9,16,17,45,374.5,51.5,1.25,28.5,122.5,460.23,353.91
2016,9,16,18,0,287.0,39.0,1.1,28.0,74.0,357.75,269.96
2016,9,16,18,15,143.5,19.5,1.1,27.5,37.0,186.01,80.79
2016,9,16,18,30,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,9,16,18,45,0.0,0.0,1.1,26.5,0.0,0.0,0.0
2016,9,16,19,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,16,19,15,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,16,19,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,16,19,45,0.0,0.0,1.15,26.0,0.0,0.0,0.0
2016,9,16,20,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,9,16,20,15,0.0,0.0,1.2,25.5,0.0,0.0,0.0
2016,9,16,20,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,16,20,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,16,21,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,16,21,15,0.0,0.0,1.15,24.5,0.0,0.0,0.0
2016,9,16,21,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,16,21,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,16,22,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,16,22,15,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,16,22,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,16,22,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,16,23,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,16,23,15,0.0,0.0,1.05,23.5,0.0,0.0,0.0
2016,9,16,23,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,16,23,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,17,0,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,17,0,15,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,17,0,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,17,0,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,17,1,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,17,1,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,9,17,1,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,1,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,2,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,2,15,0.0,0.0,0.9,22.5,0.0,0.0,0.0
2016,9,17,2,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,2,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,3,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,3,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,3,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,3,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,4,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,4,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,5,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,5,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,5,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,5,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,6,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,6,15,41.5,6.0,1.15,22.5,7.0,0.0,0.0
2016,9,17,6,30,83.0,12.0,1.4,23.0,14.0,9.44,0.0
2016,9,17,6,45,212.0,27.5,1.7,23.5,52.5,21.03,10.24
2016,9,17,7,0,341.0,43.0,2.0,24.0,91.0,35.0,23.82
2016,9,17,7,15,426.0,53.0,1.85,24.5,141.5,42.76,30.95
2016,9,17,7,30,511.0,63.0,1.7,25.0,192.0,50.53,37.8
2016,9,17,7,45,563.0,71.0,1.55,26.0,246.0,56.38,42.67
2016,9,17,8,0,615.0,79.0,1.4,27.0,300.0,62.14,47.28
2016,9,17,8,15,652.5,84.5,1.15,27.5,353.5,65.82,50.11
2016,9,17,8,30,690.0,90.0,0.9,28.0,407.0,69.46,52.83
2016,9,17,8,45,713.0,96.0,0.65,28.5,457.5,73.02,55.44
2016,9,17,9,0,736.0,102.0,0.4,29.0,508.0,82.79,63.08
2016,9,17,9,15,756.0,105.5,0.45,29.5,555.5,84.55,64.13
2016,9,17,9,30,776.0,109.0,0.5,30.0,603.0,86.23,65.16
2016,9,17,9,45,786.0,114.5,0.55,30.5,643.5,88.79,66.9
2016,9,17,10,0,796.0,120.0,0.6,31.0,684.0,91.16,68.49
2016,9,17,10,15,807.0,122.5,0.7,31.0,719.5,91.66,68.75
2016,9,17,10,30,818.0,125.0,0.8,31.0,755.0,130.25,73.99
2016,9,17,10,45,823.0,128.5,0.9,31.5,782.5,189.17,105.85
2016,9,17,11,0,828.0,132.0,1.0,32.0,810.0,248.59,148.62
2016,9,17,11,15,569.0,269.5,1.05,32.0,741.0,320.03,213.24
2016,9,17,11,30,310.0,407.0,1.1,32.0,672.0,368.18,257.78
2016,9,17,11,45,575.5,272.5,1.15,32.5,773.0,409.46,284.43
2016,9,17,12,0,841.0,138.0,1.2,33.0,874.0,477.59,333.22
2016,9,17,12,15,842.0,138.0,1.2,33.0,877.0,529.49,373.67
2016,9,17,12,30,843.0,138.0,1.2,33.0,880.0,579.94,411.95
2016,9,17,12,45,585.5,275.0,1.3,33.0,789.5,586.19,417.64
2016,9,17,13,0,328.0,412.0,1.4,33.0,699.0,557.54,397.67
2016,9,17,13,15,581.0,274.0,1.45,33.0,770.5,660.02,472.18
2016,9,17,13,30,834.0,136.0,1.5,33.0,842.0,760.62,544.18
2016,9,17,13,45,828.5,134.0,1.55,33.0,820.0,794.14,567.13
2016,9,17,14,0,823.0,132.0,1.6,33.0,798.0,824.29,587.38
2016,9,17,14,15,491.5,251.0,1.6,33.0,644.5,688.19,494.91
2016,9,17,14,30,160.0,370.0,1.6,33.0,491.0,496.6,359.71
2016,9,17,14,45,184.5,349.0,1.65,33.0,482.0,511.14,372.95
2016,9,17,15,0,209.0,328.0,1.7,33.0,473.0,525.25,384.72
2016,9,17,15,15,462.0,229.0,1.7,33.0,523.0,716.34,522.37
2016,9,17,15,30,715.0,130.0,1.7,33.0,573.0,875.9,629.94
2016,9,17,15,45,692.5,125.0,1.75,33.0,525.0,860.45,620.78
2016,9,17,16,0,670.0,120.0,1.8,33.0,477.0,841.31,611.02
2016,9,17,16,15,638.5,114.0,1.75,32.5,425.5,808.65,592.55
2016,9,17,16,30,607.0,108.0,1.7,32.0,374.0,772.77,571.69
2016,9,17,16,45,564.0,100.0,1.65,31.5,320.5,720.4,538.97
2016,9,17,17,0,521.0,92.0,1.6,31.0,267.0,665.65,503.46
2016,9,17,17,15,459.0,81.5,1.45,30.5,214.5,580.91,444.16
2016,9,17,17,30,397.0,71.0,1.3,30.0,162.0,506.38,389.46
2016,9,17,17,45,308.0,56.0,1.2,29.5,114.5,401.98,309.43
2016,9,17,18,0,219.0,41.0,1.1,29.0,67.0,302.2,226.6
2016,9,17,18,15,109.5,20.5,1.15,28.5,33.5,157.71,46.93
2016,9,17,18,30,0.0,0.0,1.2,28.0,0.0,0.0,0.0
2016,9,17,18,45,0.0,0.0,1.25,27.5,0.0,0.0,0.0
2016,9,17,19,0,0.0,0.0,1.3,27.0,0.0,0.0,0.0
2016,9,17,19,15,0.0,0.0,1.35,27.0,0.0,0.0,0.0
2016,9,17,19,30,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2016,9,17,19,45,0.0,0.0,1.45,27.0,0.0,0.0,0.0
2016,9,17,20,0,0.0,0.0,1.5,27.0,0.0,0.0,0.0
2016,9,17,20,15,0.0,0.0,1.5,26.5,0.0,0.0,0.0
2016,9,17,20,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,17,20,45,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2016,9,17,21,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,9,17,21,15,0.0,0.0,1.55,25.5,0.0,0.0,0.0
2016,9,17,21,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,17,21,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,17,22,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,17,22,15,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,17,22,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,17,22,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,17,23,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,17,23,15,0.0,0.0,1.5,24.5,0.0,0.0,0.0
2016,9,17,23,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,17,23,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,18,0,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,18,0,15,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,18,0,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,18,0,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,9,18,1,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,1,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,1,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,1,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,2,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,2,15,0.0,0.0,1.6,23.5,0.0,0.0,0.0
2016,9,18,2,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,18,2,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,18,3,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,18,3,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,9,18,3,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,18,3,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,18,4,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,18,4,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,18,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,18,4,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,9,18,5,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,18,5,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,18,5,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,18,5,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,18,6,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,18,6,15,16.5,5.5,1.45,23.5,5.5,0.0,0.0
2016,9,18,6,30,33.0,11.0,1.6,24.0,11.0,8.65,0.0
2016,9,18,6,45,137.5,30.5,1.8,24.5,47.0,22.91,11.35
2016,9,18,7,0,242.0,50.0,2.0,25.0,83.0,37.36,25.63
2016,9,18,7,15,326.5,64.0,2.0,25.0,132.0,47.73,35.08
2016,9,18,7,30,411.0,78.0,2.0,25.0,181.0,58.04,44.2
2016,9,18,7,45,473.0,87.5,2.0,25.5,234.0,65.03,50.13
2016,9,18,8,0,535.0,97.0,2.0,26.0,287.0,74.08,57.61
2016,9,18,8,15,576.0,104.5,2.0,26.5,340.0,78.58,61.08
2016,9,18,8,30,617.0,112.0,2.0,27.0,393.0,82.97,64.4
2016,9,18,8,45,647.0,117.5,2.0,27.5,444.0,85.69,66.27
2016,9,18,9,0,677.0,123.0,2.0,28.0,495.0,88.34,68.07
2016,9,18,9,15,699.0,127.5,1.9,28.5,542.0,90.08,69.11
2016,9,18,9,30,721.0,132.0,1.8,29.0,589.0,91.75,70.09
2016,9,18,9,45,736.0,136.0,1.75,29.5,630.0,92.85,70.64
2016,9,18,10,0,751.0,140.0,1.7,30.0,671.0,102.11,77.77
2016,9,18,10,15,763.0,143.0,1.6,30.0,706.0,102.48,77.87
2016,9,18,10,30,775.0,146.0,1.5,30.0,741.0,139.23,82.56
2016,9,18,10,45,784.0,148.0,1.4,30.5,769.0,195.41,112.81
2016,9,18,11,0,793.0,150.0,1.3,31.0,797.0,252.6,153.85
2016,9,18,11,15,798.5,151.5,1.15,31.0,817.0,309.33,199.1
2016,9,18,11,30,804.0,153.0,1.0,31.0,837.0,366.18,245.39
2016,9,18,11,45,836.0,135.5,0.85,31.5,855.5,421.06,288.62
2016,9,18,12,0,868.0,118.0,0.7,32.0,874.0,475.84,330.59
2016,9,18,12,15,869.0,118.0,0.6,32.0,877.5,528.68,370.78
2016,9,18,12,30,870.0,118.0,0.5,32.0,881.0,579.98,408.24
2016,9,18,12,45,658.0,238.5,0.4,32.5,813.5,602.65,422.36
2016,9,18,13,0,446.0,359.0,0.3,33.0,746.0,599.15,417.45
2016,9,18,13,15,654.0,237.5,0.35,33.0,794.5,681.96,476.19
2016,9,18,13,30,862.0,116.0,0.4,33.0,843.0,754.83,527.93
2016,9,18,13,45,652.0,220.5,0.45,33.0,762.5,739.65,515.86
2016,9,18,14,0,442.0,325.0,0.5,33.0,682.0,688.81,481.59
2016,9,18,14,15,528.5,281.0,0.55,32.5,691.5,747.65,524.51
2016,9,18,14,30,615.0,237.0,0.6,32.0,701.0,812.07,569.45
2016,9,18,14,45,515.5,258.0,0.7,32.0,633.5,760.43,537.39
2016,9,18,15,0,416.0,279.0,0.8,32.0,566.0,707.67,504.75
2016,9,18,15,15,594.5,191.5,0.85,32.0,572.5,810.59,578.45
2016,9,18,15,30,773.0,104.0,0.9,32.0,579.0,894.18,632.76
2016,9,18,15,45,752.0,100.5,0.95,32.0,531.0,881.58,626.54
2016,9,18,16,0,731.0,97.0,1.0,32.0,483.0,865.16,619.16
2016,9,18,16,15,702.0,92.0,1.0,31.5,431.0,841.93,607.88
2016,9,18,16,30,673.0,87.0,1.0,31.0,379.0,809.64,590.51
2016,9,18,16,45,633.5,81.0,1.0,31.0,325.0,762.95,561.94
2016,9,18,17,0,594.0,75.0,1.0,31.0,271.0,713.99,530.83
2016,9,18,17,15,532.5,67.0,0.95,30.0,217.5,639.66,481.93
2016,9,18,17,30,471.0,59.0,0.9,29.0,164.0,564.71,429.44
2016,9,18,17,45,376.0,47.5,0.85,28.5,115.5,455.27,347.06
2016,9,18,18,0,281.0,36.0,0.8,28.0,67.0,348.86,259.17
2016,9,18,18,15,140.5,18.0,0.85,27.5,33.5,176.65,20.51
2016,9,18,18,30,0.0,0.0,0.9,27.0,0.0,0.0,0.0
2016,9,18,18,45,0.0,0.0,0.95,27.0,0.0,0.0,0.0
2016,9,18,19,0,0.0,0.0,1.0,27.0,0.0,0.0,0.0
2016,9,18,19,15,0.0,0.0,1.0,27.0,0.0,0.0,0.0
2016,9,18,19,30,0.0,0.0,1.0,27.0,0.0,0.0,0.0
2016,9,18,19,45,0.0,0.0,1.05,27.0,0.0,0.0,0.0
2016,9,18,20,0,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,9,18,20,15,0.0,0.0,1.15,26.5,0.0,0.0,0.0
2016,9,18,20,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,9,18,20,45,0.0,0.0,1.25,26.0,0.0,0.0,0.0
2016,9,18,21,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,18,21,15,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,18,21,30,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,18,21,45,0.0,0.0,1.35,26.0,0.0,0.0,0.0
2016,9,18,22,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,9,18,22,15,0.0,0.0,1.4,25.5,0.0,0.0,0.0
2016,9,18,22,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,9,18,22,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,9,18,23,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,18,23,15,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,18,23,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,18,23,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,9,19,0,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,19,0,15,0.0,0.0,1.65,24.5,0.0,0.0,0.0
2016,9,19,0,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,19,0,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,9,19,1,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,19,1,15,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,19,1,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,19,1,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,19,2,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,19,2,15,0.0,0.0,1.75,23.5,0.0,0.0,0.0
2016,9,19,2,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,19,2,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,19,3,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,19,3,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,9,19,3,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,19,3,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,19,4,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,19,4,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,9,19,4,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,19,4,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,19,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,19,5,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,19,5,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,19,5,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,19,6,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,19,6,15,23.5,5.5,1.65,23.5,6.0,0.0,0.0
2016,9,19,6,30,47.0,11.0,1.9,24.0,12.0,8.65,0.0
2016,9,19,6,45,185.0,27.0,2.2,24.5,49.5,20.55,9.33
2016,9,19,7,0,323.0,43.0,2.5,25.0,87.0,34.98,23.61
2016,9,19,7,15,412.5,53.5,2.55,25.5,137.5,43.12,31.07
2016,9,19,7,30,502.0,64.0,2.6,26.0,188.0,51.28,38.25
2016,9,19,7,45,566.5,69.5,2.65,26.5,243.5,55.37,41.73
2016,9,19,8,0,631.0,75.0,2.7,27.0,299.0,59.58,45.14
2016,9,19,8,15,669.0,80.5,2.6,27.5,353.0,63.41,48.13
2016,9,19,8,30,707.0,86.0,2.5,28.0,407.0,67.19,51.0
2016,9,19,8,45,735.0,89.5,2.45,29.0,459.0,75.07,57.11
2016,9,19,9,0,763.0,93.0,2.4,30.0,511.0,77.35,58.52
2016,9,19,9,15,782.5,96.5,2.25,30.5,558.5,79.37,59.83
2016,9,19,9,30,802.0,100.0,2.1,31.0,606.0,81.3,61.07
2016,9,19,9,45,817.0,102.5,2.0,31.5,648.0,82.4,61.65
2016,9,19,10,0,832.0,105.0,1.9,32.0,690.0,92.94,69.82
2016,9,19,10,15,842.5,106.5,1.85,32.0,725.5,93.71,70.26
2016,9,19,10,30,853.0,108.0,1.8,32.0,761.0,131.67,74.46
2016,9,19,10,45,862.0,109.0,1.8,32.5,789.5,190.31,105.27
2016,9,19,11,0,871.0,110.0,1.8,33.0,818.0,249.66,147.82
2016,9,19,11,15,875.5,111.0,1.9,33.0,838.0,308.35,195.26
2016,9,19,11,30,880.0,112.0,2.0,33.0,858.0,366.77,244.03
2016,9,19,11,45,885.5,110.5,2.1,33.5,870.5,423.42,290.77
2016,9,19,12,0,891.0,109.0,2.2,34.0,883.0,479.35,335.93
2016,9,19,12,15,892.0,109.5,2.25,34.0,886.5,533.56,379.17
2016,9,19,12,30,893.0,110.0,2.3,34.0,890.0,586.2,420.08
2016,9,19,12,45,892.0,109.0,2.4,34.5,884.5,634.65,456.3
2016,9,19,13,0,891.0,108.0,2.5,35.0,879.0,680.8,489.93
2016,9,19,13,15,887.5,107.5,2.55,35.0,864.5,723.12,520.94
2016,9,19,13,30,884.0,107.0,2.6,35.0,850.0,762.55,549.46
2016,9,19,13,45,879.0,106.0,2.7,35.0,827.5,797.3,573.27
2016,9,19,14,0,874.0,105.0,2.8,35.0,805.0,828.72,594.91
2016,9,19,14,15,865.5,103.5,2.85,35.0,775.0,853.23,611.86
2016,9,19,14,30,857.0,102.0,2.9,35.0,745.0,874.0,626.54
2016,9,19,14,45,846.0,99.5,2.95,35.0,707.5,887.67,636.82
2016,9,19,15,0,835.0,97.0,3.0,35.0,670.0,897.41,644.8
2016,9,19,15,15,819.5,94.5,3.0,34.5,626.5,910.6,656.26
2016,9,19,15,30,804.0,92.0,3.0,34.0,583.0,908.55,658.01
2016,9,19,15,45,783.0,89.0,3.0,34.0,534.0,896.63,652.23
2016,9,19,16,0,762.0,86.0,3.0,34.0,485.0,880.88,644.09
2016,9,19,16,15,733.5,82.0,2.85,33.5,432.5,852.9,628.12
2016,9,19,16,30,705.0,78.0,2.7,33.0,380.0,821.53,609.68
2016,9,19,16,45,665.0,73.0,2.55,32.5,325.5,781.17,584.57
2016,9,19,17,0,625.0,68.0,2.4,32.0,271.0,732.91,553.01
2016,9,19,17,15,563.5,60.5,2.2,31.0,217.0,659.0,502.39
2016,9,19,17,30,502.0,53.0,2.0,30.0,163.0,584.69,448.38
2016,9,19,17,45,402.5,43.0,1.8,29.5,114.0,473.01,362.17
2016,9,19,18,0,303.0,33.0,1.6,29.0,65.0,364.86,269.6
2016,9,19,18,15,151.5,16.5,1.6,28.5,32.5,185.29,0.0
2016,9,19,18,30,0.0,0.0,1.6,28.0,0.0,0.0,0.0
2016,9,19,18,45,0.0,0.0,1.6,27.5,0.0,0.0,0.0
2016,9,19,19,0,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,9,19,19,15,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,9,19,19,30,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,9,19,19,45,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,9,19,20,0,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,9,19,20,15,0.0,0.0,1.6,26.5,0.0,0.0,0.0
2016,9,19,20,30,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,9,19,20,45,0.0,0.0,1.65,26.0,0.0,0.0,0.0
2016,9,19,21,0,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,9,19,21,15,0.0,0.0,1.7,25.5,0.0,0.0,0.0
2016,9,19,21,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,9,19,21,45,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,9,19,22,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,9,19,22,15,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,9,19,22,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,9,19,22,45,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2016,9,19,23,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,19,23,15,0.0,0.0,1.8,24.5,0.0,0.0,0.0
2016,9,19,23,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,19,23,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,20,0,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,20,0,15,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,20,0,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,20,0,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,20,1,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,20,1,15,0.0,0.0,1.75,23.5,0.0,0.0,0.0
2016,9,20,1,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,20,1,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,20,2,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,20,2,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
