Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,20,2,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,20,2,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,20,3,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,20,3,15,0.0,0.0,1.55,22.5,0.0,0.0,0.0
2016,9,20,3,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,20,3,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,9,20,4,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,20,4,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,20,4,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,20,4,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,20,5,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,20,5,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,20,5,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,20,5,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,20,6,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,20,6,15,34.0,5.5,1.35,22.5,6.0,0.0,0.0
2016,9,20,6,30,68.0,11.0,1.6,23.0,12.0,8.65,0.0
2016,9,20,6,45,215.0,25.5,1.85,23.5,50.5,20.81,9.28
2016,9,20,7,0,362.0,40.0,2.1,24.0,89.0,32.75,21.82
2016,9,20,7,15,451.0,50.0,2.0,24.5,141.0,40.67,29.12
2016,9,20,7,30,540.0,60.0,1.9,25.0,193.0,48.62,36.14
2016,9,20,7,45,603.0,65.5,1.85,26.0,249.0,52.9,39.71
2016,9,20,8,0,666.0,71.0,1.8,27.0,305.0,57.28,43.19
2016,9,20,8,15,702.5,76.0,1.7,27.5,360.0,65.93,50.24
2016,9,20,8,30,739.0,81.0,1.6,28.0,415.0,69.75,53.12
2016,9,20,8,45,767.0,84.0,1.5,29.0,467.5,71.91,54.47
2016,9,20,9,0,795.0,87.0,1.4,30.0,520.0,74.04,55.78
2016,9,20,9,15,813.5,90.0,1.45,30.5,568.0,75.91,56.99
2016,9,20,9,30,832.0,93.0,1.5,31.0,616.0,77.7,58.14
2016,9,20,9,45,846.0,95.0,1.55,31.5,658.5,87.89,66.07
2016,9,20,10,0,860.0,97.0,1.6,32.0,701.0,89.31,66.89
2016,9,20,10,15,870.0,99.0,1.65,32.0,736.5,90.5,67.69
2016,9,20,10,30,880.0,101.0,1.7,32.0,772.0,129.34,72.2
2016,9,20,10,45,887.0,102.5,1.8,32.5,800.5,189.57,103.8
2016,9,20,11,0,894.0,104.0,1.9,33.0,829.0,250.25,147.42
2016,9,20,11,15,898.5,105.0,1.9,33.0,849.0,310.22,195.83
2016,9,20,11,30,903.0,106.0,1.9,33.0,869.0,369.89,245.5
2016,9,20,11,45,904.5,107.0,1.95,33.5,880.5,427.9,293.24
2016,9,20,12,0,906.0,108.0,2.0,34.0,892.0,484.82,338.98
2016,9,20,12,15,907.0,108.0,2.0,34.0,895.0,539.44,382.27
2016,9,20,12,30,908.0,108.0,2.0,34.0,898.0,592.43,423.08
2016,9,20,12,45,906.0,108.0,2.0,34.0,892.5,641.74,460.18
2016,9,20,13,0,904.0,108.0,2.0,34.0,887.0,688.66,494.62
2016,9,20,13,15,900.5,107.5,2.0,34.0,872.5,731.53,525.53
2016,9,20,13,30,897.0,107.0,2.0,34.0,858.0,771.46,553.84
2016,9,20,13,45,891.5,106.0,2.05,34.5,835.0,806.27,576.02
2016,9,20,14,0,886.0,105.0,2.1,35.0,812.0,837.68,595.9
2016,9,20,14,15,614.5,219.0,2.05,34.5,700.5,768.12,549.89
2016,9,20,14,30,343.0,333.0,2.0,34.0,589.0,640.7,462.03
2016,9,20,14,45,579.5,222.5,2.0,34.0,628.5,781.69,563.82
2016,9,20,15,0,816.0,112.0,2.0,34.0,668.0,907.03,646.79
2016,9,20,15,15,799.5,109.0,2.0,34.0,624.0,907.44,647.46
2016,9,20,15,30,783.0,106.0,2.0,34.0,580.0,903.76,646.93
2016,9,20,15,45,760.5,102.0,2.0,34.0,531.0,889.15,639.57
2016,9,20,16,0,738.0,98.0,2.0,34.0,482.0,870.62,629.84
2016,9,20,16,15,707.5,93.5,1.9,33.5,429.0,846.93,617.05
2016,9,20,16,30,677.0,89.0,1.8,33.0,376.0,813.82,597.82
2016,9,20,16,45,633.5,82.5,1.7,32.5,321.0,762.58,565.87
2016,9,20,17,0,590.0,76.0,1.6,32.0,266.0,709.09,531.24
2016,9,20,17,15,525.5,67.5,1.45,31.0,212.0,631.4,478.36
2016,9,20,17,30,461.0,59.0,1.3,30.0,158.0,553.11,421.83
2016,9,20,17,45,359.5,46.5,1.15,29.5,109.5,437.15,332.98
2016,9,20,18,0,258.0,34.0,1.0,29.0,61.0,325.26,237.15
2016,9,20,18,15,129.0,17.0,1.0,28.5,30.5,161.42,0.0
2016,9,20,18,30,0.0,0.0,1.0,28.0,0.0,0.0,0.0
2016,9,20,18,45,0.0,0.0,1.05,27.5,0.0,0.0,0.0
2016,9,20,19,0,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,9,20,19,15,0.0,0.0,1.1,26.5,0.0,0.0,0.0
2016,9,20,19,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,20,19,45,0.0,0.0,1.15,26.0,0.0,0.0,0.0
2016,9,20,20,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,9,20,20,15,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,9,20,20,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,9,20,20,45,0.0,0.0,1.25,26.0,0.0,0.0,0.0
2016,9,20,21,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,20,21,15,0.0,0.0,1.3,25.5,0.0,0.0,0.0
2016,9,20,21,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,9,20,21,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,9,20,22,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,9,20,22,15,0.0,0.0,1.25,24.5,0.0,0.0,0.0
2016,9,20,22,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,20,22,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,20,23,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,20,23,15,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,9,20,23,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,20,23,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,21,0,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,21,0,15,0.0,0.0,1.05,23.5,0.0,0.0,0.0
2016,9,21,0,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,21,0,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,9,21,1,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,21,1,15,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,9,21,1,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,21,1,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,21,2,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,21,2,15,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,9,21,2,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,21,2,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,21,3,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,21,3,15,0.0,0.0,0.65,22.5,0.0,0.0,0.0
2016,9,21,3,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,21,3,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,21,4,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,21,4,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,21,4,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,21,4,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,21,5,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,21,5,15,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,9,21,5,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,21,5,45,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,21,6,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,21,6,15,8.5,3.5,0.6,22.5,3.5,0.0,0.0
2016,9,21,6,30,17.0,7.0,0.7,23.0,7.0,5.51,0.0
2016,9,21,6,45,106.5,29.0,0.8,23.5,42.0,21.69,9.56
2016,9,21,7,0,196.0,51.0,0.9,24.0,77.0,37.64,25.89
2016,9,21,7,15,275.5,69.5,0.95,24.5,125.5,51.1,37.96
2016,9,21,7,30,355.0,88.0,1.0,25.0,174.0,64.18,49.39
2016,9,21,7,45,427.0,98.0,1.1,26.0,228.5,71.37,55.37
2016,9,21,8,0,499.0,108.0,1.2,27.0,283.0,78.53,61.09
2016,9,21,8,15,408.0,141.0,1.2,27.5,300.0,97.28,76.41
2016,9,21,8,30,317.0,174.0,1.2,28.0,317.0,117.22,92.38
2016,9,21,8,45,159.0,167.5,1.25,28.5,239.5,115.37,90.3
2016,9,21,9,0,1.0,161.0,1.3,29.0,162.0,117.6,91.62
2016,9,21,9,15,63.0,225.0,1.35,29.0,264.5,151.46,118.64
2016,9,21,9,30,125.0,289.0,1.4,29.0,367.0,178.19,139.52
2016,9,21,9,45,97.5,302.0,1.45,29.5,365.5,193.49,150.87
2016,9,21,10,0,70.0,315.0,1.5,30.0,364.0,200.06,155.33
2016,9,21,10,15,210.5,326.5,1.55,30.5,484.5,198.53,153.5
2016,9,21,10,30,351.0,338.0,1.6,31.0,605.0,215.18,149.92
2016,9,21,10,45,593.0,238.5,1.65,31.5,709.0,215.02,134.52
2016,9,21,11,0,835.0,139.0,1.7,32.0,813.0,253.25,152.34
2016,9,21,11,15,841.0,140.0,1.8,32.0,833.5,312.18,199.8
2016,9,21,11,30,847.0,141.0,1.9,32.0,854.0,371.16,248.72
2016,9,21,11,45,866.0,132.0,2.0,32.5,870.0,429.28,296.06
2016,9,21,12,0,885.0,123.0,2.1,33.0,886.0,485.54,341.25
2016,9,21,12,15,654.5,245.5,2.2,33.0,810.5,515.95,368.36
2016,9,21,12,30,424.0,368.0,2.3,33.0,735.0,523.1,375.94
2016,9,21,12,45,655.5,244.5,2.4,33.0,808.5,605.03,436.83
2016,9,21,13,0,887.0,121.0,2.5,33.0,882.0,687.58,498.55
2016,9,21,13,15,633.0,246.5,2.55,33.0,784.5,673.55,487.48
2016,9,21,13,30,379.0,372.0,2.6,33.0,687.0,614.84,445.18
2016,9,21,13,45,625.0,244.0,2.65,33.5,747.5,737.29,533.7
2016,9,21,14,0,871.0,116.0,2.7,34.0,808.0,835.02,601.62
2016,9,21,14,15,862.5,114.0,2.75,33.5,777.5,859.2,619.14
2016,9,21,14,30,854.0,112.0,2.8,33.0,747.0,879.61,634.97
2016,9,21,14,45,843.5,109.5,2.85,33.0,709.5,905.26,653.16
2016,9,21,15,0,833.0,107.0,2.9,33.0,672.0,916.03,661.8
2016,9,21,15,15,817.5,104.0,2.9,32.5,628.0,917.52,665.72
2016,9,21,15,30,802.0,101.0,2.9,32.0,584.0,914.92,667.25
2016,9,21,15,45,782.0,97.0,2.9,32.0,534.5,902.8,661.34
2016,9,21,16,0,762.0,93.0,2.9,32.0,485.0,886.77,653.0
2016,9,21,16,15,732.5,88.5,2.8,31.5,432.0,857.14,636.14
2016,9,21,16,30,703.0,84.0,2.7,31.0,379.0,831.12,621.51
2016,9,21,16,45,662.5,78.0,2.6,31.0,324.0,783.29,590.11
2016,9,21,17,0,622.0,72.0,2.5,31.0,269.0,733.14,556.07
2016,9,21,17,15,559.0,63.5,2.2,30.0,214.0,656.59,502.46
2016,9,21,17,30,496.0,55.0,1.9,29.0,159.0,579.5,445.23
2016,9,21,17,45,396.0,43.5,1.65,28.0,110.0,465.78,357.08
2016,9,21,18,0,296.0,32.0,1.4,27.0,61.0,355.8,258.11
2016,9,21,18,15,148.0,16.0,1.4,26.5,30.5,137.17,0.0
2016,9,21,18,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,9,21,18,45,0.0,0.0,1.45,25.5,0.0,0.0,0.0
2016,9,21,19,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,21,19,15,0.0,0.0,1.5,24.5,0.0,0.0,0.0
2016,9,21,19,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,21,19,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,21,20,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,21,20,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,9,21,20,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,21,20,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,21,21,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,21,21,15,0.0,0.0,1.35,22.5,0.0,0.0,0.0
2016,9,21,21,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,21,21,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,21,22,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,21,22,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,9,21,22,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,21,22,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,21,23,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,21,23,15,0.0,0.0,1.05,21.5,0.0,0.0,0.0
2016,9,21,23,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,21,23,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,22,0,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,22,0,15,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,9,22,0,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,0,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,1,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,1,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,1,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,1,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,2,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,2,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,9,22,2,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,22,2,45,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,9,22,3,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,22,3,15,0.0,0.0,0.65,20.5,0.0,0.0,0.0
2016,9,22,3,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,22,3,45,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,22,4,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,22,4,15,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,22,4,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,22,4,45,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,9,22,5,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,22,5,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,22,5,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,22,5,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,22,6,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,22,6,15,28.5,4.5,0.9,20.5,5.0,0.0,0.0
2016,9,22,6,30,57.0,9.0,1.1,21.0,10.0,7.08,0.0
2016,9,22,6,45,181.0,26.0,1.35,21.5,46.5,19.79,7.94
2016,9,22,7,0,305.0,43.0,1.6,22.0,83.0,32.76,21.97
2016,9,22,7,15,392.0,56.0,1.5,22.5,133.5,45.11,33.15
2016,9,22,7,30,479.0,69.0,1.4,23.0,184.0,55.08,42.0
2016,9,22,7,45,530.5,79.0,1.3,24.0,238.0,62.18,48.01
2016,9,22,8,0,582.0,89.0,1.2,25.0,292.0,69.12,53.65
2016,9,22,8,15,622.0,96.0,1.3,26.0,346.0,73.57,57.01
2016,9,22,8,30,662.0,103.0,1.4,27.0,400.0,77.93,60.21
2016,9,22,8,45,686.5,110.0,1.5,28.0,450.5,81.85,62.98
2016,9,22,9,0,711.0,117.0,1.6,29.0,501.0,85.61,65.57
2016,9,22,9,15,732.0,121.5,1.7,29.0,548.5,87.55,66.94
2016,9,22,9,30,753.0,126.0,1.8,29.0,596.0,89.42,68.25
2016,9,22,9,45,767.0,130.0,1.95,29.5,637.0,98.51,75.3
2016,9,22,10,0,781.0,134.0,2.1,30.0,678.0,99.83,76.02
2016,9,22,10,15,792.5,137.0,2.15,30.0,713.5,100.4,76.31
2016,9,22,10,30,804.0,140.0,2.2,30.0,749.0,136.65,80.71
2016,9,22,10,45,509.5,268.5,2.25,30.5,659.5,222.23,144.29
2016,9,22,11,0,215.0,397.0,2.3,31.0,570.0,292.59,206.82
2016,9,22,11,15,521.5,272.5,2.35,31.0,706.0,309.07,209.43
2016,9,22,11,30,828.0,148.0,2.4,31.0,842.0,369.46,249.7
2016,9,22,11,45,822.5,153.5,2.5,31.5,851.5,426.05,296.63
2016,9,22,12,0,817.0,159.0,2.6,32.0,861.0,481.14,341.29
2016,9,22,12,15,524.0,296.0,2.65,32.0,746.5,487.57,351.52
2016,9,22,12,30,231.0,433.0,2.7,32.0,632.0,459.75,333.62
2016,9,22,12,45,518.5,298.0,2.8,32.5,742.0,562.53,409.07
2016,9,22,13,0,806.0,163.0,2.9,33.0,852.0,675.23,491.04
2016,9,22,13,15,455.0,284.5,2.95,33.0,672.5,578.08,421.86
2016,9,22,13,30,104.0,406.0,3.0,33.0,493.0,416.9,304.32
2016,9,22,13,45,438.0,284.5,3.1,33.0,633.5,622.71,457.15
2016,9,22,14,0,772.0,163.0,3.2,33.0,774.0,808.05,589.97
2016,9,22,14,15,761.5,160.5,3.25,33.0,743.0,835.11,607.84
2016,9,22,14,30,751.0,158.0,3.3,33.0,712.0,852.66,620.64
2016,9,22,14,45,714.5,165.0,3.35,33.0,670.5,852.97,622.24
2016,9,22,15,0,678.0,172.0,3.4,33.0,629.0,848.39,620.87
2016,9,22,15,15,340.5,171.0,3.4,32.5,400.5,535.88,403.55
2016,9,22,15,30,3.0,170.0,3.4,32.0,172.0,142.37,104.99
2016,9,22,15,45,143.5,191.0,3.45,32.0,264.5,340.84,261.82
2016,9,22,16,0,284.0,212.0,3.5,32.0,357.0,534.19,407.87
2016,9,22,16,15,159.0,185.5,3.4,31.5,265.5,365.36,281.8
2016,9,22,16,30,34.0,159.0,3.3,31.0,174.0,196.82,150.83
2016,9,22,16,45,26.0,136.5,3.25,30.5,147.0,168.58,129.58
2016,9,22,17,0,18.0,114.0,3.2,30.0,120.0,123.7,94.38
2016,9,22,17,15,9.0,91.0,2.9,29.5,94.0,94.61,70.95
2016,9,22,17,30,0.0,68.0,2.6,29.0,68.0,64.83,46.48
2016,9,22,17,45,0.0,45.5,2.3,28.5,45.5,42.58,28.15
2016,9,22,18,0,0.0,23.0,2.0,28.0,23.0,17.57,7.22
2016,9,22,18,15,0.0,11.5,1.95,27.5,11.5,9.05,0.0
2016,9,22,18,30,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2016,9,22,18,45,0.0,0.0,1.9,26.5,0.0,0.0,0.0
2016,9,22,19,0,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,9,22,19,15,0.0,0.0,1.95,26.0,0.0,0.0,0.0
2016,9,22,19,30,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,9,22,19,45,0.0,0.0,2.05,26.0,0.0,0.0,0.0
2016,9,22,20,0,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,9,22,20,15,0.0,0.0,2.15,25.5,0.0,0.0,0.0
2016,9,22,20,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,22,20,45,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,9,22,21,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,22,21,15,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,9,22,21,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,9,22,21,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,9,22,22,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,9,22,22,15,0.0,0.0,2.45,24.5,0.0,0.0,0.0
2016,9,22,22,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,22,22,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,22,23,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,22,23,15,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,9,22,23,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,9,22,23,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,9,23,0,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,9,23,0,15,0.0,0.0,2.25,23.5,0.0,0.0,0.0
2016,9,23,0,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,23,0,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,9,23,1,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,23,1,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,9,23,1,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,23,1,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,23,2,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,23,2,15,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,23,2,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,23,2,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,9,23,3,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,23,3,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,23,3,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,23,3,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,23,4,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,4,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,4,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,5,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,5,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,5,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,23,6,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,23,6,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,23,6,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,23,6,45,112.5,23.0,2.4,23.5,37.5,17.39,5.79
2016,9,23,7,0,225.0,46.0,2.7,24.0,75.0,34.43,23.09
2016,9,23,7,15,315.5,60.5,2.85,24.0,123.5,45.22,32.99
2016,9,23,7,30,406.0,75.0,3.0,24.0,172.0,55.97,42.57
2016,9,23,7,45,492.0,79.5,3.2,24.5,227.5,62.13,47.88
2016,9,23,8,0,578.0,84.0,3.4,25.0,283.0,65.45,50.55
2016,9,23,8,15,618.5,90.0,3.45,25.5,336.5,69.32,53.59
2016,9,23,8,30,659.0,96.0,3.5,26.0,390.0,73.15,56.51
2016,9,23,8,45,700.5,96.5,3.6,26.5,443.0,73.34,56.34
2016,9,23,9,0,742.0,97.0,3.7,27.0,496.0,79.8,61.39
2016,9,23,9,15,485.0,190.0,3.75,27.5,460.0,122.73,96.45
2016,9,23,9,30,228.0,283.0,3.8,28.0,424.0,178.06,140.81
2016,9,23,9,45,524.5,194.0,3.85,28.5,549.0,122.61,95.29
2016,9,23,10,0,821.0,105.0,3.9,29.0,674.0,83.4,63.05
2016,9,23,10,15,831.5,107.0,3.9,29.0,709.0,93.79,71.39
2016,9,23,10,30,842.0,109.0,3.9,29.0,744.0,129.83,75.24
2016,9,23,10,45,851.5,109.5,3.95,29.5,772.0,187.59,105.67
2016,9,23,11,0,861.0,110.0,4.0,30.0,800.0,246.09,148.34
2016,9,23,11,15,866.0,111.0,4.0,30.0,820.0,304.26,196.37
2016,9,23,11,30,871.0,112.0,4.0,30.0,840.0,362.22,245.93
2016,9,23,11,45,608.5,257.5,4.0,30.5,769.5,412.27,293.28
2016,9,23,12,0,346.0,403.0,4.0,31.0,699.0,441.85,320.55
2016,9,23,12,15,605.5,262.0,4.05,31.0,782.0,503.02,366.51
2016,9,23,12,30,865.0,121.0,4.1,31.0,865.0,577.0,423.79
2016,9,23,12,45,455.5,248.0,4.15,31.5,639.5,485.83,359.24
2016,9,23,13,0,46.0,375.0,4.2,32.0,414.0,330.24,242.91
2016,9,23,13,15,449.5,247.5,4.2,32.0,619.0,542.97,403.91
2016,9,23,13,30,853.0,120.0,4.2,32.0,824.0,748.1,554.15
2016,9,23,13,45,846.5,119.0,4.25,32.0,801.0,780.63,576.74
2016,9,23,14,0,840.0,118.0,4.3,32.0,778.0,809.81,597.39
2016,9,23,14,15,831.0,116.0,4.3,32.0,748.0,832.48,613.52
2016,9,23,14,30,822.0,114.0,4.3,32.0,718.0,862.38,634.7
2016,9,23,14,45,810.0,111.5,4.35,32.0,680.5,874.93,644.47
2016,9,23,15,0,798.0,109.0,4.4,32.0,643.0,883.5,651.88
2016,9,23,15,15,781.0,106.0,4.35,31.5,599.5,882.88,654.19
2016,9,23,15,30,764.0,103.0,4.3,31.0,556.0,878.25,654.02
2016,9,23,15,45,719.0,107.0,4.3,31.0,504.0,857.27,641.72
2016,9,23,16,0,674.0,111.0,4.3,31.0,452.0,827.32,623.31
2016,9,23,16,15,664.5,98.5,4.15,30.5,403.5,807.72,612.62
2016,9,23,16,30,655.0,86.0,4.0,30.0,355.0,784.57,599.12
2016,9,23,16,45,610.0,79.5,3.85,30.0,301.0,732.11,563.05
2016,9,23,17,0,565.0,73.0,3.7,30.0,247.0,677.57,524.36
2016,9,23,17,15,497.0,64.5,3.4,29.0,194.0,597.28,466.25
2016,9,23,17,30,429.0,56.0,3.1,28.0,141.0,516.61,404.46
2016,9,23,17,45,321.5,43.0,2.8,27.5,95.0,396.26,307.71
2016,9,23,18,0,214.0,30.0,2.5,27.0,49.0,280.98,196.92
2016,9,23,18,15,107.0,15.0,2.55,26.5,24.5,101.33,0.0
2016,9,23,18,30,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,9,23,18,45,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,9,23,19,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,9,23,19,15,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,9,23,19,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,9,23,19,45,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,9,23,20,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,9,23,20,15,0.0,0.0,3.15,25.5,0.0,0.0,0.0
2016,9,23,20,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,9,23,20,45,0.0,0.0,3.25,25.0,0.0,0.0,0.0
2016,9,23,21,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,9,23,21,15,0.0,0.0,3.25,24.5,0.0,0.0,0.0
2016,9,23,21,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,9,23,21,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,9,23,22,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,9,23,22,15,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,9,23,22,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,9,23,22,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,9,23,23,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,9,23,23,15,0.0,0.0,2.85,23.5,0.0,0.0,0.0
2016,9,23,23,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,23,23,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,24,0,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,24,0,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,9,24,0,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,9,24,0,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,9,24,1,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,1,15,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,1,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,1,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,2,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,2,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,9,24,2,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,2,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,24,3,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,24,3,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,24,3,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,3,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,4,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,9,24,4,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,9,24,4,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,4,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,5,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,5,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,9,24,5,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,5,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,6,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,6,15,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,6,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,9,24,6,45,118.5,22.0,2.85,23.5,37.0,16.68,4.87
2016,9,24,7,0,237.0,44.0,3.0,24.0,74.0,33.08,21.92
2016,9,24,7,15,327.5,58.0,3.1,24.0,122.5,43.59,31.58
2016,9,24,7,30,418.0,72.0,3.2,24.0,171.0,54.06,40.92
2016,9,24,7,45,483.5,80.5,3.35,24.5,224.0,62.85,48.49
2016,9,24,8,0,549.0,89.0,3.5,25.0,277.0,68.75,53.38
2016,9,24,8,15,274.5,100.5,3.6,25.0,194.5,69.69,54.02
2016,9,24,8,30,0.0,112.0,3.7,25.0,112.0,83.65,65.64
2016,9,24,8,45,135.5,169.5,3.85,25.5,242.5,115.9,92.24
2016,9,24,9,0,271.0,227.0,4.0,26.0,373.0,144.57,115.42
2016,9,24,9,15,510.0,171.5,4.0,26.5,476.0,112.92,88.72
2016,9,24,9,30,749.0,116.0,4.0,27.0,579.0,90.6,69.9
2016,9,24,9,45,488.0,220.5,4.05,27.5,530.5,136.03,106.75
2016,9,24,10,0,227.0,325.0,4.1,28.0,482.0,198.13,156.22
2016,9,24,10,15,520.5,223.0,4.05,28.0,607.5,134.29,104.5
2016,9,24,10,30,814.0,121.0,4.0,28.0,733.0,125.32,72.89
2016,9,24,10,45,513.5,257.5,4.0,28.5,648.5,216.59,141.7
2016,9,24,11,0,213.0,394.0,4.0,29.0,564.0,290.46,208.13
2016,9,24,11,15,529.5,259.0,4.0,29.0,696.5,302.88,207.44
2016,9,24,11,30,846.0,124.0,4.0,29.0,829.0,361.44,246.95
2016,9,24,11,45,463.5,267.0,4.0,29.5,654.0,364.9,262.52
2016,9,24,12,0,81.0,410.0,4.0,30.0,479.0,334.51,246.59
2016,9,24,12,15,463.5,270.0,4.0,30.0,667.0,439.03,322.96
2016,9,24,12,30,846.0,130.0,4.0,30.0,855.0,572.68,422.46
2016,9,24,12,45,561.0,271.5,4.05,30.0,751.0,567.11,419.38
2016,9,24,13,0,276.0,413.0,4.1,30.0,647.0,524.86,387.86
2016,9,24,13,15,553.5,271.5,4.05,30.0,730.0,634.99,471.83
2016,9,24,13,30,831.0,130.0,4.0,30.0,813.0,748.05,556.9
2016,9,24,13,45,822.5,129.5,4.0,30.0,789.5,779.91,580.13
2016,9,24,14,0,814.0,129.0,4.0,30.0,766.0,808.25,600.13
2016,9,24,14,15,804.5,127.0,4.0,30.0,735.5,830.65,616.16
2016,9,24,14,30,795.0,125.0,4.0,30.0,705.0,849.28,629.79
2016,9,24,14,45,751.0,137.0,4.0,30.0,662.0,847.57,629.78
2016,9,24,15,0,707.0,149.0,4.0,30.0,619.0,848.66,631.99
2016,9,24,15,15,490.5,203.0,3.95,29.5,518.5,711.37,537.2
2016,9,24,15,30,274.0,257.0,3.9,29.0,418.0,556.31,424.26
2016,9,24,15,45,440.0,194.0,3.9,29.0,426.5,676.86,518.04
2016,9,24,16,0,606.0,131.0,3.9,29.0,435.0,783.5,597.32
2016,9,24,16,15,556.5,125.0,3.7,28.5,379.5,732.9,563.15
2016,9,24,16,30,507.0,119.0,3.5,28.0,324.0,670.76,520.87
2016,9,24,16,45,449.5,111.0,3.35,28.0,272.5,607.34,475.65
2016,9,24,17,0,392.0,103.0,3.2,28.0,221.0,543.21,428.42
2016,9,24,17,15,327.0,87.5,3.0,27.5,172.0,461.99,366.42
2016,9,24,17,30,262.0,72.0,2.8,27.0,123.0,381.87,302.28
2016,9,24,17,45,175.5,52.0,2.6,26.5,81.0,259.23,202.22
2016,9,24,18,0,89.0,32.0,2.4,26.0,39.0,156.15,104.16
2016,9,24,18,15,44.5,16.0,2.4,25.5,19.5,49.71,0.0
2016,9,24,18,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,9,24,18,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,9,24,19,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,9,24,19,15,0.0,0.0,2.55,24.5,0.0,0.0,0.0
2016,9,24,19,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,24,19,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,9,24,20,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,9,24,20,15,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,9,24,20,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,24,20,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,9,24,21,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,9,24,21,15,0.0,0.0,2.85,23.5,0.0,0.0,0.0
2016,9,24,21,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,24,21,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,24,22,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,24,22,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,9,24,22,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,22,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,24,23,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,24,23,15,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,24,23,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,24,23,45,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,25,0,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,25,0,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,9,25,0,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,25,0,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,9,25,1,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,1,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,1,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,1,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,9,25,2,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,25,2,15,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,9,25,2,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,2,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,3,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,3,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,3,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,3,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,4,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,4,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,4,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,4,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,5,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,5,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,9,25,5,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,25,5,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,25,6,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,25,6,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,6,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,25,6,45,0.0,20.0,2.05,23.0,20.0,15.2,3.49
2016,9,25,7,0,0.0,40.0,2.2,23.0,40.0,29.68,19.15
2016,9,25,7,15,15.0,63.0,2.3,23.0,67.0,46.05,33.8
2016,9,25,7,30,30.0,86.0,2.4,23.0,94.0,61.46,47.44
2016,9,25,7,45,45.0,110.0,2.5,23.5,124.0,77.53,61.27
2016,9,25,8,0,60.0,134.0,2.6,24.0,154.0,93.33,74.53
2016,9,25,8,15,66.5,158.0,2.6,24.0,184.5,108.7,87.31
2016,9,25,8,30,73.0,182.0,2.6,24.0,215.0,123.73,99.61
2016,9,25,8,45,125.5,209.5,2.65,24.5,273.5,136.86,109.96
2016,9,25,9,0,178.0,237.0,2.7,25.0,332.0,152.85,122.53
2016,9,25,9,15,167.0,261.0,2.65,25.0,356.5,165.2,132.2
2016,9,25,9,30,156.0,285.0,2.6,25.0,381.0,176.99,141.35
2016,9,25,9,45,163.5,302.0,2.6,25.5,409.0,185.58,147.6
2016,9,25,10,0,171.0,319.0,2.6,26.0,437.0,193.81,153.54
2016,9,25,10,15,235.5,332.5,2.6,26.0,504.0,201.93,159.68
2016,9,25,10,30,300.0,346.0,2.6,26.0,571.0,215.02,155.03
2016,9,25,10,45,308.5,358.5,2.6,26.0,597.5,251.45,177.23
2016,9,25,11,0,317.0,371.0,2.6,26.0,624.0,289.41,204.74
2016,9,25,11,15,363.5,363.0,2.55,26.0,659.5,327.05,232.61
2016,9,25,11,30,410.0,355.0,2.5,26.0,695.0,369.43,265.29
2016,9,25,11,45,327.0,388.0,2.5,26.5,662.0,393.49,287.01
2016,9,25,12,0,244.0,421.0,2.5,27.0,629.0,411.05,302.33
2016,9,25,12,15,282.5,413.0,2.45,27.0,654.5,448.75,330.96
2016,9,25,12,30,321.0,405.0,2.4,27.0,680.0,491.4,363.01
2016,9,25,12,45,304.0,406.5,2.4,27.0,665.0,510.9,378.21
2016,9,25,13,0,287.0,408.0,2.4,27.0,650.0,528.02,391.45
2016,9,25,13,15,204.0,406.0,2.3,27.0,577.0,484.37,360.22
2016,9,25,13,30,121.0,404.0,2.2,27.0,504.0,440.24,327.93
2016,9,25,13,45,66.5,321.5,2.15,27.0,376.5,324.13,243.45
2016,9,25,14,0,12.0,239.0,2.1,27.0,249.0,200.78,150.59
2016,9,25,14,15,6.0,153.0,2.0,26.5,158.0,125.41,93.35
2016,9,25,14,30,0.0,67.0,1.9,26.0,67.0,51.64,35.61
2016,9,25,14,45,0.0,55.0,1.85,26.0,55.0,42.32,28.31
2016,9,25,15,0,0.0,43.0,1.8,26.0,43.0,33.02,20.95
2016,9,25,15,15,0.0,28.0,1.8,25.5,28.0,21.46,11.73
2016,9,25,15,30,0.0,13.0,1.8,25.0,13.0,9.94,2.44
2016,9,25,15,45,0.0,26.0,1.85,25.0,26.0,19.88,10.59
2016,9,25,16,0,0.0,39.0,1.9,25.0,39.0,29.83,18.78
2016,9,25,16,15,0.0,34.0,1.85,24.5,34.0,25.97,15.74
2016,9,25,16,30,0.0,29.0,1.8,24.0,29.0,22.12,12.67
2016,9,25,16,45,0.0,24.5,1.75,24.0,24.5,18.66,9.85
2016,9,25,17,0,0.0,20.0,1.7,24.0,20.0,15.21,7.0
2016,9,25,17,15,0.0,15.5,1.65,23.5,15.5,11.77,4.14
2016,9,25,17,30,0.0,11.0,1.6,23.0,11.0,8.34,1.23
2016,9,25,17,45,0.0,7.0,1.6,23.0,7.0,5.3,0.0
2016,9,25,18,0,0.0,3.0,1.6,23.0,3.0,2.27,0.0
2016,9,25,18,15,0.0,1.5,1.65,23.0,1.5,1.18,0.0
2016,9,25,18,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,25,18,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,19,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,25,19,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,9,25,19,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,25,19,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,9,25,20,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,25,20,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,9,25,20,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,25,20,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,25,21,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,25,21,15,0.0,0.0,2.05,22.5,0.0,0.0,0.0
2016,9,25,21,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,25,21,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,9,25,22,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,25,22,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,25,22,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,25,22,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,25,23,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,9,25,23,15,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,9,25,23,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,9,25,23,45,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2016,9,26,0,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,9,26,0,15,0.0,0.0,3.15,22.0,0.0,0.0,0.0
2016,9,26,0,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,9,26,0,45,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,9,26,1,0,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,9,26,1,15,0.0,0.0,3.4,21.5,0.0,0.0,0.0
2016,9,26,1,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,9,26,1,45,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,9,26,2,0,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,9,26,2,15,0.0,0.0,3.35,21.0,0.0,0.0,0.0
2016,9,26,2,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,9,26,2,45,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2016,9,26,3,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,9,26,3,15,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,9,26,3,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,9,26,3,45,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,9,26,4,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,9,26,4,15,0.0,0.0,3.3,20.5,0.0,0.0,0.0
2016,9,26,4,30,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2016,9,26,4,45,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,9,26,5,0,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,9,26,5,15,0.0,0.0,3.55,20.0,0.0,0.0,0.0
2016,9,26,5,30,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,9,26,5,45,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,9,26,6,0,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,9,26,6,15,0.0,0.0,3.55,20.0,0.0,0.0,0.0
2016,9,26,6,30,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,9,26,6,45,0.0,6.0,3.7,20.0,6.0,4.54,0.0
2016,9,26,7,0,0.0,12.0,3.8,20.0,12.0,9.1,2.03
2016,9,26,7,15,0.0,20.0,3.85,19.5,20.0,15.2,7.57
2016,9,26,7,30,0.0,28.0,3.9,19.0,28.0,21.33,13.12
2016,9,26,7,45,0.0,37.0,4.0,19.0,37.0,28.23,19.27
2016,9,26,8,0,0.0,46.0,4.1,19.0,46.0,35.16,25.34
2016,9,26,8,15,0.0,35.5,4.15,19.0,35.5,27.1,18.2
2016,9,26,8,30,0.0,25.0,4.2,19.0,25.0,19.07,11.09
2016,9,26,8,45,0.0,39.0,4.3,19.0,39.0,29.83,20.42
2016,9,26,9,0,0.0,53.0,4.4,19.0,53.0,40.63,29.71
2016,9,26,9,15,0.0,80.0,4.4,19.0,80.0,61.54,47.62
2016,9,26,9,30,0.0,107.0,4.4,19.0,107.0,81.72,64.72
2016,9,26,9,45,0.0,116.0,4.4,19.5,116.0,88.29,69.97
2016,9,26,10,0,0.0,125.0,4.4,20.0,125.0,94.81,75.15
2016,9,26,10,15,0.5,139.5,4.4,20.0,140.5,105.12,83.66
2016,9,26,10,30,1.0,154.0,4.4,20.0,156.0,115.63,88.14
2016,9,26,10,45,10.0,219.5,4.4,20.0,228.0,162.33,124.79
2016,9,26,11,0,19.0,285.0,4.4,20.0,300.0,209.67,161.44
2016,9,26,11,15,9.5,201.0,4.4,20.0,208.5,153.11,117.14
2016,9,26,11,30,0.0,117.0,4.4,20.0,117.0,89.98,67.17
2016,9,26,11,45,0.0,124.0,4.4,20.5,124.0,95.38,71.35
2016,9,26,12,0,0.0,131.0,4.4,21.0,131.0,100.84,75.52
2016,9,26,12,15,4.5,170.0,4.35,21.0,174.0,132.84,100.9
2016,9,26,12,30,9.0,209.0,4.3,21.0,217.0,165.71,126.84
2016,9,26,12,45,4.5,136.0,4.25,21.5,140.0,107.97,81.03
2016,9,26,13,0,0.0,63.0,4.2,22.0,63.0,48.72,33.63
2016,9,26,13,15,6.5,158.0,4.15,22.0,163.5,127.46,96.59
2016,9,26,13,30,13.0,253.0,4.1,22.0,264.0,209.25,160.87
2016,9,26,13,45,6.5,163.5,4.1,22.0,169.0,133.12,101.13
2016,9,26,14,0,0.0,74.0,4.1,22.0,74.0,57.15,40.55
2016,9,26,14,15,0.0,102.5,4.05,22.0,102.5,79.44,58.58
2016,9,26,14,30,0.0,131.0,4.0,22.0,131.0,102.59,77.23
2016,9,26,14,45,49.5,216.5,3.95,22.0,249.5,236.09,184.89
2016,9,26,15,0,99.0,302.0,3.9,22.0,368.0,376.44,294.89
2016,9,26,15,15,58.5,256.0,3.8,21.5,294.5,297.28,233.58
2016,9,26,15,30,18.0,210.0,3.7,21.0,221.0,196.03,153.75
2016,9,26,15,45,14.5,190.0,3.65,21.0,198.0,176.8,138.96
2016,9,26,16,0,11.0,170.0,3.6,21.0,175.0,157.24,123.61
2016,9,26,16,15,6.5,151.0,3.55,21.0,154.0,137.51,107.89
2016,9,26,16,30,2.0,132.0,3.5,21.0,133.0,117.6,91.82
2016,9,26,16,45,1.0,111.5,3.45,21.0,112.0,99.14,76.88
2016,9,26,17,0,0.0,91.0,3.4,21.0,91.0,80.31,61.36
2016,9,26,17,15,0.0,70.0,3.2,20.5,70.0,61.23,45.51
2016,9,26,17,30,0.0,49.0,3.0,20.0,49.0,41.22,28.6
2016,9,26,17,45,0.0,31.5,2.85,20.0,31.5,24.61,14.32
2016,9,26,18,0,0.0,14.0,2.7,20.0,14.0,10.65,1.03
2016,9,26,18,15,0.0,7.0,2.7,19.5,7.0,5.51,0.0
2016,9,26,18,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,9,26,18,45,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2016,9,26,19,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,9,26,19,15,0.0,0.0,2.8,18.5,0.0,0.0,0.0
2016,9,26,19,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,9,26,19,45,0.0,0.0,2.85,18.0,0.0,0.0,0.0
2016,9,26,20,0,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,9,26,20,15,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,9,26,20,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,9,26,20,45,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2016,9,26,21,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,26,21,15,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,26,21,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,26,21,45,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,26,22,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,26,22,15,0.0,0.0,3.0,17.5,0.0,0.0,0.0
2016,9,26,22,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,26,22,45,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,26,23,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,26,23,15,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,26,23,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,26,23,45,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,0,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,0,15,0.0,0.0,3.0,16.5,0.0,0.0,0.0
2016,9,27,0,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,27,0,45,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,27,1,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,27,1,15,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,27,1,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,27,1,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,9,27,2,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,9,27,2,15,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,9,27,2,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,9,27,2,45,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,9,27,3,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,9,27,3,15,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,9,27,3,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,27,3,45,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,27,4,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,27,4,15,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2016,9,27,4,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,27,4,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,27,5,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,27,5,15,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2016,9,27,5,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,9,27,5,45,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,9,27,6,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,9,27,6,15,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2016,9,27,6,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,27,6,45,0.0,11.5,2.95,16.5,11.5,8.74,0.0
2016,9,27,7,0,0.0,23.0,3.0,17.0,23.0,17.53,9.28
2016,9,27,7,15,0.0,39.0,3.05,17.0,39.0,29.83,20.49
2016,9,27,7,30,0.0,55.0,3.1,17.0,55.0,41.73,31.28
2016,9,27,7,45,0.0,73.5,3.2,17.5,73.5,55.18,43.19
2016,9,27,8,0,0.0,92.0,3.3,18.0,92.0,68.49,54.74
2016,9,27,8,15,0.0,110.0,3.3,18.5,110.0,81.35,65.66
2016,9,27,8,30,0.0,128.0,3.3,19.0,128.0,94.08,76.29
2016,9,27,8,45,0.0,124.5,3.35,19.5,124.5,92.62,74.59
2016,9,27,9,0,0.0,121.0,3.4,20.0,121.0,90.84,72.66
2016,9,27,9,15,33.0,193.5,3.3,20.5,214.0,133.13,108.0
2016,9,27,9,30,66.0,266.0,3.2,21.0,307.0,173.28,140.79
2016,9,27,9,45,72.0,288.0,3.1,21.5,335.5,185.51,150.11
2016,9,27,10,0,78.0,310.0,3.0,22.0,364.0,197.37,159.08
2016,9,27,10,15,131.0,335.5,2.9,22.0,431.0,200.03,160.84
2016,9,27,10,30,184.0,361.0,2.8,22.0,498.0,225.32,168.56
2016,9,27,10,45,187.5,375.5,2.7,22.0,519.5,254.13,187.14
2016,9,27,11,0,191.0,390.0,2.6,22.0,541.0,283.77,208.97
2016,9,27,11,15,202.5,399.5,2.55,22.0,563.5,313.63,231.9
2016,9,27,11,30,214.0,409.0,2.5,22.0,586.0,345.04,256.54
2016,9,27,11,45,131.5,392.0,2.45,22.0,501.0,326.22,245.59
2016,9,27,12,0,49.0,375.0,2.4,22.0,416.0,296.93,225.43
2016,9,27,12,15,41.5,363.0,2.4,22.0,398.0,293.8,223.55
2016,9,27,12,30,34.0,351.0,2.4,22.0,380.0,288.95,220.17
2016,9,27,12,45,54.5,373.5,2.4,22.0,419.5,325.99,248.53
2016,9,27,13,0,75.0,396.0,2.4,22.0,459.0,366.37,279.2
2016,9,27,13,15,65.5,381.0,2.4,22.0,435.5,357.84,273.03
2016,9,27,13,30,56.0,366.0,2.4,22.0,412.0,347.5,265.63
2016,9,27,13,45,58.5,357.5,2.4,22.0,404.0,350.64,268.59
2016,9,27,14,0,61.0,349.0,2.4,22.0,396.0,353.6,271.41
2016,9,27,14,15,93.5,346.5,2.35,22.0,415.0,387.55,298.31
2016,9,27,14,30,126.0,344.0,2.3,22.0,434.0,442.69,340.6
2016,9,27,14,45,133.0,325.0,2.3,22.0,416.0,441.65,340.8
2016,9,27,15,0,140.0,306.0,2.3,22.0,398.0,439.69,340.7
2016,9,27,15,15,182.0,281.5,2.2,22.0,392.0,463.26,360.62
2016,9,27,15,30,224.0,257.0,2.1,22.0,386.0,486.4,380.15
2016,9,27,15,45,207.5,234.0,2.05,22.0,345.5,454.54,357.27
2016,9,27,16,0,191.0,211.0,2.0,22.0,305.0,420.88,333.06
2016,9,27,16,15,184.5,186.5,1.85,21.5,268.5,393.27,313.81
2016,9,27,16,30,178.0,162.0,1.7,21.0,232.0,364.09,292.9
2016,9,27,16,45,347.0,119.0,1.55,21.0,228.5,517.8,415.38
2016,9,27,17,0,516.0,76.0,1.4,21.0,225.0,629.72,498.01
2016,9,27,17,15,443.5,65.5,1.2,20.5,173.5,543.68,431.43
2016,9,27,17,30,371.0,55.0,1.0,20.0,122.0,453.9,360.26
2016,9,27,17,45,269.0,40.0,0.85,20.0,79.0,341.14,266.25
2016,9,27,18,0,167.0,25.0,0.7,20.0,36.0,220.04,118.25
2016,9,27,18,15,83.5,12.5,0.7,20.0,18.0,78.86,0.0
2016,9,27,18,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,18,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,19,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,19,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,19,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,19,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,20,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,20,15,0.0,0.0,0.7,19.5,0.0,0.0,0.0
2016,9,27,20,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,27,20,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,27,21,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,27,21,15,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,27,21,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,27,21,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,27,22,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,27,22,15,0.0,0.0,0.7,18.5,0.0,0.0,0.0
2016,9,27,22,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,9,27,22,45,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,9,27,23,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,27,23,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,27,23,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,27,23,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,0,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,0,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,0,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,0,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,1,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,1,15,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,9,28,1,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,1,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,2,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,2,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,2,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,2,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,3,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,3,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,3,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,3,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,9,28,4,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,28,4,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2016,9,28,4,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,28,4,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,9,28,5,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,28,5,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,28,5,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,28,5,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,9,28,6,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,28,6,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,9,28,6,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,28,6,45,171.5,17.5,1.9,17.5,37.5,14.16,1.15
2016,9,28,7,0,343.0,35.0,2.2,18.0,75.0,28.75,18.68
2016,9,28,7,15,436.5,45.0,2.2,18.5,125.5,36.79,26.37
2016,9,28,7,30,530.0,55.0,2.2,19.0,176.0,44.86,33.74
2016,9,28,7,45,589.5,61.5,2.2,19.5,230.5,49.93,38.25
2016,9,28,8,0,649.0,68.0,2.2,20.0,285.0,55.03,42.59
2016,9,28,8,15,687.5,73.5,2.1,20.5,339.0,59.1,45.92
2016,9,28,8,30,726.0,79.0,2.0,21.0,393.0,68.25,53.53
2016,9,28,8,45,754.5,82.5,1.9,22.0,445.0,70.81,55.29
2016,9,28,9,0,783.0,86.0,1.8,23.0,497.0,73.34,56.98
2016,9,28,9,15,802.0,89.0,1.7,23.5,544.0,75.26,58.27
2016,9,28,9,30,821.0,92.0,1.6,24.0,591.0,77.11,59.51
2016,9,28,9,45,836.0,94.0,1.55,24.5,632.5,87.05,67.47
2016,9,28,10,0,851.0,96.0,1.5,25.0,674.0,88.58,68.4
2016,9,28,10,15,861.0,98.0,1.45,25.0,709.0,89.85,69.29
2016,9,28,10,30,871.0,100.0,1.4,25.0,744.0,124.4,72.52
2016,9,28,10,45,879.0,101.0,1.35,25.5,771.5,183.83,103.24
2016,9,28,11,0,887.0,102.0,1.3,26.0,799.0,243.79,146.73
2016,9,28,11,15,891.5,103.0,1.3,26.0,819.0,303.17,195.55
2016,9,28,11,30,896.0,104.0,1.3,26.0,839.0,362.19,245.71
2016,9,28,11,45,903.5,101.5,1.35,26.5,851.0,419.33,293.77
2016,9,28,12,0,911.0,99.0,1.4,27.0,863.0,475.81,340.22
2016,9,28,12,15,911.5,99.5,1.4,27.0,865.0,530.25,384.34
2016,9,28,12,30,912.0,100.0,1.4,27.0,867.0,582.95,425.82
2016,9,28,12,45,911.0,99.0,1.45,27.5,861.0,631.56,462.63
2016,9,28,13,0,910.0,98.0,1.5,28.0,855.0,677.74,496.68
2016,9,28,13,15,906.5,97.5,1.5,28.0,840.0,720.04,527.78
2016,9,28,13,30,903.0,97.0,1.5,28.0,825.0,759.35,556.21
2016,9,28,13,45,898.5,95.5,1.5,28.5,801.5,793.79,578.22
2016,9,28,14,0,894.0,94.0,1.5,29.0,778.0,824.83,597.81
2016,9,28,14,15,886.0,92.5,1.5,29.0,747.5,849.44,614.43
2016,9,28,14,30,878.0,91.0,1.5,29.0,717.0,870.26,628.76
2016,9,28,14,45,868.0,88.5,1.5,29.0,679.0,884.39,638.97
2016,9,28,15,0,858.0,86.0,1.5,29.0,641.0,894.58,646.89
2016,9,28,15,15,843.0,83.5,1.45,28.5,597.0,896.22,650.21
2016,9,28,15,30,828.0,81.0,1.4,28.0,553.0,893.93,651.25
2016,9,28,15,45,808.5,77.5,1.4,28.0,504.0,893.49,653.06
2016,9,28,16,0,789.0,74.0,1.4,28.0,455.0,878.17,645.25
2016,9,28,16,15,760.0,70.0,1.3,27.5,402.0,849.46,628.65
2016,9,28,16,30,731.0,66.0,1.2,27.0,349.0,817.41,609.51
2016,9,28,16,45,689.0,61.0,1.15,27.0,294.5,768.68,577.75
2016,9,28,17,0,647.0,56.0,1.1,27.0,240.0,717.5,542.88
2016,9,28,17,15,578.5,49.0,1.05,26.5,186.0,645.23,491.77
2016,9,28,17,30,510.0,42.0,1.0,26.0,132.0,566.57,432.11
2016,9,28,17,45,392.0,31.5,0.95,25.5,85.0,440.78,331.47
2016,9,28,18,0,274.0,21.0,0.9,25.0,38.0,303.62,132.44
2016,9,28,18,15,137.0,10.5,0.9,24.5,19.0,121.15,0.0
2016,9,28,18,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,28,18,45,0.0,0.0,0.95,23.5,0.0,0.0,0.0
2016,9,28,19,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,28,19,15,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,28,19,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,28,19,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,28,20,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,28,20,15,0.0,0.0,0.95,22.5,0.0,0.0,0.0
2016,9,28,20,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,28,20,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,28,21,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,28,21,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,28,21,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,28,21,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,28,22,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,28,22,15,0.0,0.0,0.7,21.5,0.0,0.0,0.0
2016,9,28,22,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,28,22,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,28,23,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,28,23,15,0.0,0.0,0.75,20.5,0.0,0.0,0.0
2016,9,28,23,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,28,23,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,9,29,0,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,29,0,15,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2016,9,29,0,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,29,0,45,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,9,29,1,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,29,1,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,9,29,1,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,29,1,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,9,29,2,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,29,2,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,9,29,2,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,29,2,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,9,29,3,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,29,3,15,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2016,9,29,3,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,29,3,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,29,4,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,29,4,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,9,29,4,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,29,4,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,9,29,5,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,29,5,15,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,9,29,5,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,9,29,5,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,9,29,6,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,29,6,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,9,29,6,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,9,29,6,45,198.0,16.5,3.65,15.5,39.5,13.41,0.0
2016,9,29,7,0,396.0,33.0,3.9,16.0,79.0,27.38,17.61
2016,9,29,7,15,490.5,42.0,3.95,16.5,131.0,34.8,24.84
2016,9,29,7,30,585.0,51.0,4.0,17.0,183.0,42.32,31.77
2016,9,29,7,45,642.0,57.5,4.1,17.5,239.0,47.6,36.5
2016,9,29,8,0,699.0,64.0,4.2,18.0,295.0,57.2,44.86
2016,9,29,8,15,736.5,68.5,4.25,18.5,350.5,60.98,47.95
2016,9,29,8,30,774.0,73.0,4.3,19.0,406.0,64.73,50.94
2016,9,29,8,45,801.0,76.0,4.4,20.0,459.0,67.15,52.63
2016,9,29,9,0,828.0,79.0,4.5,21.0,512.0,69.55,54.27
2016,9,29,9,15,846.5,82.0,4.45,21.5,560.0,79.6,62.52
2016,9,29,9,30,865.0,85.0,4.4,22.0,608.0,82.26,64.43
2016,9,29,9,45,879.5,86.5,4.4,22.5,650.5,83.75,65.36
2016,9,29,10,0,894.0,88.0,4.4,23.0,693.0,85.14,66.22
2016,9,29,10,15,904.0,90.0,4.4,23.5,729.0,86.59,67.14
2016,9,29,10,30,914.0,92.0,4.4,24.0,765.0,122.08,70.49
2016,9,29,10,45,921.5,93.0,4.4,24.5,793.0,183.96,102.77
2016,9,29,11,0,929.0,94.0,4.4,25.0,821.0,246.27,148.84
2016,9,29,11,15,933.5,95.0,4.4,25.0,841.0,308.02,200.81
2016,9,29,11,30,938.0,96.0,4.4,25.0,861.0,369.36,254.46
2016,9,29,11,45,939.5,97.0,4.45,25.5,872.0,428.93,306.27
2016,9,29,12,0,941.0,98.0,4.5,26.0,883.0,487.29,356.02
2016,9,29,12,15,942.0,98.0,4.5,26.0,885.5,543.18,403.2
2016,9,29,12,30,943.0,98.0,4.5,26.0,888.0,597.27,447.73
2016,9,29,12,45,942.0,97.5,4.5,26.0,881.5,647.75,488.43
2016,9,29,13,0,941.0,97.0,4.5,26.0,875.0,695.75,526.32
2016,9,29,13,15,937.5,96.5,4.45,26.0,860.0,739.35,560.03
2016,9,29,13,30,934.0,96.0,4.4,26.0,845.0,779.88,590.93
2016,9,29,13,45,929.5,94.5,4.4,26.5,821.5,815.44,615.07
2016,9,29,14,0,925.0,93.0,4.4,27.0,798.0,847.49,636.66
2016,9,29,14,15,917.0,91.5,4.35,26.5,766.0,873.0,656.13
2016,9,29,14,30,909.0,90.0,4.3,26.0,734.0,894.62,673.13
2016,9,29,14,45,895.5,89.0,4.25,26.0,694.5,907.98,683.34
2016,9,29,15,0,882.0,88.0,4.2,26.0,655.0,917.24,690.98
2016,9,29,15,15,866.5,85.5,4.1,25.5,610.0,918.87,694.72
2016,9,29,15,30,851.0,83.0,4.0,25.0,565.0,916.46,695.92
2016,9,29,15,45,831.0,79.5,3.95,25.0,514.5,915.82,697.44
2016,9,29,16,0,811.0,76.0,3.9,25.0,464.0,900.14,688.61
2016,9,29,16,15,780.5,72.0,3.55,24.5,409.5,870.03,669.36
2016,9,29,16,30,750.0,68.0,3.2,24.0,355.0,836.46,647.23
2016,9,29,16,45,706.0,63.0,2.9,23.5,299.0,785.67,612.2
2016,9,29,17,0,662.0,58.0,2.6,23.0,243.0,732.26,573.67
2016,9,29,17,15,590.5,50.5,2.35,22.0,187.5,657.25,517.93
2016,9,29,17,30,519.0,43.0,2.1,21.0,132.0,574.91,452.5
2016,9,29,17,45,393.5,31.5,1.85,20.0,84.0,441.32,340.7
2016,9,29,18,0,268.0,20.0,1.6,19.0,36.0,293.73,94.14
2016,9,29,18,15,134.0,10.0,1.6,18.5,18.0,117.96,0.0
2016,9,29,18,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,29,18,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,29,19,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,29,19,15,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,29,19,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,29,19,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,29,20,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,29,20,15,0.0,0.0,1.6,17.5,0.0,0.0,0.0
2016,9,29,20,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,29,20,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,9,29,21,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,29,21,15,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2016,9,29,21,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,29,21,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,9,29,22,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,29,22,15,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2016,9,29,22,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,29,22,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,9,29,23,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,29,23,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,9,29,23,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,29,23,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,30,0,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,30,0,15,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2016,9,30,0,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,30,0,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,30,1,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,30,1,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,9,30,1,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,30,1,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,30,2,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,30,2,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,9,30,2,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,30,2,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,9,30,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,3,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,3,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,3,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,4,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,4,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,4,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,5,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,5,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
