Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,10,7,30,546.0,51.0,0.8,14.0,160.0,42.16,31.93
2016,10,10,7,45,612.5,58.5,0.8,15.0,216.0,48.17,37.4
2016,10,10,8,0,679.0,66.0,0.8,16.0,272.0,54.21,42.64
2016,10,10,8,15,721.5,71.5,0.75,17.0,327.5,63.27,50.34
2016,10,10,8,30,764.0,77.0,0.7,18.0,383.0,67.75,53.88
2016,10,10,8,45,794.0,81.0,0.65,19.0,436.5,70.85,56.13
2016,10,10,9,0,824.0,85.0,0.6,20.0,490.0,73.91,58.3
2016,10,10,9,15,845.0,88.0,0.7,20.5,538.5,76.02,59.78
2016,10,10,9,30,866.0,91.0,0.8,21.0,587.0,78.08,61.21
2016,10,10,9,45,881.0,93.5,0.9,22.0,629.5,87.86,68.99
2016,10,10,10,0,896.0,96.0,1.0,23.0,672.0,89.86,70.19
2016,10,10,10,15,906.5,98.0,1.0,23.5,707.5,91.34,71.11
2016,10,10,10,30,917.0,100.0,1.0,24.0,743.0,119.06,71.83
2016,10,10,10,45,924.5,101.5,1.0,24.5,770.5,181.26,101.24
2016,10,10,11,0,932.0,103.0,1.0,25.0,798.0,243.84,145.3
2016,10,10,11,15,937.0,104.0,1.0,25.0,817.5,305.63,195.43
2016,10,10,11,30,942.0,105.0,1.0,25.0,837.0,367.0,247.3
2016,10,10,11,45,947.5,104.0,1.05,25.5,848.0,426.49,297.3
2016,10,10,12,0,953.0,103.0,1.1,26.0,859.0,485.03,345.47
2016,10,10,12,15,953.0,103.0,1.1,26.0,860.0,540.53,390.52
2016,10,10,12,30,953.0,103.0,1.1,26.0,861.0,594.05,432.72
2016,10,10,12,45,951.0,102.5,1.15,26.5,853.0,643.81,470.48
2016,10,10,13,0,949.0,102.0,1.2,27.0,845.0,690.93,505.28
2016,10,10,13,15,944.5,101.5,1.2,27.0,828.0,733.57,536.64
2016,10,10,13,30,940.0,101.0,1.2,27.0,811.0,772.99,565.17
2016,10,10,13,45,933.0,99.5,1.3,27.0,785.5,806.25,589.43
2016,10,10,14,0,926.0,98.0,1.4,27.0,760.0,835.8,610.48
2016,10,10,14,15,916.5,96.0,1.4,27.0,726.5,859.03,626.38
2016,10,10,14,30,907.0,94.0,1.4,27.0,693.0,878.27,639.88
2016,10,10,14,45,894.5,91.5,1.45,27.0,653.0,890.37,649.59
2016,10,10,15,0,882.0,89.0,1.5,27.0,613.0,898.37,656.93
2016,10,10,15,15,863.5,86.0,1.55,26.5,566.0,906.73,666.06
2016,10,10,15,30,845.0,83.0,1.6,26.0,519.0,900.74,665.98
2016,10,10,15,45,820.0,79.0,1.7,26.0,467.5,883.42,657.87
2016,10,10,16,0,795.0,75.0,1.8,26.0,416.0,862.14,646.98
2016,10,10,16,15,758.0,70.5,1.6,25.5,361.0,825.38,623.28
2016,10,10,16,30,721.0,66.0,1.4,25.0,306.0,785.2,596.48
2016,10,10,16,45,665.0,59.5,1.25,24.5,249.5,729.72,558.13
2016,10,10,17,0,609.0,53.0,1.1,24.0,193.0,666.09,511.6
2016,10,10,17,15,517.0,44.0,1.1,22.5,139.5,566.08,438.24
2016,10,10,17,30,425.0,35.0,1.1,21.0,86.0,467.55,357.97
2016,10,10,17,45,212.5,17.5,1.15,20.0,43.0,244.68,119.38
2016,10,10,18,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,10,18,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,10,10,18,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,10,18,45,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,10,10,19,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,10,19,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,10,10,19,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,10,19,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,10,20,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,10,20,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,10,10,20,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,10,20,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,10,21,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,10,21,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,10,21,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,10,21,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,10,22,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,10,22,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,10,10,22,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,10,22,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,10,23,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,10,23,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,10,23,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,10,23,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,11,0,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,11,0,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,10,11,0,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,0,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,1,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,1,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,1,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,1,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,2,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,2,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,2,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,2,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,3,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,3,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,3,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,3,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,4,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,4,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,10,11,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,4,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,5,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,5,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,5,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,5,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,6,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,6,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,10,11,6,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,11,6,45,157.0,14.0,0.95,14.5,28.0,11.02,0.0
2016,10,11,7,0,314.0,28.0,0.9,15.0,56.0,23.17,12.66
2016,10,11,7,15,425.0,39.0,1.0,15.5,105.5,32.21,22.38
2016,10,11,7,30,536.0,50.0,1.1,16.0,155.0,41.31,30.87
2016,10,11,7,45,600.5,57.5,1.25,17.0,210.0,47.31,36.29
2016,10,11,8,0,665.0,65.0,1.4,18.0,265.0,53.31,41.48
2016,10,11,8,15,707.0,70.5,1.4,19.0,319.5,57.55,44.94
2016,10,11,8,30,749.0,76.0,1.4,20.0,374.0,66.77,52.61
2016,10,11,8,45,779.0,80.0,1.45,21.0,426.5,69.86,54.86
2016,10,11,9,0,809.0,84.0,1.5,22.0,479.0,72.92,57.03
2016,10,11,9,15,829.5,87.0,1.55,22.5,526.5,75.01,58.49
2016,10,11,9,30,850.0,90.0,1.6,23.0,574.0,77.07,59.91
2016,10,11,9,45,865.5,92.0,1.7,24.0,615.5,78.3,60.52
2016,10,11,10,0,881.0,94.0,1.8,25.0,657.0,88.27,68.39
2016,10,11,10,15,892.0,96.0,1.8,25.5,692.0,89.77,69.32
2016,10,11,10,30,903.0,98.0,1.8,26.0,727.0,116.25,69.87
2016,10,11,10,45,911.0,99.0,1.8,26.5,754.0,177.23,98.3
2016,10,11,11,0,919.0,100.0,1.8,27.0,781.0,238.62,141.39
2016,10,11,11,15,923.5,101.0,1.85,27.0,800.0,299.36,190.84
2016,10,11,11,30,928.0,102.0,1.9,27.0,819.0,359.63,242.2
2016,10,11,11,45,933.5,101.0,2.0,27.5,829.5,418.14,291.88
2016,10,11,12,0,939.0,100.0,2.1,28.0,840.0,475.71,339.91
2016,10,11,12,15,939.0,100.0,2.1,28.0,841.5,530.28,384.93
2016,10,11,12,30,939.0,100.0,2.1,28.0,843.0,582.9,427.2
2016,10,11,12,45,937.5,99.0,2.15,28.5,835.0,631.64,464.83
2016,10,11,13,0,936.0,98.0,2.2,29.0,827.0,677.81,499.53
2016,10,11,13,15,932.0,97.0,2.25,29.0,810.5,719.53,531.3
2016,10,11,13,30,928.0,96.0,2.3,29.0,794.0,758.09,560.32
2016,10,11,13,45,922.0,94.5,2.35,29.5,769.0,791.38,583.26
2016,10,11,14,0,916.0,93.0,2.4,30.0,744.0,821.08,602.89
2016,10,11,14,15,906.5,91.5,2.4,30.0,711.5,844.28,619.12
2016,10,11,14,30,897.0,90.0,2.4,30.0,679.0,863.57,632.95
2016,10,11,14,45,880.5,89.0,2.4,30.0,638.5,873.46,640.75
2016,10,11,15,0,864.0,88.0,2.4,30.0,598.0,879.24,646.12
2016,10,11,15,15,845.5,85.0,2.35,29.5,552.0,887.17,654.02
2016,10,11,15,30,827.0,82.0,2.3,29.0,506.0,880.92,652.64
2016,10,11,15,45,802.0,78.5,2.3,29.0,455.0,864.07,643.47
2016,10,11,16,0,777.0,75.0,2.3,29.0,404.0,843.34,631.66
2016,10,11,16,15,740.0,70.5,2.0,28.0,350.0,806.6,608.58
2016,10,11,16,30,703.0,66.0,1.7,27.0,296.0,766.52,582.24
2016,10,11,16,45,647.5,59.5,1.45,26.5,241.0,711.96,543.53
2016,10,11,17,0,592.0,53.0,1.2,26.0,186.0,649.1,496.54
2016,10,11,17,15,498.0,43.5,1.2,24.5,134.0,547.17,421.53
2016,10,11,17,30,404.0,34.0,1.2,23.0,82.0,447.0,339.28
2016,10,11,17,45,202.0,17.0,1.25,22.0,41.0,232.24,88.44
2016,10,11,18,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,11,18,15,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2016,10,11,18,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,11,18,45,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,10,11,19,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,11,19,15,0.0,0.0,1.4,19.5,0.0,0.0,0.0
2016,10,11,19,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,11,19,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,11,20,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,11,20,15,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,11,20,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,11,20,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,11,21,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,11,21,15,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2016,10,11,21,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,11,21,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,11,22,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,11,22,15,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2016,10,11,22,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,11,22,45,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,10,11,23,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,11,23,15,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,10,11,23,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,11,23,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,10,12,0,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,12,0,15,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,12,0,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,12,0,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,12,1,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,12,1,15,0.0,0.0,1.65,16.5,0.0,0.0,0.0
2016,10,12,1,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,12,1,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,12,2,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,12,2,15,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,10,12,2,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,12,2,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,12,3,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,12,3,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,12,3,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,12,3,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,12,4,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,12,4,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,10,12,4,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,12,4,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,12,5,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,12,5,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,10,12,5,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,12,5,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,12,6,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,12,6,15,0.0,0.0,1.45,16.5,0.0,0.0,0.0
2016,10,12,6,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,12,6,45,122.5,15.5,1.8,17.5,25.5,12.2,0.0
2016,10,12,7,0,245.0,31.0,2.0,18.0,51.0,23.67,12.53
2016,10,12,7,15,357.5,43.5,2.2,19.0,99.0,35.56,24.81
2016,10,12,7,30,470.0,56.0,2.4,20.0,147.0,45.6,33.99
2016,10,12,7,45,545.5,63.5,2.6,21.0,201.5,51.37,39.17
2016,10,12,8,0,621.0,71.0,2.8,22.0,256.0,57.24,44.16
2016,10,12,8,15,665.5,76.5,2.9,22.5,309.5,61.25,47.48
2016,10,12,8,30,710.0,82.0,3.0,23.0,363.0,65.27,50.69
2016,10,12,8,45,747.0,84.5,3.2,23.5,415.5,72.61,56.67
2016,10,12,9,0,784.0,87.0,3.4,24.0,468.0,74.57,58.01
2016,10,12,9,15,805.0,90.0,3.45,24.5,514.5,76.58,59.38
2016,10,12,9,30,826.0,93.0,3.5,25.0,561.0,78.54,60.71
2016,10,12,9,45,844.0,94.5,3.55,26.0,602.5,79.42,61.01
2016,10,12,10,0,862.0,96.0,3.6,27.0,644.0,88.93,68.45
2016,10,12,10,15,873.0,98.0,3.6,27.5,678.5,90.4,69.35
2016,10,12,10,30,884.0,100.0,3.6,28.0,713.0,115.5,69.64
2016,10,12,10,45,892.0,101.0,3.6,28.5,739.5,175.28,97.22
2016,10,12,11,0,900.0,102.0,3.6,29.0,766.0,235.49,139.38
2016,10,12,11,15,904.5,103.0,3.55,29.0,784.5,295.06,187.92
2016,10,12,11,30,909.0,104.0,3.5,29.0,803.0,354.19,238.47
2016,10,12,11,45,912.0,104.5,3.5,29.5,813.0,411.75,287.55
2016,10,12,12,0,915.0,105.0,3.5,30.0,823.0,468.21,334.84
2016,10,12,12,15,915.0,105.0,3.45,30.0,824.0,521.55,379.21
2016,10,12,12,30,915.0,105.0,3.4,30.0,825.0,572.98,420.93
2016,10,12,12,45,914.0,104.0,3.4,30.5,817.5,620.9,458.19
2016,10,12,13,0,913.0,103.0,3.4,31.0,810.0,666.34,492.58
2016,10,12,13,15,908.5,102.0,3.3,31.0,793.0,706.8,523.24
2016,10,12,13,30,904.0,101.0,3.2,31.0,776.0,744.13,551.03
2016,10,12,13,45,897.0,99.5,3.15,31.5,751.5,775.86,572.95
2016,10,12,14,0,890.0,98.0,3.1,32.0,727.0,804.02,591.2
2016,10,12,14,15,880.0,96.5,3.05,31.5,694.5,826.12,607.82
2016,10,12,14,30,870.0,95.0,3.0,31.0,662.0,844.37,622.08
2016,10,12,14,45,854.5,93.0,2.95,31.0,622.0,863.19,635.65
2016,10,12,15,0,839.0,91.0,2.9,31.0,582.0,868.7,640.47
2016,10,12,15,15,820.0,88.0,2.8,31.0,536.5,865.79,639.6
2016,10,12,15,30,801.0,85.0,2.7,31.0,491.0,858.8,636.18
2016,10,12,15,45,773.5,81.5,2.6,31.0,441.0,839.47,624.51
2016,10,12,16,0,746.0,78.0,2.5,31.0,391.0,816.3,610.21
2016,10,12,16,15,707.0,73.0,2.15,30.0,337.5,783.29,589.41
2016,10,12,16,30,668.0,68.0,1.8,29.0,284.0,742.01,561.9
2016,10,12,16,45,608.0,61.5,1.5,28.5,230.0,677.09,515.54
2016,10,12,17,0,548.0,55.0,1.2,28.0,176.0,610.63,465.64
2016,10,12,17,15,451.5,45.0,1.15,27.0,125.5,506.67,387.75
2016,10,12,17,30,355.0,35.0,1.1,26.0,75.0,404.38,302.74
2016,10,12,17,45,177.5,17.5,1.1,25.0,37.5,209.69,49.1
2016,10,12,18,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,10,12,18,15,0.0,0.0,1.1,23.5,0.0,0.0,0.0
2016,10,12,18,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,10,12,18,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,10,12,19,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,10,12,19,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,10,12,19,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,12,19,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,12,20,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,12,20,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,12,20,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,12,20,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,12,21,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,12,21,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,10,12,21,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,12,21,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,12,22,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,12,22,15,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,10,12,22,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,12,22,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,10,12,23,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,10,12,23,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,10,12,23,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,10,12,23,45,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,10,13,0,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,10,13,0,15,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,10,13,0,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,10,13,0,45,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,10,13,1,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,10,13,1,15,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,10,13,1,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,10,13,1,45,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,10,13,2,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,10,13,2,15,0.0,0.0,0.55,19.5,0.0,0.0,0.0
2016,10,13,2,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,10,13,2,45,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,10,13,3,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,10,13,3,15,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,10,13,3,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,13,3,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,10,13,4,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,13,4,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,13,4,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,13,4,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,10,13,5,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,13,5,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,13,5,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,13,5,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,13,6,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,13,6,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,13,6,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,13,6,45,11.5,14.0,1.65,19.0,15.0,11.02,0.0
2016,10,13,7,0,23.0,28.0,1.9,19.0,30.0,20.99,10.12
2016,10,13,7,15,59.5,50.5,1.95,19.5,61.0,36.8,25.77
2016,10,13,7,30,96.0,73.0,2.0,20.0,92.0,52.35,39.8
2016,10,13,7,45,127.5,94.5,2.05,20.5,127.5,67.03,52.8
2016,10,13,8,0,159.0,116.0,2.1,21.0,163.0,81.45,65.26
2016,10,13,8,15,165.0,141.5,2.0,21.5,198.5,97.39,78.72
2016,10,13,8,30,171.0,167.0,1.9,22.0,234.0,112.81,91.44
2016,10,13,8,45,97.5,174.5,1.85,22.5,214.0,120.09,97.07
2016,10,13,9,0,24.0,182.0,1.8,23.0,194.0,129.46,104.36
2016,10,13,9,15,12.0,162.5,1.55,23.5,168.5,118.39,94.54
2016,10,13,9,30,0.0,143.0,1.3,24.0,143.0,106.11,83.85
2016,10,13,9,45,31.5,210.5,1.1,24.5,231.0,143.13,113.85
2016,10,13,10,0,63.0,278.0,0.9,25.0,319.0,179.85,142.78
2016,10,13,10,15,157.0,301.0,0.8,25.5,408.5,185.05,146.1
2016,10,13,10,30,251.0,324.0,0.7,26.0,498.0,208.02,151.97
2016,10,13,10,45,392.5,292.0,0.65,27.0,575.0,223.59,152.13
2016,10,13,11,0,534.0,260.0,0.6,28.0,652.0,257.23,168.89
2016,10,13,11,15,688.5,192.0,0.75,28.0,710.5,292.17,191.36
2016,10,13,11,30,843.0,124.0,0.9,28.0,769.0,343.76,229.92
2016,10,13,11,45,845.5,125.0,1.1,28.5,778.5,399.52,276.69
2016,10,13,12,0,848.0,126.0,1.3,29.0,788.0,454.3,321.94
2016,10,13,12,15,659.5,217.0,1.5,29.0,733.0,486.77,351.78
2016,10,13,12,30,471.0,308.0,1.7,29.0,678.0,498.44,364.06
2016,10,13,12,45,404.0,331.0,1.9,29.5,646.0,505.98,371.4
2016,10,13,13,0,337.0,354.0,2.1,30.0,614.0,512.17,376.79
2016,10,13,13,15,284.0,357.0,2.15,29.5,573.0,505.02,373.46
2016,10,13,13,30,231.0,360.0,2.2,29.0,532.0,480.11,357.21
2016,10,13,13,45,342.0,317.0,2.3,29.0,562.5,555.08,414.04
2016,10,13,14,0,453.0,274.0,2.4,29.0,593.0,636.93,474.73
2016,10,13,14,15,526.5,234.0,2.4,29.0,588.0,681.63,508.49
2016,10,13,14,30,600.0,194.0,2.4,29.0,583.0,732.71,546.69
2016,10,13,14,45,665.0,157.5,2.4,29.0,564.0,773.64,577.57
2016,10,13,15,0,730.0,121.0,2.4,29.0,545.0,810.15,603.58
2016,10,13,15,15,707.0,117.0,2.35,28.5,501.0,801.87,600.18
2016,10,13,15,30,684.0,113.0,2.3,28.0,457.0,789.72,594.57
2016,10,13,15,45,656.0,106.5,2.25,28.0,408.5,766.36,580.07
2016,10,13,16,0,628.0,100.0,2.2,28.0,360.0,739.47,563.01
2016,10,13,16,15,584.5,93.0,2.0,27.5,309.0,694.49,532.86
2016,10,13,16,30,541.0,86.0,1.8,27.0,258.0,646.61,499.74
2016,10,13,16,45,478.0,76.0,1.65,26.5,207.0,575.18,448.22
2016,10,13,17,0,415.0,66.0,1.5,26.0,156.0,498.19,390.01
2016,10,13,17,15,319.0,52.5,1.45,25.5,109.5,395.2,309.14
2016,10,13,17,30,223.0,39.0,1.4,25.0,63.0,296.46,223.85
2016,10,13,17,45,111.5,19.5,1.35,24.5,31.5,152.16,5.26
2016,10,13,18,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,10,13,18,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,10,13,18,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,10,13,18,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,10,13,19,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,10,13,19,15,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,10,13,19,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,10,13,19,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,10,13,20,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,10,13,20,15,0.0,0.0,2.45,22.5,0.0,0.0,0.0
2016,10,13,20,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,13,20,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,10,13,21,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,13,21,15,0.0,0.0,2.7,21.5,0.0,0.0,0.0
2016,10,13,21,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,13,21,45,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,13,22,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,13,22,15,0.0,0.0,2.65,21.0,0.0,0.0,0.0
2016,10,13,22,30,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,10,13,22,45,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2016,10,13,23,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,10,13,23,15,0.0,0.0,2.4,20.5,0.0,0.0,0.0
2016,10,13,23,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,10,13,23,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,14,0,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,10,14,0,15,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,10,14,0,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,14,0,45,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,14,1,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,14,1,15,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,14,1,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,14,1,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,14,2,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,14,2,15,0.0,0.0,1.15,19.5,0.0,0.0,0.0
2016,10,14,2,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,14,2,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,14,3,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,14,3,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,14,3,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,14,3,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,14,4,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,14,4,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,10,14,4,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,14,4,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,10,14,5,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,14,5,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,10,14,5,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,14,5,45,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,10,14,6,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,10,14,6,15,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,10,14,6,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,14,6,45,78.0,15.0,0.9,19.5,21.0,11.8,0.0
2016,10,14,7,0,156.0,30.0,1.0,20.0,42.0,22.61,10.89
2016,10,14,7,15,263.5,45.0,1.1,20.5,86.0,33.95,23.21
2016,10,14,7,30,371.0,60.0,1.2,21.0,130.0,45.33,33.58
2016,10,14,7,45,437.5,71.5,1.35,21.5,180.0,53.93,41.28
2016,10,14,8,0,504.0,83.0,1.5,22.0,230.0,65.0,50.85
2016,10,14,8,15,252.5,106.5,1.6,22.5,180.0,76.07,60.2
2016,10,14,8,30,1.0,130.0,1.7,23.0,130.0,94.24,75.38
2016,10,14,8,45,0.5,109.5,1.8,23.5,109.5,81.86,64.48
2016,10,14,9,0,0.0,89.0,1.9,24.0,89.0,68.11,52.53
2016,10,14,9,15,0.0,56.0,1.9,24.5,56.0,42.94,30.97
2016,10,14,9,30,0.0,23.0,1.9,25.0,23.0,17.59,9.32
2016,10,14,9,45,1.5,99.5,1.95,25.5,100.5,76.31,58.61
2016,10,14,10,0,3.0,176.0,2.0,26.0,178.0,128.89,101.58
2016,10,14,10,15,4.0,183.0,2.0,26.5,186.0,133.94,105.16
2016,10,14,10,30,5.0,190.0,2.0,27.0,194.0,139.43,104.24
2016,10,14,10,45,22.5,249.5,2.0,27.5,266.5,181.88,135.66
2016,10,14,11,0,40.0,309.0,2.0,28.0,339.0,217.02,160.87
2016,10,14,11,15,170.0,333.5,1.95,28.0,463.0,265.51,192.24
2016,10,14,11,30,300.0,358.0,1.9,28.0,587.0,333.55,239.61
2016,10,14,11,45,342.0,352.0,1.9,28.5,616.0,372.55,268.8
2016,10,14,12,0,384.0,346.0,1.9,29.0,645.0,415.34,301.05
2016,10,14,12,15,619.0,233.0,1.9,29.0,715.0,478.77,347.89
2016,10,14,12,30,854.0,120.0,1.9,29.0,785.0,550.31,402.26
2016,10,14,12,45,854.0,118.5,1.9,29.0,778.0,595.68,437.79
2016,10,14,13,0,854.0,117.0,1.9,29.0,771.0,638.8,470.96
2016,10,14,13,15,849.5,116.0,1.9,29.0,755.5,676.96,499.92
2016,10,14,13,30,845.0,115.0,1.9,29.0,740.0,718.89,530.66
2016,10,14,13,45,839.0,113.0,1.9,29.0,716.0,749.87,553.6
2016,10,14,14,0,833.0,111.0,1.9,29.0,692.0,777.43,573.14
2016,10,14,14,15,822.0,109.0,1.9,29.0,660.5,797.44,587.3
2016,10,14,14,30,811.0,107.0,1.9,29.0,629.0,813.61,599.09
2016,10,14,14,45,797.0,104.0,1.9,29.0,590.5,822.27,606.08
2016,10,14,15,0,783.0,101.0,1.9,29.0,552.0,826.94,610.66
2016,10,14,15,15,762.0,97.5,1.9,29.0,508.0,820.9,608.29
2016,10,14,15,30,741.0,94.0,1.9,29.0,464.0,810.86,603.43
2016,10,14,15,45,712.0,90.0,1.95,29.0,415.0,795.15,595.21
2016,10,14,16,0,683.0,86.0,2.0,29.0,366.0,770.66,580.83
2016,10,14,16,15,641.0,80.0,1.85,28.5,314.5,728.43,553.32
2016,10,14,16,30,599.0,74.0,1.7,28.0,263.0,683.41,522.93
2016,10,14,16,45,536.0,66.0,1.55,27.5,211.0,614.48,473.81
2016,10,14,17,0,473.0,58.0,1.4,27.0,159.0,544.09,420.98
2016,10,14,17,15,372.5,46.5,1.3,26.0,111.0,436.23,337.76
2016,10,14,17,30,272.0,35.0,1.2,25.0,63.0,330.36,246.65
2016,10,14,17,45,136.0,17.5,1.1,24.5,31.5,166.52,0.0
2016,10,14,18,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,10,14,18,15,0.0,0.0,1.05,23.5,0.0,0.0,0.0
2016,10,14,18,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,10,14,18,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,10,14,19,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,10,14,19,15,0.0,0.0,1.35,22.5,0.0,0.0,0.0
2016,10,14,19,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,14,19,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,10,14,20,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,10,14,20,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,10,14,20,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,10,14,20,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,10,14,21,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,10,14,21,15,0.0,0.0,1.95,21.5,0.0,0.0,0.0
2016,10,14,21,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,10,14,21,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,10,14,22,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,14,22,15,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,14,22,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,14,22,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,14,23,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,14,23,15,0.0,0.0,2.2,20.5,0.0,0.0,0.0
2016,10,14,23,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,14,23,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,15,0,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,15,0,15,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,15,0,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,15,0,45,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2016,10,15,1,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,10,15,1,15,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2016,10,15,1,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,15,1,45,0.0,0.0,2.45,20.0,0.0,0.0,0.0
2016,10,15,2,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,15,2,15,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,10,15,2,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,10,15,2,45,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,10,15,3,0,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,10,15,3,15,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,10,15,3,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,15,3,45,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,15,4,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,10,15,4,15,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,10,15,4,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,10,15,4,45,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2016,10,15,5,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,15,5,15,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,15,5,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,15,5,45,0.0,0.0,2.45,20.0,0.0,0.0,0.0
2016,10,15,6,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,15,6,15,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2016,10,15,6,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,10,15,6,45,78.5,14.5,2.95,20.5,20.5,11.41,0.0
2016,10,15,7,0,157.0,29.0,3.1,21.0,41.0,21.89,9.82
2016,10,15,7,15,269.5,44.0,3.25,21.5,85.5,33.27,22.44
2016,10,15,7,30,382.0,59.0,3.4,22.0,130.0,44.71,32.85
2016,10,15,7,45,191.0,63.0,3.6,22.5,98.5,46.88,35.0
2016,10,15,8,0,0.0,67.0,3.8,23.0,67.0,50.82,38.44
2016,10,15,8,15,0.0,59.0,3.95,23.5,59.0,45.19,33.48
2016,10,15,8,30,0.0,51.0,4.1,24.0,51.0,39.02,28.02
2016,10,15,8,45,70.0,130.0,4.35,24.5,163.5,93.96,74.59
2016,10,15,9,0,140.0,209.0,4.6,25.0,276.0,136.55,109.83
2016,10,15,9,15,70.0,176.0,4.6,25.5,209.5,122.9,97.87
2016,10,15,9,30,0.0,143.0,4.6,26.0,143.0,106.02,83.39
2016,10,15,9,45,49.0,215.5,4.65,26.5,246.5,146.16,116.07
2016,10,15,10,0,98.0,288.0,4.7,27.0,350.0,185.28,147.32
2016,10,15,10,15,60.0,272.5,4.65,27.5,311.5,177.83,140.62
2016,10,15,10,30,22.0,257.0,4.6,28.0,273.0,182.16,136.88
2016,10,15,10,45,74.0,305.0,4.6,28.5,359.0,210.02,155.22
2016,10,15,11,0,126.0,353.0,4.6,29.0,445.0,249.2,181.86
2016,10,15,11,15,182.5,361.0,4.6,29.0,497.5,283.81,206.08
2016,10,15,11,30,239.0,369.0,4.6,29.0,550.0,325.24,236.51
2016,10,15,11,45,559.5,239.0,4.6,29.5,670.0,373.54,267.28
2016,10,15,12,0,880.0,109.0,4.6,30.0,790.0,452.89,325.49
2016,10,15,12,15,880.5,109.0,4.55,30.0,790.5,504.46,368.83
2016,10,15,12,30,881.0,109.0,4.5,30.0,791.0,554.24,409.79
2016,10,15,12,45,882.5,106.5,4.5,30.5,784.5,600.54,446.42
2016,10,15,13,0,884.0,104.0,4.5,31.0,778.0,644.58,480.4
2016,10,15,13,15,879.5,103.5,4.5,31.0,761.5,684.02,511.23
2016,10,15,13,30,875.0,103.0,4.5,31.0,745.0,720.45,539.36
2016,10,15,13,45,870.0,100.0,4.5,31.5,721.0,750.97,561.66
2016,10,15,14,0,865.0,97.0,4.5,32.0,697.0,778.06,579.96
2016,10,15,14,15,854.5,95.5,4.45,31.5,665.0,798.78,596.16
2016,10,15,14,30,844.0,94.0,4.4,31.0,633.0,815.74,609.99
2016,10,15,14,45,825.0,93.5,4.4,31.0,593.5,832.39,622.77
2016,10,15,15,0,806.0,93.0,4.4,31.0,554.0,835.92,626.7
2016,10,15,15,15,785.0,90.0,4.3,31.0,509.0,830.68,624.42
2016,10,15,15,30,764.0,87.0,4.2,31.0,464.0,821.44,619.53
2016,10,15,15,45,733.5,83.5,4.15,31.0,414.5,799.11,605.74
2016,10,15,16,0,703.0,80.0,4.1,31.0,365.0,779.09,593.45
2016,10,15,16,15,661.5,74.5,3.75,30.5,313.0,738.01,565.8
2016,10,15,16,30,620.0,69.0,3.4,30.0,261.0,694.17,535.22
2016,10,15,16,45,556.0,62.0,3.1,29.5,209.0,625.75,485.31
2016,10,15,17,0,492.0,55.0,2.8,29.0,157.0,555.92,431.69
2016,10,15,17,15,387.5,44.0,2.55,28.0,109.0,445.37,344.94
2016,10,15,17,30,283.0,33.0,2.3,27.0,61.0,337.2,248.98
2016,10,15,17,45,141.5,16.5,2.05,26.0,30.5,170.04,0.0
2016,10,15,18,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,10,15,18,15,0.0,0.0,1.85,25.0,0.0,0.0,0.0
2016,10,15,18,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,10,15,18,45,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,10,15,19,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,10,15,19,15,0.0,0.0,2.05,24.5,0.0,0.0,0.0
2016,10,15,19,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,10,15,19,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,10,15,20,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,10,15,20,15,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,10,15,20,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,10,15,20,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,10,15,21,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,10,15,21,15,0.0,0.0,3.35,23.5,0.0,0.0,0.0
2016,10,15,21,30,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,10,15,21,45,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,10,15,22,0,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,10,15,22,15,0.0,0.0,3.9,22.5,0.0,0.0,0.0
2016,10,15,22,30,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,15,22,45,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,15,23,0,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,15,23,15,0.0,0.0,3.85,21.5,0.0,0.0,0.0
2016,10,15,23,30,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,10,15,23,45,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,10,16,0,0,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,10,16,0,15,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,10,16,0,30,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,10,16,0,45,0.0,0.0,3.85,21.0,0.0,0.0,0.0
2016,10,16,1,0,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2016,10,16,1,15,0.0,0.0,4.0,21.0,0.0,0.0,0.0
2016,10,16,1,30,0.0,0.0,4.1,21.0,0.0,0.0,0.0
2016,10,16,1,45,0.0,0.0,4.2,21.0,0.0,0.0,0.0
2016,10,16,2,0,0.0,0.0,4.3,21.0,0.0,0.0,0.0
2016,10,16,2,15,0.0,0.0,4.2,21.0,0.0,0.0,0.0
2016,10,16,2,30,0.0,0.0,4.1,21.0,0.0,0.0,0.0
2016,10,16,2,45,0.0,0.0,4.1,21.0,0.0,0.0,0.0
2016,10,16,3,0,0.0,0.0,4.1,21.0,0.0,0.0,0.0
2016,10,16,3,15,0.0,0.0,4.05,21.0,0.0,0.0,0.0
2016,10,16,3,30,0.0,0.0,4.0,21.0,0.0,0.0,0.0
2016,10,16,3,45,0.0,0.0,3.95,21.0,0.0,0.0,0.0
2016,10,16,4,0,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2016,10,16,4,15,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2016,10,16,4,30,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2016,10,16,4,45,0.0,0.0,3.95,21.0,0.0,0.0,0.0
2016,10,16,5,0,0.0,0.0,4.0,21.0,0.0,0.0,0.0
2016,10,16,5,15,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2016,10,16,5,30,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,10,16,5,45,0.0,0.0,3.75,21.0,0.0,0.0,0.0
2016,10,16,6,0,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2016,10,16,6,15,0.0,0.0,3.75,21.0,0.0,0.0,0.0
2016,10,16,6,30,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,10,16,6,45,77.5,14.5,3.9,21.5,20.5,11.41,0.0
2016,10,16,7,0,155.0,29.0,4.0,22.0,41.0,21.87,9.21
2016,10,16,7,15,270.5,44.5,4.2,22.5,85.5,33.62,22.56
2016,10,16,7,30,386.0,60.0,4.4,23.0,130.0,45.42,33.28
2016,10,16,7,45,476.0,67.5,4.65,23.5,183.5,54.01,40.95
2016,10,16,8,0,566.0,75.0,4.9,24.0,237.0,59.76,45.94
2016,10,16,8,15,614.5,81.5,5.0,24.5,289.5,64.33,49.74
2016,10,16,8,30,663.0,88.0,5.1,25.0,342.0,68.9,53.4
2016,10,16,8,45,710.5,88.5,5.25,25.5,395.0,69.3,53.46
2016,10,16,9,0,758.0,89.0,5.4,26.0,448.0,75.67,58.53
2016,10,16,9,15,780.5,92.5,5.35,26.5,494.0,77.98,60.15
2016,10,16,9,30,803.0,96.0,5.3,27.0,540.0,80.25,61.72
2016,10,16,9,45,828.5,95.0,5.3,27.5,582.5,79.57,60.85
2016,10,16,10,0,854.0,94.0,5.3,28.0,625.0,79.04,60.13
2016,10,16,10,15,865.5,95.5,5.2,28.5,659.0,88.74,67.83
2016,10,16,10,30,877.0,97.0,5.1,29.0,693.0,109.64,67.07
2016,10,16,10,45,889.0,96.5,5.1,29.5,720.5,168.21,92.45
2016,10,16,11,0,901.0,96.0,5.1,30.0,748.0,227.59,133.24
2016,10,16,11,15,906.0,97.0,5.05,30.5,766.0,286.93,181.09
2016,10,16,11,30,911.0,98.0,5.0,31.0,784.0,345.87,231.05
2016,10,16,11,45,918.0,95.5,5.0,31.5,795.0,402.31,279.4
2016,10,16,12,0,925.0,93.0,5.0,32.0,806.0,457.89,326.35
2016,10,16,12,15,925.5,93.0,4.95,32.0,806.5,511.35,371.25
2016,10,16,12,30,926.0,93.0,4.9,32.0,807.0,562.92,413.55
2016,10,16,12,45,924.0,93.0,4.85,32.0,799.5,610.97,452.18
2016,10,16,13,0,922.0,93.0,4.8,32.0,792.0,656.49,487.98
2016,10,16,13,15,918.0,92.0,4.7,32.0,775.0,697.04,519.25
2016,10,16,13,30,914.0,91.0,4.6,32.0,758.0,734.49,547.69
2016,10,16,13,45,906.5,90.0,4.6,32.5,733.5,766.12,570.27
2016,10,16,14,0,899.0,89.0,4.6,33.0,709.0,794.15,589.1
2016,10,16,14,15,889.0,87.5,4.55,32.5,676.0,816.0,606.02
2016,10,16,14,30,879.0,86.0,4.5,32.0,643.0,834.0,620.52
2016,10,16,14,45,865.0,83.5,4.45,32.0,604.0,843.62,628.24
2016,10,16,15,0,851.0,81.0,4.4,32.0,565.0,849.21,633.43
2016,10,16,15,15,831.5,78.5,4.25,31.5,519.5,855.9,640.44
2016,10,16,15,30,812.0,76.0,4.1,31.0,474.0,849.02,638.22
2016,10,16,15,45,783.5,73.0,4.0,31.0,424.0,829.47,626.27
2016,10,16,16,0,755.0,70.0,3.9,31.0,374.0,806.15,611.59
2016,10,16,16,15,715.5,65.5,3.5,30.5,321.0,767.41,585.5
2016,10,16,16,30,676.0,61.0,3.1,30.0,268.0,725.5,556.16
2016,10,16,16,45,613.0,54.5,2.75,29.5,214.0,664.84,511.85
2016,10,16,17,0,550.0,48.0,2.4,29.0,160.0,596.61,459.31
2016,10,16,17,15,444.5,38.5,2.2,28.0,111.0,486.98,373.84
2016,10,16,17,30,339.0,29.0,2.0,27.0,62.0,380.42,275.63
2016,10,16,17,45,169.5,14.5,1.85,26.0,31.0,150.88,0.0
2016,10,16,18,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,10,16,18,15,0.0,0.0,1.75,24.5,0.0,0.0,0.0
2016,10,16,18,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,10,16,18,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,10,16,19,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,10,16,19,15,0.0,0.0,1.95,23.5,0.0,0.0,0.0
2016,10,16,19,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,10,16,19,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,10,16,20,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,10,16,20,15,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,10,16,20,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,10,16,20,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,10,16,21,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,10,16,21,15,0.0,0.0,2.6,22.5,0.0,0.0,0.0
2016,10,16,21,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,16,21,45,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2016,10,16,22,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,10,16,22,15,0.0,0.0,3.05,21.5,0.0,0.0,0.0
2016,10,16,22,30,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,16,22,45,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,10,16,23,0,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,10,16,23,15,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,16,23,30,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,10,16,23,45,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,10,17,0,0,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2016,10,17,0,15,0.0,0.0,3.65,21.0,0.0,0.0,0.0
2016,10,17,0,30,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,10,17,0,45,0.0,0.0,3.55,21.0,0.0,0.0,0.0
2016,10,17,1,0,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,10,17,1,15,0.0,0.0,3.45,21.0,0.0,0.0,0.0
2016,10,17,1,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,17,1,45,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,17,2,0,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,17,2,15,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,10,17,2,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,10,17,2,45,0.0,0.0,3.15,21.0,0.0,0.0,0.0
2016,10,17,3,0,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,17,3,15,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2016,10,17,3,30,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,17,3,45,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,17,4,0,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,17,4,15,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2016,10,17,4,30,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,17,4,45,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,10,17,5,0,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,10,17,5,15,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2016,10,17,5,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,10,17,5,45,0.0,0.0,3.15,21.0,0.0,0.0,0.0
2016,10,17,6,0,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,17,6,15,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2016,10,17,6,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,17,6,45,74.0,14.0,3.6,21.5,19.5,11.02,0.0
2016,10,17,7,0,148.0,28.0,3.8,22.0,39.0,21.12,8.07
2016,10,17,7,15,263.5,44.0,4.05,22.5,83.5,33.22,22.17
2016,10,17,7,30,379.0,60.0,4.3,23.0,128.0,45.36,33.19
2016,10,17,7,45,474.0,66.5,4.6,23.5,181.5,53.26,40.29
2016,10,17,8,0,569.0,73.0,4.9,24.0,235.0,58.33,44.71
2016,10,17,8,15,617.5,80.0,5.0,24.5,287.5,63.33,48.88
2016,10,17,8,30,666.0,87.0,5.1,25.0,340.0,68.29,52.89
2016,10,17,8,45,716.5,86.5,5.2,25.5,393.0,68.09,52.45
2016,10,17,9,0,767.0,86.0,5.3,26.0,446.0,73.72,56.91
2016,10,17,9,15,789.5,89.0,5.3,26.5,492.5,75.76,58.31
2016,10,17,9,30,812.0,92.0,5.3,27.0,539.0,77.79,59.69
2016,10,17,9,45,835.5,91.5,5.35,27.5,581.0,77.49,59.14
2016,10,17,10,0,859.0,91.0,5.4,28.0,623.0,85.83,65.75
2016,10,17,10,15,870.5,92.5,5.35,28.5,656.5,87.11,66.51
2016,10,17,10,30,882.0,94.0,5.3,29.0,690.0,107.1,65.6
2016,10,17,10,45,892.5,94.0,5.3,29.5,717.0,165.97,90.84
2016,10,17,11,0,903.0,94.0,5.3,30.0,744.0,225.49,131.63
2016,10,17,11,15,908.0,95.0,5.25,30.0,762.0,284.83,179.82
2016,10,17,11,30,913.0,96.0,5.2,30.0,780.0,343.76,230.4
2016,10,17,11,45,913.5,97.5,5.2,30.5,789.0,400.83,279.63
2016,10,17,12,0,914.0,99.0,5.2,31.0,798.0,456.55,327.0
2016,10,17,12,15,914.0,99.0,5.15,31.0,799.0,509.28,371.61
2016,10,17,12,30,914.0,99.0,5.1,31.0,800.0,560.1,413.61
2016,10,17,12,45,912.0,98.5,5.05,31.5,792.0,607.25,450.93
2016,10,17,13,0,910.0,98.0,5.0,32.0,784.0,651.85,485.28
2016,10,17,13,15,630.0,212.0,4.95,32.0,682.0,621.74,463.28
2016,10,17,13,30,350.0,326.0,4.9,32.0,580.0,544.01,405.61
2016,10,17,13,45,618.0,210.0,4.85,32.5,640.5,677.27,505.66
2016,10,17,14,0,886.0,94.0,4.8,33.0,701.0,787.28,585.92
2016,10,17,14,15,875.5,92.0,4.7,32.5,668.5,807.93,601.29
2016,10,17,14,30,865.0,90.0,4.6,32.0,636.0,824.72,614.76
2016,10,17,14,45,848.0,89.0,4.55,32.0,596.0,842.58,628.17
2016,10,17,15,0,831.0,88.0,4.5,32.0,556.0,847.61,632.94
2016,10,17,15,15,810.5,85.0,4.4,32.0,511.0,843.1,631.2
2016,10,17,15,30,790.0,82.0,4.3,32.0,466.0,834.55,626.82
2016,10,17,15,45,761.5,78.0,4.2,32.0,416.0,813.66,613.91
2016,10,17,16,0,733.0,74.0,4.1,32.0,366.0,789.0,598.23
2016,10,17,16,15,691.5,69.0,3.7,31.0,313.5,753.92,575.87
2016,10,17,16,30,650.0,64.0,3.3,30.0,261.0,710.85,546.68
2016,10,17,16,45,587.0,57.0,2.95,29.5,208.0,643.46,497.22
2016,10,17,17,0,524.0,50.0,2.6,29.0,155.0,574.84,444.02
2016,10,17,17,15,416.5,39.5,2.4,28.0,106.5,462.77,355.99
2016,10,17,17,30,309.0,29.0,2.2,27.0,58.0,353.98,253.04
2016,10,17,17,45,154.5,14.5,2.05,26.0,29.0,138.09,0.0
2016,10,17,18,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,10,17,18,15,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,10,17,18,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,10,17,18,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,10,17,19,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,10,17,19,15,0.0,0.0,2.4,24.5,0.0,0.0,0.0
2016,10,17,19,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,10,17,19,45,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,10,17,20,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,10,17,20,15,0.0,0.0,2.9,23.5,0.0,0.0,0.0
2016,10,17,20,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,10,17,20,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,10,17,21,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,10,17,21,15,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,10,17,21,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,10,17,21,45,0.0,0.0,3.85,23.0,0.0,0.0,0.0
2016,10,17,22,0,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,10,17,22,15,0.0,0.0,3.95,22.5,0.0,0.0,0.0
2016,10,17,22,30,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,17,22,45,0.0,0.0,3.85,22.0,0.0,0.0,0.0
2016,10,17,23,0,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,10,17,23,15,0.0,0.0,3.7,21.5,0.0,0.0,0.0
2016,10,17,23,30,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,10,17,23,45,0.0,0.0,3.55,21.0,0.0,0.0,0.0
2016,10,18,0,0,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,10,18,0,15,0.0,0.0,3.45,21.0,0.0,0.0,0.0
2016,10,18,0,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,18,0,45,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,18,1,0,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,18,1,15,0.0,0.0,3.35,21.0,0.0,0.0,0.0
2016,10,18,1,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,10,18,1,45,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2016,10,18,2,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,10,18,2,15,0.0,0.0,3.15,21.0,0.0,0.0,0.0
2016,10,18,2,30,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,18,2,45,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2016,10,18,3,0,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,18,3,15,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,10,18,3,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,10,18,3,45,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2016,10,18,4,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,18,4,15,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2016,10,18,4,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,10,18,4,45,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,10,18,5,0,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,18,5,15,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,18,5,30,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,18,5,45,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2016,10,18,6,0,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,18,6,15,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2016,10,18,6,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,18,6,45,0.0,6.5,3.55,21.5,6.5,5.11,0.0
2016,10,18,7,0,0.0,13.0,3.7,22.0,13.0,9.89,0.42
2016,10,18,7,15,0.0,29.5,3.95,22.5,29.5,22.55,13.21
2016,10,18,7,30,0.0,46.0,4.2,23.0,46.0,34.74,24.11
2016,10,18,7,45,0.0,65.0,4.5,23.5,65.0,48.48,36.18
2016,10,18,8,0,0.0,84.0,4.8,24.0,84.0,62.07,47.92
2016,10,18,8,15,96.5,119.5,4.8,24.5,156.0,83.69,66.28
2016,10,18,8,30,193.0,155.0,4.8,25.0,228.0,106.27,85.11
2016,10,18,8,45,455.0,127.0,4.85,25.5,330.5,89.0,70.12
2016,10,18,9,0,717.0,99.0,4.9,26.0,433.0,75.86,58.71
2016,10,18,9,15,580.0,150.0,4.85,26.5,438.0,103.92,81.85
2016,10,18,9,30,443.0,201.0,4.8,27.0,443.0,129.45,102.51
2016,10,18,9,45,625.5,155.0,4.8,27.5,524.5,106.12,82.8
2016,10,18,10,0,808.0,109.0,4.8,28.0,606.0,87.68,67.26
2016,10,18,10,15,820.0,111.5,4.7,28.5,639.0,88.78,67.88
2016,10,18,10,30,832.0,114.0,4.6,29.0,672.0,107.32,67.04
2016,10,18,10,45,842.0,114.5,4.55,29.5,698.5,164.78,91.91
2016,10,18,11,0,852.0,115.0,4.5,30.0,725.0,223.02,131.66
2016,10,18,11,15,857.0,116.0,4.4,30.0,742.5,281.0,178.33
2016,10,18,11,30,862.0,117.0,4.3,30.0,760.0,341.99,229.78
2016,10,18,11,45,879.5,109.5,4.25,30.5,773.0,396.22,275.82
2016,10,18,12,0,897.0,102.0,4.2,31.0,786.0,450.45,321.33
2016,10,18,12,15,638.5,222.5,4.1,31.0,709.0,476.41,347.35
2016,10,18,12,30,380.0,343.0,4.0,31.0,632.0,469.96,346.07
2016,10,18,12,45,289.0,356.5,3.95,31.5,575.5,458.4,338.72
2016,10,18,13,0,198.0,370.0,3.9,32.0,519.0,429.38,317.77
2016,10,18,13,15,221.0,358.5,3.8,32.0,521.0,452.39,335.73
2016,10,18,13,30,244.0,347.0,3.7,32.0,523.0,476.04,353.99
2016,10,18,13,45,156.5,328.0,3.6,32.0,439.5,412.5,307.58
2016,10,18,14,0,69.0,309.0,3.5,32.0,356.0,325.48,243.03
2016,10,18,14,15,305.0,257.5,3.4,31.5,450.0,504.78,380.89
2016,10,18,14,30,541.0,206.0,3.3,31.0,544.0,681.68,512.02
2016,10,18,14,45,534.0,193.5,3.25,31.0,509.5,682.51,513.2
2016,10,18,15,0,527.0,181.0,3.2,31.0,475.0,680.19,513.29
2016,10,18,15,15,525.0,165.5,3.0,30.5,438.5,675.89,512.65
2016,10,18,15,30,523.0,150.0,2.8,30.0,402.0,668.54,509.84
2016,10,18,15,45,613.5,114.0,2.65,30.0,378.5,727.25,552.54
2016,10,18,16,0,704.0,78.0,2.5,30.0,355.0,771.45,583.7
2016,10,18,16,15,661.0,72.5,2.15,29.5,303.0,729.26,554.2
2016,10,18,16,30,618.0,67.0,1.8,29.0,251.0,684.33,522.24
2016,10,18,16,45,550.5,59.5,1.5,28.5,199.0,612.64,469.73
2016,10,18,17,0,483.0,52.0,1.2,28.0,147.0,539.73,413.57
2016,10,18,17,15,373.5,41.0,1.2,27.5,100.0,426.09,325.31
2016,10,18,17,30,264.0,30.0,1.2,27.0,53.0,315.07,219.36
2016,10,18,17,45,132.0,15.0,1.2,26.5,26.5,119.65,0.0
2016,10,18,18,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,10,18,18,15,0.0,0.0,1.25,25.5,0.0,0.0,0.0
2016,10,18,18,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,10,18,18,45,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,10,18,19,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,10,18,19,15,0.0,0.0,1.65,24.5,0.0,0.0,0.0
2016,10,18,19,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,10,18,19,45,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,10,18,20,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,10,18,20,15,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,10,18,20,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,10,18,20,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,10,18,21,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,10,18,21,15,0.0,0.0,3.4,23.5,0.0,0.0,0.0
2016,10,18,21,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,10,18,21,45,0.0,0.0,3.45,23.0,0.0,0.0,0.0
2016,10,18,22,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,10,18,22,15,0.0,0.0,3.4,22.5,0.0,0.0,0.0
2016,10,18,22,30,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,10,18,22,45,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,10,18,23,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,10,18,23,15,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,10,18,23,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,10,18,23,45,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2016,10,19,0,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,19,0,15,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,19,0,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,19,0,45,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2016,10,19,1,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,10,19,1,15,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,19,1,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,19,1,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,10,19,2,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,10,19,2,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,10,19,2,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,19,2,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,19,3,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,19,3,15,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,10,19,3,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,10,19,3,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,10,19,4,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,10,19,4,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,10,19,4,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,10,19,4,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,10,19,5,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,10,19,5,15,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,10,19,5,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,10,19,5,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,10,19,6,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,10,19,6,15,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,10,19,6,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,10,19,6,45,66.5,13.0,2.05,22.5,17.5,10.23,0.0
2016,10,19,7,0,133.0,26.0,2.2,23.0,35.0,19.61,5.5
2016,10,19,7,15,248.5,41.0,2.4,23.0,77.5,31.0,20.15
2016,10,19,7,30,364.0,56.0,2.6,23.0,120.0,42.45,30.67
2016,10,19,7,45,451.5,64.0,2.85,23.5,171.0,51.18,38.49
2016,10,19,8,0,539.0,72.0,3.1,24.0,222.0,57.32,43.84
2016,10,19,8,15,588.0,79.0,3.3,24.5,273.0,62.28,47.99
2016,10,19,8,30,637.0,86.0,3.5,25.0,324.0,67.22,51.99
2016,10,19,8,45,678.5,88.5,3.7,25.5,374.5,68.88,53.13
2016,10,19,9,0,720.0,91.0,3.9,26.0,425.0,70.65,54.33
2016,10,19,9,15,743.5,94.5,3.95,26.5,470.0,78.77,60.84
2016,10,19,9,30,767.0,98.0,4.0,27.0,515.0,80.98,62.35
2016,10,19,9,45,581.5,173.0,4.05,27.5,502.5,115.55,90.58
2016,10,19,10,0,396.0,248.0,4.1,28.0,490.0,157.35,124.21
2016,10,19,10,15,371.0,270.5,4.1,28.0,507.0,167.37,131.98
2016,10,19,10,30,346.0,293.0,4.1,28.0,524.0,185.96,135.43
2016,10,19,10,45,338.5,307.5,4.1,28.5,541.0,223.18,155.61
2016,10,19,11,0,331.0,322.0,4.1,29.0,558.0,259.94,181.46
2016,10,19,11,15,341.0,328.5,4.1,29.0,577.0,295.58,208.81
2016,10,19,11,30,351.0,335.0,4.1,29.0,596.0,332.33,238.17
2016,10,19,11,45,609.5,222.0,4.1,29.5,681.5,377.18,268.26
2016,10,19,12,0,868.0,109.0,4.1,30.0,767.0,442.51,317.08
2016,10,19,12,15,647.0,213.0,4.05,30.0,704.0,472.21,345.64
2016,10,19,12,30,426.0,317.0,4.0,30.0,641.0,477.6,353.09
2016,10,19,12,45,642.5,214.0,4.0,30.0,696.0,553.42,411.34
2016,10,19,13,0,859.0,111.0,4.0,30.0,751.0,628.71,469.96
2016,10,19,13,15,854.0,110.0,3.95,30.0,734.5,666.23,499.22
2016,10,19,13,30,849.0,109.0,3.9,30.0,718.0,700.76,525.93
2016,10,19,13,45,703.5,166.5,3.9,30.0,659.5,697.3,523.07
2016,10,19,14,0,558.0,224.0,3.9,30.0,601.0,664.68,499.5
2016,10,19,14,15,567.5,207.5,3.85,29.5,575.5,680.96,514.21
2016,10,19,14,30,577.0,191.0,3.8,29.0,550.0,694.57,526.84
2016,10,19,14,45,662.5,149.5,3.75,29.0,536.5,752.93,571.24
2016,10,19,15,0,748.0,108.0,3.7,29.0,523.0,799.19,604.55
2016,10,19,15,15,725.0,104.0,3.55,28.5,479.0,790.97,600.73
2016,10,19,15,30,702.0,100.0,3.4,28.0,435.0,778.91,594.62
2016,10,19,15,45,671.0,95.0,3.25,28.0,387.0,754.82,578.79
2016,10,19,16,0,640.0,90.0,3.1,28.0,339.0,727.27,560.32
2016,10,19,16,15,593.5,83.5,2.8,27.5,288.0,680.71,528.03
2016,10,19,16,30,547.0,77.0,2.5,27.0,237.0,631.37,492.57
2016,10,19,16,45,484.0,67.0,2.2,27.0,187.0,560.98,438.87
2016,10,19,17,0,421.0,57.0,1.9,27.0,137.0,489.19,381.59
2016,10,19,17,15,310.0,44.0,1.8,26.5,92.0,371.36,287.41
2016,10,19,17,30,199.0,31.0,1.7,26.0,47.0,260.71,177.92
2016,10,19,17,45,99.5,15.5,1.6,25.5,23.5,93.21,0.0
2016,10,19,18,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,10,19,18,15,0.0,0.0,1.5,24.5,0.0,0.0,0.0
2016,10,19,18,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,19,18,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,19,19,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,19,19,15,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,19,19,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,19,19,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,19,20,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,19,20,15,0.0,0.0,1.5,23.5,0.0,0.0,0.0
2016,10,19,20,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,10,19,20,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,10,19,21,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,10,19,21,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,10,19,21,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,10,19,21,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,10,19,22,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,10,19,22,15,0.0,0.0,1.85,22.5,0.0,0.0,0.0
2016,10,19,22,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,10,19,22,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,10,19,23,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,10,19,23,15,0.0,0.0,2.05,21.5,0.0,0.0,0.0
2016,10,19,23,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,10,19,23,45,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,10,20,0,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,20,0,15,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,20,0,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,20,0,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,20,1,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,20,1,15,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,10,20,1,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,10,20,1,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,10,20,2,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,10,20,2,15,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,10,20,2,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,10,20,2,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,10,20,3,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,20,3,15,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,10,20,3,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,10,20,3,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,20,4,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,20,4,15,0.0,0.0,1.35,20.5,0.0,0.0,0.0
2016,10,20,4,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,20,4,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,10,20,5,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,20,5,15,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,20,5,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
