Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,30,4,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,30,4,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,30,5,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,30,5,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,30,5,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,30,5,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,30,6,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,30,6,15,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,10,30,6,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,30,6,45,27.5,8.0,1.4,17.5,9.0,0.0,0.0
2016,10,30,7,0,55.0,16.0,1.5,18.0,18.0,12.59,0.0
2016,10,30,7,15,178.0,34.0,1.75,18.5,56.5,25.59,14.54
2016,10,30,7,30,301.0,52.0,2.0,19.0,95.0,39.12,27.9
2016,10,30,7,45,397.5,62.0,2.3,20.0,144.0,46.94,35.15
2016,10,30,8,0,494.0,72.0,2.6,21.0,193.0,57.55,44.51
2016,10,30,8,15,550.0,80.0,2.6,21.5,243.5,63.26,49.46
2016,10,30,8,30,606.0,88.0,2.6,22.0,294.0,68.95,54.22
2016,10,30,8,45,657.0,90.0,2.6,23.0,344.0,70.22,54.96
2016,10,30,9,0,708.0,92.0,2.6,24.0,394.0,71.71,55.83
2016,10,30,9,15,734.0,96.0,2.5,24.5,439.0,74.2,57.64
2016,10,30,9,30,760.0,100.0,2.4,25.0,484.0,76.67,59.42
2016,10,30,9,45,781.0,102.5,2.3,25.5,523.5,84.5,65.67
2016,10,30,10,0,802.0,105.0,2.2,26.0,563.0,85.97,66.57
2016,10,30,10,15,815.5,107.0,2.1,26.5,596.0,86.93,67.06
2016,10,30,10,30,829.0,109.0,2.0,27.0,629.0,90.33,69.58
2016,10,30,10,45,842.0,109.0,1.95,27.5,655.0,146.45,81.93
2016,10,30,11,0,855.0,109.0,1.9,28.0,681.0,203.65,117.78
2016,10,30,11,15,861.0,110.0,1.9,28.0,698.5,260.92,162.33
2016,10,30,11,30,867.0,111.0,1.9,28.0,716.0,317.98,210.09
2016,10,30,11,45,882.5,105.5,1.9,28.5,728.0,375.24,258.05
2016,10,30,12,0,898.0,100.0,1.9,29.0,740.0,428.92,302.93
2016,10,30,12,15,898.0,99.5,1.95,29.0,740.5,479.48,345.56
2016,10,30,12,30,898.0,99.0,2.0,29.0,741.0,528.11,385.7
2016,10,30,12,45,899.5,97.0,2.1,29.5,733.5,574.14,422.31
2016,10,30,13,0,901.0,95.0,2.2,30.0,726.0,617.91,456.32
2016,10,30,13,15,896.0,94.5,2.25,30.0,709.5,656.57,486.63
2016,10,30,13,30,891.0,94.0,2.3,30.0,693.0,692.17,514.23
2016,10,30,13,45,886.0,91.5,2.35,30.0,669.0,722.62,537.91
2016,10,30,14,0,881.0,89.0,2.4,30.0,645.0,749.67,558.35
2016,10,30,14,15,870.0,87.0,2.45,30.0,613.0,769.22,572.83
2016,10,30,14,30,859.0,85.0,2.5,30.0,581.0,784.97,584.94
2016,10,30,14,45,845.5,82.0,2.55,30.0,542.5,802.23,598.29
2016,10,30,15,0,832.0,79.0,2.6,30.0,504.0,807.54,603.66
2016,10,30,15,15,810.5,76.0,2.6,29.5,459.5,802.2,602.84
2016,10,30,15,30,789.0,73.0,2.6,29.0,415.0,792.89,599.39
2016,10,30,15,45,759.5,69.0,2.6,29.0,366.5,771.63,586.31
2016,10,30,16,0,730.0,65.0,2.6,29.0,318.0,746.7,570.3
2016,10,30,16,15,683.0,60.0,2.25,28.0,266.5,701.95,539.55
2016,10,30,16,30,636.0,55.0,1.9,27.0,215.0,661.62,510.23
2016,10,30,16,45,562.5,47.5,1.6,26.5,164.0,587.16,453.03
2016,10,30,17,0,489.0,40.0,1.3,26.0,113.0,512.06,391.74
2016,10,30,17,15,350.5,28.5,1.25,25.0,70.0,379.31,278.04
2016,10,30,17,30,212.0,17.0,1.2,24.0,27.0,223.46,0.0
2016,10,30,17,45,106.0,8.5,1.2,23.0,13.5,6.69,0.0
2016,10,30,18,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,30,18,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,10,30,18,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,30,18,45,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,10,30,19,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,30,19,15,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2016,10,30,19,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,30,19,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,30,20,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,30,20,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,10,30,20,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,30,20,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,30,21,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,30,21,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,10,30,21,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,30,21,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,30,22,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,30,22,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,10,30,22,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,30,22,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,30,23,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,30,23,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,30,23,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,30,23,45,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,10,31,0,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,31,0,15,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2016,10,31,0,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,31,0,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,10,31,1,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,31,1,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,31,1,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,31,1,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,31,2,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,31,2,15,0.0,0.0,1.45,15.5,0.0,0.0,0.0
2016,10,31,2,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,31,2,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,31,3,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,31,3,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,10,31,3,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,31,3,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,31,4,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,31,4,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,10,31,4,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,31,4,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,31,5,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,31,5,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,10,31,5,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,31,5,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,31,6,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,31,6,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,31,6,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,31,6,45,86.0,7.5,1.1,14.5,10.0,0.0,0.0
2016,10,31,7,0,172.0,15.0,1.1,15.0,20.0,11.8,0.0
2016,10,31,7,15,322.5,27.0,1.35,16.0,62.5,22.36,11.89
2016,10,31,7,30,473.0,39.0,1.6,17.0,105.0,32.52,22.43
2016,10,31,7,45,561.0,46.0,1.9,18.0,157.0,38.4,27.99
2016,10,31,8,0,649.0,53.0,2.2,19.0,209.0,48.14,36.66
2016,10,31,8,15,697.5,58.0,2.25,19.5,261.5,52.59,40.57
2016,10,31,8,30,746.0,63.0,2.3,20.0,314.0,57.07,44.36
2016,10,31,8,45,781.0,66.0,2.4,21.0,364.0,59.81,46.44
2016,10,31,9,0,816.0,69.0,2.5,22.0,414.0,62.58,48.49
2016,10,31,9,15,837.0,71.5,2.6,22.5,459.0,64.73,50.07
2016,10,31,9,30,858.0,74.0,2.7,23.0,504.0,73.87,57.58
2016,10,31,9,45,873.5,76.0,2.8,24.0,543.5,76.04,59.0
2016,10,31,10,0,889.0,78.0,2.9,25.0,583.0,78.11,60.33
2016,10,31,10,15,899.0,80.0,2.9,25.0,615.5,79.94,61.71
2016,10,31,10,30,909.0,82.0,2.9,25.0,648.0,82.68,63.87
2016,10,31,10,45,915.5,83.0,2.95,25.5,673.0,142.04,77.3
2016,10,31,11,0,922.0,84.0,3.0,26.0,698.0,201.56,114.77
2016,10,31,11,15,925.5,85.0,3.05,26.5,714.5,260.38,160.92
2016,10,31,11,30,929.0,86.0,3.1,27.0,731.0,318.55,210.26
2016,10,31,11,45,927.0,88.0,3.15,27.5,738.5,374.82,259.15
2016,10,31,12,0,925.0,90.0,3.2,28.0,746.0,429.45,306.22
2016,10,31,12,15,924.0,90.0,3.2,28.0,745.5,481.03,350.49
2016,10,31,12,30,923.0,90.0,3.2,28.0,745.0,530.56,392.11
2016,10,31,12,45,919.0,90.0,3.25,28.5,736.0,576.25,429.11
2016,10,31,13,0,915.0,90.0,3.3,29.0,727.0,619.24,463.07
2016,10,31,13,15,909.5,89.0,3.3,29.0,709.5,657.52,493.6
2016,10,31,13,30,904.0,88.0,3.3,29.0,692.0,692.62,521.25
2016,10,31,13,45,894.5,87.0,3.35,29.0,666.5,721.67,544.37
2016,10,31,14,0,885.0,86.0,3.4,29.0,641.0,747.08,564.0
2016,10,31,14,15,872.5,84.5,3.4,29.0,608.0,766.03,578.1
2016,10,31,14,30,860.0,83.0,3.4,29.0,575.0,781.13,589.71
2016,10,31,14,45,842.0,81.0,3.4,29.0,535.5,795.77,601.19
2016,10,31,15,0,824.0,79.0,3.4,29.0,496.0,798.49,604.54
2016,10,31,15,15,412.0,96.5,3.3,28.5,305.0,492.7,385.19
2016,10,31,15,30,0.0,114.0,3.2,28.0,114.0,92.79,68.83
2016,10,31,15,45,354.5,90.0,3.15,28.0,211.5,439.75,350.8
2016,10,31,16,0,709.0,66.0,3.1,28.0,309.0,727.53,563.91
2016,10,31,16,15,660.0,60.5,2.7,27.0,258.0,686.78,533.35
2016,10,31,16,30,611.0,55.0,2.3,26.0,207.0,638.29,497.62
2016,10,31,16,45,531.0,47.5,1.9,25.0,157.0,558.75,436.42
2016,10,31,17,0,451.0,40.0,1.5,24.0,107.0,478.76,371.03
2016,10,31,17,15,312.0,28.5,1.45,23.0,65.5,346.71,254.88
2016,10,31,17,30,173.0,17.0,1.4,22.0,24.0,151.87,0.0
2016,10,31,17,45,86.5,8.5,1.35,21.5,12.0,0.0,0.0
2016,10,31,18,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,31,18,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,31,18,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,31,18,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,10,31,19,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,31,19,15,0.0,0.0,1.4,20.5,0.0,0.0,0.0
2016,10,31,19,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,31,19,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,10,31,20,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,31,20,15,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,10,31,20,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,31,20,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,10,31,21,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,31,21,15,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,31,21,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,31,21,45,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,10,31,22,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,31,22,15,0.0,0.0,1.85,19.5,0.0,0.0,0.0
2016,10,31,22,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,10,31,22,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,10,31,23,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,10,31,23,15,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2016,10,31,23,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,10,31,23,45,0.0,0.0,2.15,19.0,0.0,0.0,0.0
2016,11,1,0,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,11,1,0,15,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,11,1,0,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,11,1,0,45,0.0,0.0,2.5,19.5,0.0,0.0,0.0
2016,11,1,1,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,11,1,1,15,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,11,1,1,30,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,11,1,1,45,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2016,11,1,2,0,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,11,1,2,15,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2016,11,1,2,30,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,11,1,2,45,0.0,0.0,2.55,20.0,0.0,0.0,0.0
2016,11,1,3,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,11,1,3,15,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,11,1,3,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,11,1,3,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,11,1,4,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,11,1,4,15,0.0,0.0,2.05,19.5,0.0,0.0,0.0
2016,11,1,4,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,11,1,4,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,11,1,5,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,1,5,15,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,11,1,5,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,11,1,5,45,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,11,1,6,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,1,6,15,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,11,1,6,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,11,1,6,45,36.0,7.0,2.15,19.5,8.0,0.0,0.0
2016,11,1,7,0,72.0,14.0,2.3,20.0,16.0,11.02,0.0
2016,11,1,7,15,207.5,29.0,2.6,20.5,53.5,22.09,11.03
2016,11,1,7,30,343.0,44.0,2.9,21.0,91.0,35.96,24.85
2016,11,1,7,45,432.5,53.5,3.2,21.5,139.0,43.39,31.81
2016,11,1,8,0,522.0,63.0,3.5,22.0,187.0,50.88,38.53
2016,11,1,8,15,576.5,69.5,3.65,22.5,236.5,55.73,42.75
2016,11,1,8,30,631.0,76.0,3.8,23.0,286.0,60.59,46.84
2016,11,1,8,45,671.5,80.0,4.0,23.5,334.5,63.47,49.11
2016,11,1,9,0,712.0,84.0,4.2,24.0,383.0,66.4,51.36
2016,11,1,9,15,737.5,87.5,4.2,24.5,427.0,74.38,57.86
2016,11,1,9,30,763.0,91.0,4.2,25.0,471.0,76.82,59.62
2016,11,1,9,45,785.5,92.0,4.25,26.0,510.0,77.45,59.72
2016,11,1,10,0,808.0,93.0,4.3,27.0,549.0,78.14,59.89
2016,11,1,10,15,561.0,183.5,4.3,27.0,509.0,120.5,94.76
2016,11,1,10,30,314.0,274.0,4.3,27.0,469.0,168.14,133.43
2016,11,1,10,45,584.0,186.5,4.3,27.5,566.5,164.38,105.24
2016,11,1,11,0,854.0,99.0,4.3,28.0,664.0,199.75,115.57
2016,11,1,11,15,859.5,99.5,4.3,28.5,681.0,254.95,158.45
2016,11,1,11,30,865.0,100.0,4.3,29.0,698.0,309.79,204.62
2016,11,1,11,45,559.5,219.0,4.3,29.5,607.5,343.22,243.36
2016,11,1,12,0,254.0,338.0,4.3,30.0,517.0,347.0,254.98
2016,11,1,12,15,571.5,215.0,4.3,30.0,618.5,421.73,309.29
2016,11,1,12,30,889.0,92.0,4.3,30.0,720.0,513.76,379.2
2016,11,1,12,45,886.0,92.0,4.3,30.0,712.0,558.34,416.04
2016,11,1,13,0,883.0,92.0,4.3,30.0,704.0,600.41,450.3
2016,11,1,13,15,534.5,206.0,4.3,30.0,574.0,529.92,399.57
2016,11,1,13,30,186.0,320.0,4.3,30.0,444.0,407.04,307.11
2016,11,1,13,45,520.0,204.5,4.3,30.0,532.5,574.43,436.47
2016,11,1,14,0,854.0,89.0,4.3,30.0,621.0,725.25,550.65
2016,11,1,14,15,481.0,174.5,4.25,30.0,471.5,562.46,429.85
2016,11,1,14,30,108.0,260.0,4.2,30.0,322.0,325.77,248.8
2016,11,1,14,45,134.5,243.0,4.2,30.0,314.5,356.14,273.82
2016,11,1,15,0,161.0,226.0,4.2,30.0,307.0,369.86,285.83
2016,11,1,15,15,457.5,150.0,4.1,29.5,351.0,580.9,451.86
2016,11,1,15,30,754.0,74.0,4.0,29.0,395.0,759.6,584.53
2016,11,1,15,45,718.0,70.5,3.95,29.0,347.0,733.25,565.91
2016,11,1,16,0,682.0,67.0,3.9,29.0,299.0,708.85,549.45
2016,11,1,16,15,632.0,61.5,3.45,28.5,249.0,662.16,515.55
2016,11,1,16,30,582.0,56.0,3.0,28.0,199.0,613.07,478.27
2016,11,1,16,45,496.0,48.5,2.65,27.5,149.5,528.89,412.87
2016,11,1,17,0,410.0,41.0,2.3,27.0,100.0,444.28,343.53
2016,11,1,17,15,271.5,28.5,2.2,26.5,60.5,312.64,225.72
2016,11,1,17,30,133.0,16.0,2.1,26.0,21.0,118.7,0.0
2016,11,1,17,45,66.5,8.0,2.05,25.5,10.5,0.0,0.0
2016,11,1,18,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,11,1,18,15,0.0,0.0,2.25,24.5,0.0,0.0,0.0
2016,11,1,18,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,11,1,18,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,11,1,19,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,11,1,19,15,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,11,1,19,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,11,1,19,45,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,11,1,20,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,11,1,20,15,0.0,0.0,3.7,23.5,0.0,0.0,0.0
2016,11,1,20,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,11,1,20,45,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,11,1,21,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,11,1,21,15,0.0,0.0,3.55,22.5,0.0,0.0,0.0
2016,11,1,21,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,11,1,21,45,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,11,1,22,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,11,1,22,15,0.0,0.0,3.05,21.5,0.0,0.0,0.0
2016,11,1,22,30,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,11,1,22,45,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,11,1,23,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,11,1,23,15,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,11,1,23,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,11,1,23,45,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,11,2,0,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,11,2,0,15,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,11,2,0,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,2,0,45,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,11,2,1,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,2,1,15,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,11,2,1,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,2,1,45,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,11,2,2,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,11,2,2,15,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,2,2,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,2,2,45,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2016,11,2,3,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,2,3,15,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,2,3,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,2,3,45,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,2,4,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,2,4,15,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,2,4,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,2,4,45,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2016,11,2,5,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,2,5,15,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,2,5,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,2,5,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,2,6,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,2,6,15,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,2,6,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,11,2,6,45,10.5,6.0,2.4,21.5,6.5,0.0,0.0
2016,11,2,7,0,21.0,12.0,2.5,22.0,13.0,9.44,0.0
2016,11,2,7,15,131.5,31.0,2.7,22.0,47.5,23.25,11.37
2016,11,2,7,30,242.0,50.0,2.9,22.0,82.0,37.34,25.84
2016,11,2,7,45,341.5,61.5,3.15,22.5,129.0,46.12,33.97
2016,11,2,8,0,441.0,73.0,3.4,23.0,176.0,54.96,41.86
2016,11,2,8,15,243.0,101.0,3.55,23.0,160.0,72.07,56.72
2016,11,2,8,30,45.0,129.0,3.7,23.0,144.0,89.84,71.92
2016,11,2,8,45,352.5,112.5,3.85,23.5,257.5,78.91,62.3
2016,11,2,9,0,660.0,96.0,4.0,24.0,371.0,73.83,57.69
2016,11,2,9,15,687.5,100.0,4.05,24.5,414.5,76.19,59.4
2016,11,2,9,30,715.0,104.0,4.1,25.0,458.0,78.55,61.09
2016,11,2,9,45,370.5,160.0,4.15,26.0,344.5,104.68,82.47
2016,11,2,10,0,26.0,216.0,4.2,27.0,231.0,152.52,121.28
2016,11,2,10,15,26.5,228.5,4.15,27.0,244.5,160.96,127.82
2016,11,2,10,30,27.0,241.0,4.1,27.0,258.0,169.24,134.28
2016,11,2,10,45,28.5,250.5,4.05,27.5,269.0,171.35,128.57
2016,11,2,11,0,30.0,260.0,4.0,28.0,280.0,183.46,137.12
2016,11,2,11,15,104.0,297.0,3.9,28.0,368.5,227.38,167.61
2016,11,2,11,30,178.0,334.0,3.8,28.0,457.0,278.86,204.5
2016,11,2,11,45,499.0,228.0,3.75,28.0,577.0,328.91,235.28
2016,11,2,12,0,820.0,122.0,3.7,28.0,697.0,409.83,293.91
2016,11,2,12,15,458.5,228.5,3.6,28.0,550.0,382.29,282.8
2016,11,2,12,30,97.0,335.0,3.5,28.0,403.0,306.88,230.61
2016,11,2,12,45,56.5,288.5,3.4,28.0,328.5,259.36,195.67
2016,11,2,13,0,16.0,242.0,3.3,28.0,254.0,198.3,149.38
2016,11,2,13,15,402.0,182.5,3.15,28.0,449.0,426.16,325.99
2016,11,2,13,30,788.0,123.0,3.0,28.0,644.0,651.02,492.89
2016,11,2,13,45,773.5,123.0,2.95,28.0,619.0,675.11,510.76
2016,11,2,14,0,759.0,123.0,2.9,28.0,594.0,698.77,529.16
2016,11,2,14,15,744.5,120.5,2.8,28.0,562.5,713.67,541.07
2016,11,2,14,30,730.0,118.0,2.7,28.0,531.0,724.85,549.96
2016,11,2,14,45,678.5,125.0,2.65,28.0,488.5,713.07,542.64
2016,11,2,15,0,627.0,132.0,2.6,28.0,446.0,695.94,531.77
2016,11,2,15,15,597.0,126.5,2.45,27.5,403.5,678.87,521.51
2016,11,2,15,30,567.0,121.0,2.3,27.0,361.0,657.96,508.36
2016,11,2,15,45,514.5,116.0,2.2,27.0,313.5,608.19,473.3
2016,11,2,16,0,462.0,111.0,2.1,27.0,266.0,564.3,441.87
2016,11,2,16,15,402.5,100.0,1.9,26.5,219.0,504.9,397.92
2016,11,2,16,30,343.0,89.0,1.7,26.0,172.0,444.23,351.28
2016,11,2,16,45,252.0,74.0,1.55,25.5,127.0,334.08,264.72
2016,11,2,17,0,161.0,59.0,1.4,25.0,82.0,245.83,191.53
2016,11,2,17,15,80.5,36.0,1.5,24.5,47.5,151.46,106.4
2016,11,2,17,30,0.0,13.0,1.6,24.0,13.0,10.23,0.0
2016,11,2,17,45,0.0,6.5,1.7,24.0,6.5,0.0,0.0
2016,11,2,18,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,11,2,18,15,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,11,2,18,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,11,2,18,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,11,2,19,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,11,2,19,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,11,2,19,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,11,2,19,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,11,2,20,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,11,2,20,15,0.0,0.0,2.8,23.5,0.0,0.0,0.0
2016,11,2,20,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,11,2,20,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,11,2,21,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,11,2,21,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,11,2,21,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,11,2,21,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,11,2,22,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,11,2,22,15,0.0,0.0,2.5,22.5,0.0,0.0,0.0
2016,11,2,22,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,11,2,22,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,11,2,23,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,11,2,23,15,0.0,0.0,2.05,21.5,0.0,0.0,0.0
2016,11,2,23,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,11,2,23,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,11,3,0,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,11,3,0,15,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,11,3,0,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,11,3,0,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,11,3,1,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,11,3,1,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,11,3,1,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,11,3,1,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,11,3,2,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,11,3,2,15,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,11,3,2,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,11,3,2,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,11,3,3,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,11,3,3,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,11,3,3,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,11,3,3,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,11,3,4,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,11,3,4,15,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,11,3,4,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,4,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,5,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,5,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,5,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,5,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,6,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,6,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,6,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,6,45,0.0,1.0,0.95,21.0,1.0,0.0,0.0
2016,11,3,7,0,0.0,2.0,1.0,21.0,2.0,1.57,0.0
2016,11,3,7,15,0.0,7.5,1.2,21.0,7.5,5.68,0.0
2016,11,3,7,30,0.0,13.0,1.4,21.0,13.0,9.86,2.71
2016,11,3,7,45,0.0,21.0,1.6,21.5,21.0,15.97,8.17
2016,11,3,8,0,0.0,29.0,1.8,22.0,29.0,22.09,13.6
2016,11,3,8,15,0.0,37.0,1.85,22.0,37.0,28.23,19.01
2016,11,3,8,30,0.0,45.0,1.9,22.0,45.0,34.39,24.36
2016,11,3,8,45,0.0,47.5,1.95,22.5,47.5,36.32,25.93
2016,11,3,9,0,0.0,50.0,2.0,23.0,50.0,38.26,27.46
2016,11,3,9,15,0.0,80.0,2.0,23.0,80.0,61.47,47.25
2016,11,3,9,30,0.0,110.0,2.0,23.0,110.0,82.88,65.26
2016,11,3,9,45,9.5,158.0,2.0,23.0,163.5,115.48,92.44
2016,11,3,10,0,19.0,206.0,2.0,23.0,217.0,146.29,117.76
2016,11,3,10,15,62.0,245.0,1.9,23.0,282.5,161.78,130.16
2016,11,3,10,30,105.0,284.0,1.8,23.0,348.0,182.96,147.14
2016,11,3,10,45,283.0,268.5,1.75,23.5,451.0,188.71,135.61
2016,11,3,11,0,461.0,253.0,1.7,24.0,554.0,226.23,153.72
2016,11,3,11,15,377.5,284.5,1.6,24.0,535.5,267.31,188.52
2016,11,3,11,30,294.0,316.0,1.5,24.0,517.0,295.64,214.61
2016,11,3,11,45,251.5,327.5,1.45,24.5,501.0,315.9,232.47
2016,11,3,12,0,209.0,339.0,1.4,25.0,485.0,329.59,244.73
2016,11,3,12,15,128.5,321.5,1.3,25.0,411.5,302.22,226.64
2016,11,3,12,30,48.0,304.0,1.2,25.0,338.0,259.69,195.99
2016,11,3,12,45,24.0,186.5,1.2,25.0,203.5,160.9,121.39
2016,11,3,13,0,0.0,69.0,1.2,25.0,69.0,53.14,37.02
2016,11,3,13,15,0.0,62.0,1.25,25.0,62.0,47.71,32.81
2016,11,3,13,30,0.0,55.0,1.3,25.0,55.0,42.28,28.5
2016,11,3,13,45,0.0,39.0,1.4,25.0,39.0,29.93,18.59
2016,11,3,14,0,0.0,23.0,1.5,25.0,23.0,17.61,8.66
2016,11,3,14,15,0.0,17.0,1.55,25.0,17.0,13.0,4.94
2016,11,3,14,30,0.0,11.0,1.6,25.0,11.0,8.4,1.2
2016,11,3,14,45,0.0,10.5,1.65,25.0,10.5,8.01,0.9
2016,11,3,15,0,0.0,10.0,1.7,25.0,10.0,7.62,0.6
2016,11,3,15,15,3.5,78.0,1.65,24.5,79.5,62.84,46.0
2016,11,3,15,30,7.0,146.0,1.6,24.0,149.0,131.55,101.89
2016,11,3,15,45,3.5,128.5,1.6,24.0,130.0,114.48,88.16
2016,11,3,16,0,0.0,111.0,1.6,24.0,111.0,97.19,74.23
2016,11,3,16,15,239.0,88.5,1.5,23.5,145.5,326.75,265.32
2016,11,3,16,30,478.0,66.0,1.4,23.0,180.0,533.45,423.74
2016,11,3,16,45,385.5,56.5,1.3,23.0,133.5,441.87,349.63
2016,11,3,17,0,293.0,47.0,1.2,23.0,87.0,350.58,274.42
2016,11,3,17,15,146.5,31.5,1.15,22.5,51.5,213.05,149.74
2016,11,3,17,30,0.0,16.0,1.1,22.0,16.0,12.59,0.0
2016,11,3,17,45,0.0,8.0,1.05,21.5,8.0,0.0,0.0
2016,11,3,18,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,11,3,18,15,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,11,3,18,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,11,3,18,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,11,3,19,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,11,3,19,15,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,11,3,19,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,11,3,19,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,11,3,20,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,11,3,20,15,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,11,3,20,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,3,20,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,3,21,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,3,21,15,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,3,21,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,3,21,45,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,11,3,22,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,11,3,22,15,0.0,0.0,2.35,20.5,0.0,0.0,0.0
2016,11,3,22,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,11,3,22,45,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,11,3,23,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,11,3,23,15,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,11,3,23,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,11,3,23,45,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,11,4,0,0,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,11,4,0,15,0.0,0.0,3.05,19.5,0.0,0.0,0.0
2016,11,4,0,30,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,11,4,0,45,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,11,4,1,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,11,4,1,15,0.0,0.0,3.25,19.0,0.0,0.0,0.0
2016,11,4,1,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,11,4,1,45,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2016,11,4,2,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,11,4,2,15,0.0,0.0,3.05,19.0,0.0,0.0,0.0
2016,11,4,2,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,11,4,2,45,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2016,11,4,3,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,11,4,3,15,0.0,0.0,2.9,18.5,0.0,0.0,0.0
2016,11,4,3,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,11,4,3,45,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2016,11,4,4,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,11,4,4,15,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,11,4,4,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,11,4,4,45,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,11,4,5,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,11,4,5,15,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,11,4,5,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,11,4,5,45,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2016,11,4,6,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,11,4,6,15,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,11,4,6,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,11,4,6,45,0.0,2.5,3.15,18.0,2.5,0.0,0.0
2016,11,4,7,0,0.0,5.0,3.2,18.0,5.0,3.93,0.0
2016,11,4,7,15,0.0,21.0,3.25,18.0,21.0,15.99,5.43
2016,11,4,7,30,0.0,37.0,3.3,18.0,37.0,27.75,18.01
2016,11,4,7,45,1.5,58.5,3.4,18.0,59.0,43.03,31.89
2016,11,4,8,0,3.0,80.0,3.5,18.0,81.0,58.11,45.47
2016,11,4,8,15,11.0,100.0,3.55,18.0,103.5,72.19,57.98
2016,11,4,8,30,19.0,120.0,3.6,18.0,126.0,86.17,70.19
2016,11,4,8,45,9.5,97.5,3.7,18.5,100.5,72.85,58.33
2016,11,4,9,0,0.0,75.0,3.8,19.0,75.0,57.58,44.8
2016,11,4,9,15,0.0,92.5,3.8,19.0,92.5,70.34,55.73
2016,11,4,9,30,0.0,110.0,3.8,19.0,110.0,82.84,66.34
2016,11,4,9,45,1.0,140.5,3.8,19.5,141.0,103.85,83.99
2016,11,4,10,0,2.0,171.0,3.8,20.0,172.0,124.21,100.85
2016,11,4,10,15,1.5,170.0,3.75,20.0,171.0,124.15,100.54
2016,11,4,10,30,1.0,169.0,3.7,20.0,170.0,123.95,100.16
2016,11,4,10,45,2.5,176.5,3.65,20.5,178.0,130.24,100.31
2016,11,4,11,0,4.0,184.0,3.6,21.0,186.0,136.83,105.14
2016,11,4,11,15,3.0,176.5,3.55,21.0,178.5,132.74,101.78
2016,11,4,11,30,2.0,169.0,3.5,21.0,171.0,128.14,98.08
2016,11,4,11,45,1.0,147.0,3.5,21.5,148.0,112.46,85.36
2016,11,4,12,0,0.0,125.0,3.5,22.0,125.0,96.02,72.06
2016,11,4,12,15,0.0,75.0,3.45,22.0,75.0,57.81,41.33
2016,11,4,12,30,0.0,25.0,3.4,22.0,25.0,19.19,10.01
2016,11,4,12,45,0.0,86.0,3.35,22.0,86.0,66.33,48.28
2016,11,4,13,0,0.0,147.0,3.3,22.0,147.0,113.97,86.53
2016,11,4,13,15,0.0,149.5,3.25,22.0,149.5,116.34,88.44
2016,11,4,13,30,0.0,152.0,3.2,22.0,152.0,118.81,90.51
2016,11,4,13,45,2.5,169.0,3.2,22.0,170.5,135.13,103.73
2016,11,4,14,0,5.0,186.0,3.2,22.0,189.0,152.48,117.78
2016,11,4,14,15,2.5,172.5,3.15,22.0,174.0,140.46,108.33
2016,11,4,14,30,0.0,159.0,3.1,22.0,159.0,128.1,98.61
2016,11,4,14,45,0.0,130.5,3.1,22.0,130.5,104.07,79.49
2016,11,4,15,0,0.0,102.0,3.1,22.0,102.0,79.9,60.08
2016,11,4,15,15,0.0,61.0,3.0,21.5,61.0,46.76,33.14
2016,11,4,15,30,0.0,20.0,2.9,21.0,20.0,15.24,7.09
2016,11,4,15,45,0.0,17.5,2.85,21.0,17.5,13.32,5.52
2016,11,4,16,0,0.0,15.0,2.8,21.0,15.0,11.4,3.93
2016,11,4,16,15,0.0,12.0,2.6,20.5,12.0,9.11,2.02
2016,11,4,16,30,0.0,9.0,2.4,20.0,9.0,6.82,0.09
2016,11,4,16,45,0.0,6.5,2.25,20.0,6.5,4.92,0.0
2016,11,4,17,0,0.0,4.0,2.1,20.0,4.0,3.02,0.0
2016,11,4,17,15,0.0,2.0,2.0,20.0,2.0,1.51,0.0
2016,11,4,17,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,11,4,17,45,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2016,11,4,18,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,4,18,15,0.0,0.0,1.8,19.5,0.0,0.0,0.0
2016,11,4,18,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,11,4,18,45,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,11,4,19,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,11,4,19,15,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,11,4,19,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,4,19,45,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2016,11,4,20,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,4,20,15,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,4,20,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,4,20,45,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,4,21,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,4,21,15,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2016,11,4,21,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,21,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,22,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,22,15,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,22,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,22,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,23,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,23,15,0.0,0.0,1.5,18.5,0.0,0.0,0.0
2016,11,4,23,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,4,23,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,0,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,0,15,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,0,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,0,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,1,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,1,15,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,1,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,1,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,2,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,2,15,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,2,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,2,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,3,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,3,15,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,11,5,3,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,5,3,45,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,5,4,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,11,5,4,15,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,11,5,4,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,11,5,4,45,0.0,0.0,2.35,18.0,0.0,0.0,0.0
2016,11,5,5,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,11,5,5,15,0.0,0.0,2.55,18.0,0.0,0.0,0.0
2016,11,5,5,30,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,11,5,5,45,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,11,5,6,0,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,11,5,6,15,0.0,0.0,2.85,17.5,0.0,0.0,0.0
2016,11,5,6,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,11,5,6,45,0.0,1.5,3.0,17.0,1.5,0.0,0.0
2016,11,5,7,0,0.0,3.0,3.1,17.0,3.0,2.36,0.0
2016,11,5,7,15,0.0,16.0,3.2,17.0,16.0,12.19,2.41
2016,11,5,7,30,0.0,29.0,3.3,17.0,29.0,22.16,13.27
2016,11,5,7,45,0.0,47.5,3.4,17.5,47.5,35.72,25.56
2016,11,5,8,0,0.0,66.0,3.5,18.0,66.0,49.03,37.51
2016,11,5,8,15,0.0,85.0,3.45,18.0,85.0,62.53,49.52
2016,11,5,8,30,0.0,104.0,3.4,18.0,104.0,75.88,61.22
2016,11,5,8,45,0.0,59.0,3.4,18.5,59.0,45.19,34.17
2016,11,5,9,0,0.0,14.0,3.4,19.0,14.0,10.66,3.73
2016,11,5,9,15,0.0,10.5,3.3,19.5,10.5,8.0,1.35
2016,11,5,9,30,0.0,7.0,3.2,20.0,7.0,5.33,0.0
2016,11,5,9,45,0.0,8.5,3.15,20.5,8.5,6.48,0.0
2016,11,5,10,0,0.0,10.0,3.1,21.0,10.0,7.63,0.95
2016,11,5,10,15,0.0,46.0,3.0,21.0,46.0,35.27,24.74
2016,11,5,10,30,0.0,82.0,2.9,21.0,82.0,63.12,48.46
2016,11,5,10,45,0.0,94.5,2.85,21.5,94.5,72.79,53.82
2016,11,5,11,0,0.0,107.0,2.8,22.0,107.0,82.02,61.06
2016,11,5,11,15,30.0,205.0,2.75,22.0,225.5,154.25,117.33
2016,11,5,11,30,60.0,303.0,2.7,22.0,344.0,230.32,175.72
2016,11,5,11,45,38.0,274.0,2.65,22.5,300.0,212.95,162.71
2016,11,5,12,0,16.0,245.0,2.6,23.0,256.0,190.47,145.65
2016,11,5,12,15,20.0,256.0,2.55,23.0,270.0,202.89,155.42
2016,11,5,12,30,24.0,267.0,2.5,23.0,284.0,216.07,165.74
2016,11,5,12,45,12.0,192.5,2.5,23.0,201.0,155.15,118.43
2016,11,5,13,0,0.0,118.0,2.5,23.0,118.0,91.25,67.95
2016,11,5,13,15,227.0,186.0,2.5,23.0,333.5,307.74,240.56
2016,11,5,13,30,454.0,254.0,2.5,23.0,549.0,542.96,418.58
2016,11,5,13,45,231.5,228.0,2.55,23.5,378.5,378.61,294.05
2016,11,5,14,0,9.0,202.0,2.6,24.0,208.0,169.25,129.6
2016,11,5,14,15,110.0,227.0,2.6,23.5,289.0,299.46,234.67
2016,11,5,14,30,211.0,252.0,2.6,23.0,370.0,413.17,324.47
2016,11,5,14,45,168.5,235.0,2.65,23.0,324.5,373.73,294.26
2016,11,5,15,0,126.0,218.0,2.7,23.0,279.0,331.4,261.92
2016,11,5,15,15,328.5,169.5,2.7,22.5,310.0,470.71,376.04
2016,11,5,15,30,531.0,121.0,2.7,22.0,341.0,614.34,489.67
2016,11,5,15,45,470.0,119.5,2.7,22.0,296.5,570.34,456.37
2016,11,5,16,0,409.0,118.0,2.7,22.0,252.0,523.88,421.33
2016,11,5,16,15,359.0,103.5,2.55,21.5,206.5,469.07,379.56
2016,11,5,16,30,309.0,89.0,2.4,21.0,161.0,412.88,334.93
2016,11,5,16,45,236.5,71.0,2.3,21.0,118.0,315.8,255.55
2016,11,5,17,0,164.0,53.0,2.2,21.0,75.0,237.45,187.98
2016,11,5,17,15,82.0,31.5,2.15,20.5,42.5,140.42,94.34
2016,11,5,17,30,0.0,10.0,2.1,20.0,10.0,7.87,0.0
2016,11,5,17,45,0.0,5.0,2.05,19.5,5.0,0.0,0.0
2016,11,5,18,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,11,5,18,15,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2016,11,5,18,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,11,5,18,45,0.0,0.0,2.15,19.0,0.0,0.0,0.0
2016,11,5,19,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,11,5,19,15,0.0,0.0,2.2,18.5,0.0,0.0,0.0
2016,11,5,19,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,11,5,19,45,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2016,11,5,20,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,11,5,20,15,0.0,0.0,2.25,17.5,0.0,0.0,0.0
2016,11,5,20,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,11,5,20,45,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,11,5,21,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,11,5,21,15,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,11,5,21,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,11,5,21,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,11,5,22,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,11,5,22,15,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,11,5,22,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,11,5,22,45,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,11,5,23,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,11,5,23,15,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,11,5,23,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,11,5,23,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,11,6,0,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,11,6,0,15,0.0,0.0,1.55,16.5,0.0,0.0,0.0
2016,11,6,0,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,6,0,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,11,6,1,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,6,1,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,11,6,1,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,6,1,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,6,2,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,6,2,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,11,6,2,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,6,2,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,11,6,3,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,6,3,15,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,11,6,3,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,11,6,3,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,11,6,4,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,11,6,4,15,0.0,0.0,1.75,15.5,0.0,0.0,0.0
2016,11,6,4,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,6,4,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,6,5,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,6,5,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,6,5,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,6,5,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,6,6,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,6,6,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,11,6,6,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,6,6,45,0.0,0.0,1.75,15.5,0.0,0.0,0.0
2016,11,6,7,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,11,6,7,15,121.0,22.0,2.05,16.0,36.5,16.68,4.73
2016,11,6,7,30,242.0,44.0,2.2,16.0,73.0,33.09,22.62
2016,11,6,7,45,333.5,56.5,2.4,16.0,118.0,42.57,31.7
2016,11,6,8,0,425.0,69.0,2.6,16.0,163.0,52.06,40.48
2016,11,6,8,15,212.5,65.5,2.7,16.5,112.5,47.37,36.44
2016,11,6,8,30,0.0,62.0,2.8,17.0,62.0,47.52,36.53
2016,11,6,8,45,0.5,99.0,2.9,17.5,99.0,73.58,59.25
2016,11,6,9,0,1.0,136.0,3.0,18.0,136.0,98.35,80.47
2016,11,6,9,15,108.5,172.5,3.05,18.0,224.5,116.09,95.5
2016,11,6,9,30,216.0,209.0,3.1,18.0,313.0,138.18,114.1
2016,11,6,9,45,108.0,170.5,3.2,18.5,222.5,116.14,94.78
2016,11,6,10,0,0.0,132.0,3.3,19.0,132.0,98.51,79.37
2016,11,6,10,15,0.0,121.5,3.35,19.5,121.5,91.64,73.2
2016,11,6,10,30,0.0,111.0,3.4,20.0,111.0,84.48,66.84
2016,11,6,10,45,0.0,89.5,3.5,20.5,89.5,68.97,50.94
2016,11,6,11,0,0.0,68.0,3.6,21.0,68.0,52.32,37.22
2016,11,6,11,15,0.0,93.0,3.55,21.0,93.0,71.73,52.95
2016,11,6,11,30,0.0,118.0,3.5,21.0,118.0,90.41,67.98
2016,11,6,11,45,0.0,69.5,3.5,21.0,69.5,53.52,38.08
2016,11,6,12,0,0.0,21.0,3.5,21.0,21.0,16.11,7.55
2016,11,6,12,15,0.0,48.5,3.4,21.0,48.5,37.29,24.88
2016,11,6,12,30,0.0,76.0,3.3,21.0,76.0,58.57,42.19
2016,11,6,12,45,0.0,75.0,3.25,21.0,75.0,57.79,41.55
2016,11,6,13,0,0.0,74.0,3.2,21.0,74.0,57.0,40.94
2016,11,6,13,15,0.0,43.5,3.1,21.0,43.5,33.41,21.75
2016,11,6,13,30,0.0,13.0,3.0,21.0,13.0,9.95,2.53
2016,11,6,13,45,0.0,12.5,2.95,21.0,12.5,9.57,2.23
2016,11,6,14,0,0.0,12.0,2.9,21.0,12.0,9.18,1.92
2016,11,6,14,15,9.5,108.5,2.9,21.0,114.0,91.42,69.65
2016,11,6,14,30,19.0,205.0,2.9,21.0,216.0,184.96,145.28
2016,11,6,14,45,9.5,125.5,2.9,21.0,131.0,107.3,82.75
2016,11,6,15,0,0.0,46.0,2.9,21.0,46.0,35.21,23.58
2016,11,6,15,15,0.0,26.5,2.9,20.5,26.5,20.22,11.25
2016,11,6,15,30,0.0,7.0,2.9,20.0,7.0,5.32,0.0
2016,11,6,15,45,0.0,6.0,2.9,20.0,6.0,4.56,0.0
2016,11,6,16,0,0.0,5.0,2.9,20.0,5.0,3.79,0.0
2016,11,6,16,15,217.5,38.5,2.65,20.0,88.5,253.48,211.54
2016,11,6,16,30,435.0,72.0,2.4,20.0,172.0,494.97,402.91
2016,11,6,16,45,358.0,59.0,2.2,20.0,127.0,415.89,335.95
2016,11,6,17,0,281.0,46.0,2.0,20.0,82.0,338.01,268.08
2016,11,6,17,15,140.5,29.0,1.85,19.5,47.0,198.37,131.79
2016,11,6,17,30,0.0,12.0,1.7,19.0,12.0,9.44,0.0
2016,11,6,17,45,0.0,6.0,1.55,19.0,6.0,0.0,0.0
2016,11,6,18,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,11,6,18,15,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,6,18,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,6,18,45,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,11,6,19,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,6,19,15,0.0,0.0,1.9,18.5,0.0,0.0,0.0
2016,11,6,19,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,11,6,19,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,11,6,20,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,11,6,20,15,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,11,6,20,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,11,6,20,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,11,6,21,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,6,21,15,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,6,21,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,11,6,21,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,6,22,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,11,6,22,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,11,6,22,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,6,22,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,6,23,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,6,23,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,11,6,23,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,6,23,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,7,0,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,7,0,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,7,0,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,7,0,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,7,1,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,7,1,15,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2016,11,7,1,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,1,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,2,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,2,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,11,7,2,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,2,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,3,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,3,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,3,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,3,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,4,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,4,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,4,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,4,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,11,7,5,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,5,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,5,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,5,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,6,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,6,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,7,6,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,7,6,45,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,11,7,7,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,11,7,7,15,127.0,21.0,1.7,17.0,36.0,15.96,3.41
2016,11,7,7,30,254.0,42.0,1.9,17.0,72.0,31.72,21.28
2016,11,7,7,45,350.0,53.5,2.15,17.5,117.0,40.59,29.74
2016,11,7,8,0,446.0,65.0,2.4,18.0,162.0,52.12,40.18
2016,11,7,8,15,223.0,75.5,2.45,18.0,124.0,55.61,43.44
2016,11,7,8,30,0.0,86.0,2.5,18.0,86.0,64.05,50.88
2016,11,7,8,45,0.0,49.5,2.6,18.5,49.5,37.86,27.75
2016,11,7,9,0,0.0,13.0,2.7,19.0,13.0,9.89,3.06
2016,11,7,9,15,0.0,35.5,2.7,19.5,35.5,27.12,18.12
2016,11,7,9,30,0.0,58.0,2.7,20.0,58.0,44.45,33.05
2016,11,7,9,45,0.0,69.5,2.75,20.5,69.5,53.36,40.54
2016,11,7,10,0,0.0,81.0,2.8,21.0,81.0,62.29,47.98
2016,11,7,10,15,3.5,136.5,2.8,21.0,138.5,101.94,81.52
2016,11,7,10,30,7.0,192.0,2.8,21.0,196.0,138.56,112.04
2016,11,7,10,45,4.0,181.0,2.85,21.5,183.5,133.05,102.11
2016,11,7,11,0,1.0,170.0,2.9,22.0,171.0,126.67,96.77
2016,11,7,11,15,0.5,162.5,2.85,22.0,163.0,122.25,93.17
2016,11,7,11,30,0.0,155.0,2.8,22.0,155.0,117.44,89.27
2016,11,7,11,45,2.5,171.5,2.8,22.5,173.5,130.8,99.58
2016,11,7,12,0,5.0,188.0,2.8,23.0,192.0,144.71,110.28
2016,11,7,12,15,7.5,204.0,2.75,23.0,209.5,158.84,121.37
2016,11,7,12,30,10.0,220.0,2.7,23.0,227.0,173.64,133.0
2016,11,7,12,45,8.0,208.0,2.7,23.0,214.0,165.08,126.37
2016,11,7,13,0,6.0,196.0,2.7,23.0,201.0,155.97,119.35
2016,11,7,13,15,3.0,176.5,2.65,23.0,179.0,139.76,106.66
2016,11,7,13,30,0.0,157.0,2.6,23.0,157.0,122.89,93.38
2016,11,7,13,45,4.0,177.0,2.55,23.5,179.5,142.88,109.28
2016,11,7,14,0,8.0,197.0,2.5,24.0,202.0,164.27,126.18
2016,11,7,14,15,4.0,156.0,2.4,23.5,158.5,127.39,97.32
2016,11,7,14,30,0.0,115.0,2.3,23.0,115.0,90.11,67.75
2016,11,7,14,45,0.0,75.0,2.25,23.0,75.0,57.62,41.6
2016,11,7,15,0,0.0,35.0,2.2,23.0,35.0,26.76,16.43
2016,11,7,15,15,0.0,70.0,2.1,22.5,70.0,53.71,38.78
2016,11,7,15,30,0.0,105.0,2.0,22.0,105.0,85.01,64.7
2016,11,7,15,45,276.5,96.5,1.9,22.0,185.0,375.98,305.87
2016,11,7,16,0,553.0,88.0,1.8,22.0,265.0,613.61,487.97
2016,11,7,16,15,495.0,79.0,1.6,21.5,217.5,556.43,443.14
2016,11,7,16,30,437.0,70.0,1.4,21.0,170.0,492.69,393.84
2016,11,7,16,45,346.5,58.0,1.25,21.0,124.5,404.06,322.5
2016,11,7,17,0,256.0,46.0,1.1,21.0,79.0,317.24,248.42
2016,11,7,17,15,143.0,28.0,1.1,20.5,45.0,196.9,125.64
2016,11,7,17,30,30.0,10.0,1.1,20.0,11.0,31.34,0.0
2016,11,7,17,45,15.0,5.0,1.15,20.0,5.5,0.0,0.0
2016,11,7,18,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,11,7,18,15,0.0,0.0,1.25,19.5,0.0,0.0,0.0
2016,11,7,18,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,11,7,18,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,11,7,19,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,7,19,15,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,7,19,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,7,19,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,7,20,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,7,20,15,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,11,7,20,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,11,7,20,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,11,7,21,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,11,7,21,15,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,11,7,21,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,11,7,21,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,11,7,22,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,11,7,22,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,11,7,22,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,11,7,22,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,11,7,23,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,11,7,23,15,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,11,7,23,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,7,23,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,8,0,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,8,0,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,11,8,0,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,11,8,0,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,11,8,1,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,11,8,1,15,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,11,8,1,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,11,8,1,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,11,8,2,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,11,8,2,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,11,8,2,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,11,8,2,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,11,8,3,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,11,8,3,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,8,3,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,11,8,3,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,8,4,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,8,4,15,0.0,0.0,1.8,17.5,0.0,0.0,0.0
2016,11,8,4,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,11,8,4,45,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,11,8,5,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,11,8,5,15,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2016,11,8,5,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,11,8,5,45,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2016,11,8,6,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,11,8,6,15,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2016,11,8,6,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,11,8,6,45,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2016,11,8,7,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,11,8,7,15,0.0,11.0,3.15,17.0,11.0,8.36,0.0
2016,11,8,7,30,0.0,22.0,3.3,17.0,22.0,16.77,8.53
2016,11,8,7,45,0.0,36.0,3.45,17.0,36.0,27.52,18.39
2016,11,8,8,0,0.0,50.0,3.6,17.0,50.0,38.06,27.97
2016,11,8,8,15,0.0,65.0,3.6,17.0,65.0,49.07,37.85
2016,11,8,8,30,0.0,80.0,3.6,17.0,80.0,59.98,47.51
2016,11,8,8,45,1.5,107.5,3.65,17.5,108.5,79.01,64.01
2016,11,8,9,0,3.0,135.0,3.7,18.0,137.0,97.55,79.84
2016,11,8,9,15,1.5,127.5,3.7,18.0,128.5,93.76,76.31
2016,11,8,9,30,0.0,120.0,3.7,18.0,120.0,89.44,72.37
2016,11,8,9,45,0.0,129.5,3.7,18.0,129.5,96.31,78.09
2016,11,8,10,0,0.0,139.0,3.7,18.0,139.0,103.11,83.71
2016,11,8,10,15,0.0,153.0,3.75,18.0,153.0,112.8,91.8
2016,11,8,10,30,0.0,167.0,3.8,18.0,167.0,122.37,99.75
2016,11,8,10,45,9.0,200.0,3.9,18.5,206.0,145.62,113.49
2016,11,8,11,0,18.0,233.0,4.0,19.0,245.0,170.55,132.59
2016,11,8,11,15,12.0,215.5,4.1,19.0,224.0,160.96,124.99
2016,11,8,11,30,6.0,198.0,4.2,19.0,203.0,149.52,116.03
2016,11,8,11,45,9.5,215.5,4.3,19.0,223.0,164.58,128.01
2016,11,8,12,0,13.0,233.0,4.4,19.0,243.0,180.42,140.63
2016,11,8,12,15,18.0,246.0,4.4,19.0,259.0,194.39,151.76
2016,11,8,12,30,23.0,259.0,4.4,19.0,275.0,209.27,163.7
2016,11,8,12,45,24.5,260.0,4.45,19.0,276.5,213.98,167.66
2016,11,8,13,0,26.0,261.0,4.5,19.0,278.0,218.89,171.83
2016,11,8,13,15,15.5,226.0,4.5,19.0,236.5,187.33,146.86
2016,11,8,13,30,5.0,191.0,4.5,19.0,195.0,153.92,120.15
2016,11,8,13,45,28.0,224.0,4.5,19.5,241.5,209.89,165.49
2016,11,8,14,0,51.0,257.0,4.5,20.0,288.0,262.85,207.94
2016,11,8,14,15,25.5,194.5,4.45,19.5,210.0,189.23,149.5
2016,11,8,14,30,0.0,132.0,4.4,19.0,132.0,104.68,80.84
2016,11,8,14,45,0.0,95.0,4.35,19.0,95.0,73.63,55.57
2016,11,8,15,0,0.0,58.0,4.3,19.0,58.0,44.46,31.52
2016,11,8,15,15,0.0,64.5,4.15,19.0,64.5,49.46,35.81
2016,11,8,15,30,0.0,71.0,4.0,19.0,71.0,54.48,40.11
2016,11,8,15,45,0.0,61.5,3.85,19.0,61.5,47.12,34.05
2016,11,8,16,0,0.0,52.0,3.7,19.0,52.0,39.79,27.94
2016,11,8,16,15,0.0,42.5,3.6,18.5,42.5,32.47,21.82
2016,11,8,16,30,0.0,33.0,3.5,18.0,33.0,25.17,15.62
2016,11,8,16,45,0.0,24.0,3.4,18.0,24.0,18.27,9.63
2016,11,8,17,0,0.0,15.0,3.3,18.0,15.0,11.39,3.64
2016,11,8,17,15,0.0,8.5,3.3,17.5,8.5,6.44,0.0
2016,11,8,17,30,0.0,2.0,3.3,17.0,2.0,1.57,0.0
2016,11,8,17,45,0.0,1.0,3.35,17.0,1.0,0.0,0.0
2016,11,8,18,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,11,8,18,15,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,11,8,18,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,11,8,18,45,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,11,8,19,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,11,8,19,15,0.0,0.0,3.4,16.5,0.0,0.0,0.0
2016,11,8,19,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,11,8,19,45,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2016,11,8,20,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,11,8,20,15,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,11,8,20,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,11,8,20,45,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,11,8,21,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,8,21,15,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,8,21,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,8,21,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,8,22,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,8,22,15,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,8,22,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,8,22,45,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,11,8,23,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,11,8,23,15,0.0,0.0,3.3,15.5,0.0,0.0,0.0
2016,11,8,23,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,11,8,23,45,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,11,9,0,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,9,0,15,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,9,0,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,9,0,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,9,1,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,9,1,15,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,9,1,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,9,1,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,9,2,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,9,2,15,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,11,9,2,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,11,9,2,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,11,9,3,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,11,9,3,15,0.0,0.0,3.5,14.5,0.0,0.0,0.0
2016,11,9,3,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,11,9,3,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,11,9,4,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,11,9,4,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,11,9,4,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,11,9,4,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,11,9,5,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,11,9,5,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,11,9,5,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,11,9,5,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,11,9,6,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,11,9,6,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,11,9,6,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,11,9,6,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,11,9,7,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,11,9,7,15,0.0,0.5,3.35,14.0,0.5,0.38,0.0
2016,11,9,7,30,0.0,1.0,3.4,14.0,1.0,0.75,0.0
2016,11,9,7,45,0.0,1.5,3.45,14.5,1.5,1.13,0.0
2016,11,9,8,0,0.0,2.0,3.5,15.0,2.0,1.51,0.0
2016,11,9,8,15,0.0,3.0,3.6,15.0,3.0,2.27,0.0
2016,11,9,8,30,0.0,4.0,3.7,15.0,4.0,3.03,0.0
2016,11,9,8,45,0.0,4.5,3.8,15.0,4.5,3.42,0.0
2016,11,9,9,0,0.0,5.0,3.9,15.0,5.0,3.8,0.0
2016,11,9,9,15,0.0,18.0,3.95,15.0,18.0,13.72,6.58
2016,11,9,9,30,0.0,31.0,4.0,15.0,31.0,23.68,15.39
2016,11,9,9,45,0.0,71.0,4.05,15.5,71.0,54.52,42.45
2016,11,9,10,0,0.0,111.0,4.1,16.0,111.0,84.01,67.91
2016,11,9,10,15,0.0,81.5,4.1,16.0,81.5,62.7,49.23
2016,11,9,10,30,0.0,52.0,4.1,16.0,52.0,39.9,29.3
2016,11,9,10,45,0.0,47.0,4.15,16.5,47.0,36.07,24.52
2016,11,9,11,0,0.0,42.0,4.2,17.0,42.0,32.23,21.23
2016,11,9,11,15,0.0,43.5,4.2,17.0,43.5,33.4,22.17
