Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,9,11,30,0.0,45.0,4.2,17.0,45.0,34.57,23.12
2016,11,9,11,45,0.0,100.5,4.25,17.0,100.5,77.42,58.48
2016,11,9,12,0,0.0,156.0,4.3,17.0,156.0,119.15,92.55
2016,11,9,12,15,0.0,126.5,4.2,17.0,126.5,97.29,74.66
2016,11,9,12,30,0.0,97.0,4.1,17.0,97.0,74.84,56.29
2016,11,9,12,45,0.0,100.0,4.1,17.5,100.0,77.17,58.12
2016,11,9,13,0,0.0,103.0,4.1,18.0,103.0,79.52,59.96
2016,11,9,13,15,0.0,128.0,4.05,18.0,128.0,99.27,76.16
2016,11,9,13,30,0.0,153.0,4.0,18.0,153.0,119.67,92.85
2016,11,9,13,45,0.0,119.0,4.0,18.0,119.0,92.51,70.79
2016,11,9,14,0,0.0,85.0,4.0,18.0,85.0,65.44,48.67
2016,11,9,14,15,0.0,74.0,4.0,18.0,74.0,56.89,41.72
2016,11,9,14,30,0.0,63.0,4.0,18.0,63.0,48.36,34.74
2016,11,9,14,45,0.0,40.5,4.0,18.0,40.5,30.99,20.34
2016,11,9,15,0,0.0,18.0,4.0,18.0,18.0,13.73,5.91
2016,11,9,15,15,0.0,23.5,3.9,18.0,23.5,17.92,9.48
2016,11,9,15,30,0.0,29.0,3.8,18.0,29.0,22.12,13.06
2016,11,9,15,45,260.5,61.0,3.7,18.0,143.0,312.67,262.34
2016,11,9,16,0,521.0,93.0,3.6,18.0,257.0,588.37,483.05
2016,11,9,16,15,462.5,83.0,3.3,17.5,210.0,525.27,432.15
2016,11,9,16,30,404.0,73.0,3.0,17.0,163.0,467.42,385.25
2016,11,9,16,45,314.5,59.5,2.7,17.0,118.5,378.6,310.24
2016,11,9,17,0,225.0,46.0,2.4,17.0,74.0,291.54,232.83
2016,11,9,17,15,112.5,27.5,2.35,16.5,41.5,152.86,90.83
2016,11,9,17,30,0.0,9.0,2.3,16.0,9.0,7.08,0.0
2016,11,9,17,45,0.0,4.5,2.3,16.0,4.5,0.0,0.0
2016,11,9,18,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,11,9,18,15,0.0,0.0,2.35,15.5,0.0,0.0,0.0
2016,11,9,18,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,11,9,18,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,11,9,19,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,11,9,19,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,11,9,19,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,11,9,19,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,11,9,20,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,11,9,20,15,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,11,9,20,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,11,9,20,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,11,9,21,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,11,9,21,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,11,9,21,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,11,9,21,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,11,9,22,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,11,9,22,15,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2016,11,9,22,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,11,9,22,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,11,9,23,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,11,9,23,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,11,9,23,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,11,9,23,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,11,10,0,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,11,10,0,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,11,10,0,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,11,10,0,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,11,10,1,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,11,10,1,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,11,10,1,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,10,1,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,10,2,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,10,2,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,11,10,2,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,11,10,2,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,11,10,3,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,11,10,3,15,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2016,11,10,3,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,10,3,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,11,10,4,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,11,10,4,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,11,10,4,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,11,10,4,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,11,10,5,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,10,5,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,11,10,5,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,10,5,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,11,10,6,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,10,6,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,11,10,6,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,10,6,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,11,10,7,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,10,7,15,0.0,13.0,2.3,13.0,13.0,9.9,0.0
2016,11,10,7,30,0.0,26.0,2.3,13.0,26.0,19.86,11.25
2016,11,10,7,45,0.0,43.5,2.35,13.5,43.5,32.73,23.24
2016,11,10,8,0,0.0,61.0,2.4,14.0,61.0,45.39,34.82
2016,11,10,8,15,0.0,79.5,2.35,14.0,79.5,58.57,46.78
2016,11,10,8,30,0.0,98.0,2.3,14.0,98.0,71.62,58.43
2016,11,10,8,45,0.0,89.5,2.25,14.5,89.5,67.0,54.15
2016,11,10,9,0,0.0,81.0,2.2,15.0,81.0,61.7,49.26
2016,11,10,9,15,0.0,52.5,2.2,15.0,52.5,40.19,30.12
2016,11,10,9,30,0.0,24.0,2.2,15.0,24.0,18.32,10.65
2016,11,10,9,45,0.0,66.0,2.25,15.5,66.0,50.65,39.09
2016,11,10,10,0,0.0,108.0,2.3,16.0,108.0,81.89,66.07
2016,11,10,10,15,13.5,169.0,2.25,16.0,177.5,123.36,101.55
2016,11,10,10,30,27.0,230.0,2.2,16.0,247.0,161.72,133.84
2016,11,10,10,45,151.5,258.5,2.2,16.5,354.0,175.81,134.54
2016,11,10,11,0,276.0,287.0,2.2,17.0,461.0,218.44,160.63
2016,11,10,11,15,151.0,272.5,2.2,17.5,368.0,214.97,162.35
2016,11,10,11,30,26.0,258.0,2.2,18.0,275.0,195.47,151.98
2016,11,10,11,45,166.0,282.5,2.2,18.5,394.0,255.99,195.33
2016,11,10,12,0,306.0,307.0,2.2,19.0,513.0,339.51,257.62
2016,11,10,12,15,324.5,303.0,2.3,19.0,521.5,369.14,282.22
2016,11,10,12,30,343.0,299.0,2.4,19.0,530.0,399.68,307.72
2016,11,10,12,45,305.0,303.5,2.5,19.0,507.0,409.21,317.23
2016,11,10,13,0,267.0,308.0,2.6,19.0,484.0,414.76,323.18
2016,11,10,13,15,283.5,296.5,2.7,19.0,479.5,435.1,340.47
2016,11,10,13,30,300.0,285.0,2.8,19.0,475.0,455.26,357.57
2016,11,10,13,45,239.5,281.0,2.9,19.5,429.0,417.35,328.91
2016,11,10,14,0,179.0,277.0,3.0,20.0,383.0,386.5,305.1
2016,11,10,14,15,138.5,259.5,2.95,20.0,339.0,352.32,279.06
2016,11,10,14,30,98.0,242.0,2.9,20.0,295.0,298.6,237.36
2016,11,10,14,45,144.0,225.0,2.9,20.0,296.5,342.07,273.56
2016,11,10,15,0,190.0,208.0,2.9,20.0,298.0,370.35,297.76
2016,11,10,15,15,264.5,179.0,2.75,19.5,291.5,425.9,344.25
2016,11,10,15,30,339.0,150.0,2.6,19.0,285.0,462.79,376.25
2016,11,10,15,45,319.0,134.0,2.5,19.0,248.0,436.1,355.98
2016,11,10,16,0,299.0,118.0,2.4,19.0,211.0,407.59,334.04
2016,11,10,16,15,274.0,99.0,2.05,18.5,173.0,369.03,303.4
2016,11,10,16,30,249.0,80.0,1.7,18.0,135.0,328.81,270.18
2016,11,10,16,45,206.5,61.5,1.4,17.5,98.5,273.73,223.12
2016,11,10,17,0,164.0,43.0,1.1,17.0,62.0,218.03,172.94
2016,11,10,17,15,82.0,21.5,1.05,16.0,31.0,112.84,62.25
2016,11,10,17,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,10,17,45,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,11,10,18,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,10,18,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,10,18,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,10,18,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,10,19,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,10,19,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,11,10,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,10,19,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,10,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,10,20,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,11,10,20,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,20,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,21,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,21,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,21,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,22,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,22,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,22,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,23,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,11,10,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,10,23,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,0,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,0,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,1,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,1,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,2,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,2,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,11,11,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,11,3,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,11,11,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,11,3,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,11,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,11,4,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,11,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,11,4,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,11,11,5,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,11,5,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,11,5,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,11,5,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,11,6,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,11,6,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,11,11,6,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,11,6,45,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2016,11,11,7,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,11,7,15,0.0,1.0,1.75,11.5,1.0,0.75,0.0
2016,11,11,7,30,0.0,2.0,2.0,12.0,2.0,1.51,0.0
2016,11,11,7,45,0.0,3.5,2.25,13.0,3.5,2.65,0.0
2016,11,11,8,0,0.0,5.0,2.5,14.0,5.0,3.79,0.0
2016,11,11,8,15,0.0,7.0,2.35,14.5,7.0,5.31,0.0
2016,11,11,8,30,0.0,9.0,2.2,15.0,9.0,6.83,0.48
2016,11,11,8,45,0.0,27.0,2.05,15.5,27.0,20.57,12.77
2016,11,11,9,0,0.0,45.0,1.9,16.0,45.0,34.4,24.98
2016,11,11,9,15,0.0,71.0,1.95,16.5,71.0,54.48,42.53
2016,11,11,9,30,0.0,97.0,2.0,17.0,97.0,73.6,58.96
2016,11,11,9,45,0.0,71.5,2.05,17.5,71.5,54.9,42.43
2016,11,11,10,0,0.0,46.0,2.1,18.0,46.0,35.24,25.16
2016,11,11,10,15,0.0,78.0,2.1,18.5,78.0,59.98,46.45
2016,11,11,10,30,0.0,110.0,2.1,19.0,110.0,83.67,66.51
2016,11,11,10,45,1.0,143.0,2.15,19.5,144.0,107.05,82.16
2016,11,11,11,0,2.0,176.0,2.2,20.0,178.0,130.61,100.73
2016,11,11,11,15,8.0,202.5,2.2,20.0,208.0,151.08,116.66
2016,11,11,11,30,14.0,229.0,2.2,20.0,238.0,172.71,133.49
2016,11,11,11,45,61.5,274.0,2.2,20.5,315.0,218.75,167.96
2016,11,11,12,0,109.0,319.0,2.2,21.0,392.0,274.58,210.17
2016,11,11,12,15,90.5,313.0,2.2,21.0,373.5,274.38,210.94
2016,11,11,12,30,72.0,307.0,2.2,21.0,355.0,271.59,209.62
2016,11,11,12,45,479.5,197.0,2.25,21.5,512.0,417.93,321.46
2016,11,11,13,0,887.0,87.0,2.3,22.0,669.0,574.96,440.39
2016,11,11,13,15,882.0,86.5,2.3,22.0,653.0,612.34,470.4
2016,11,11,13,30,877.0,86.0,2.3,22.0,637.0,646.76,498.36
2016,11,11,13,45,620.5,166.0,2.3,22.0,548.5,597.14,461.72
2016,11,11,14,0,364.0,246.0,2.3,22.0,460.0,499.5,388.54
2016,11,11,14,15,600.5,162.5,2.25,22.0,493.5,630.72,490.9
2016,11,11,14,30,837.0,79.0,2.2,22.0,527.0,739.67,572.61
2016,11,11,14,45,801.5,82.5,2.2,22.0,486.5,739.05,572.55
2016,11,11,15,0,766.0,86.0,2.2,22.0,446.0,733.79,570.25
2016,11,11,15,15,415.5,124.5,2.05,21.5,317.5,504.05,401.03
2016,11,11,15,30,65.0,163.0,1.9,21.0,189.0,217.29,173.15
2016,11,11,15,45,353.0,116.0,1.8,21.0,228.0,460.95,372.86
2016,11,11,16,0,641.0,69.0,1.7,21.0,267.0,657.76,521.16
2016,11,11,16,15,585.0,62.5,1.45,20.5,218.5,606.29,480.38
2016,11,11,16,30,529.0,56.0,1.2,20.0,170.0,552.43,438.0
2016,11,11,16,45,442.5,46.0,0.95,19.5,124.0,467.57,369.6
2016,11,11,17,0,356.0,36.0,0.7,19.0,78.0,382.79,296.18
2016,11,11,17,15,178.0,18.0,0.7,18.5,39.0,204.96,107.54
2016,11,11,17,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,11,11,17,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,11,11,18,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,11,11,18,15,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,11,11,18,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,11,11,18,45,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,11,11,19,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,11,11,19,15,0.0,0.0,0.4,17.5,0.0,0.0,0.0
2016,11,11,19,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,11,11,19,45,0.0,0.0,0.25,17.0,0.0,0.0,0.0
2016,11,11,20,0,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,11,11,20,15,0.0,0.0,0.25,17.0,0.0,0.0,0.0
2016,11,11,20,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,11,11,20,45,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,11,11,21,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,11,11,21,15,0.0,0.0,0.55,16.5,0.0,0.0,0.0
2016,11,11,21,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,11,21,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,11,22,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,11,22,15,0.0,0.0,0.85,15.5,0.0,0.0,0.0
2016,11,11,22,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,11,22,45,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,11,11,23,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,11,23,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,11,23,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,11,23,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,12,0,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,12,0,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,11,12,0,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,12,0,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,12,1,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,12,1,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,12,1,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,12,1,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,11,12,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,12,2,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,11,12,2,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,12,2,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,11,12,3,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,12,3,15,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,11,12,3,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,11,12,3,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,11,12,4,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,12,4,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,12,4,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,12,4,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,12,5,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,12,5,15,0.0,0.0,2.85,11.5,0.0,0.0,0.0
2016,11,12,5,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,11,12,5,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,11,12,6,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,11,12,6,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,11,12,6,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,11,12,6,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,11,12,7,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,11,12,7,15,177.5,15.5,3.2,11.5,34.0,12.6,0.0
2016,11,12,7,30,355.0,31.0,3.3,12.0,68.0,25.67,15.99
2016,11,12,7,45,452.5,40.0,3.45,12.5,114.5,33.08,23.56
2016,11,12,8,0,550.0,49.0,3.6,13.0,161.0,40.59,30.63
2016,11,12,8,15,608.0,55.5,3.6,13.5,210.0,45.86,35.5
2016,11,12,8,30,666.0,62.0,3.6,14.0,259.0,51.14,40.22
2016,11,12,8,45,703.0,66.5,3.65,15.0,306.0,59.18,47.15
2016,11,12,9,0,740.0,71.0,3.7,16.0,353.0,62.95,50.18
2016,11,12,9,15,766.0,74.0,3.65,16.5,397.0,65.38,52.08
2016,11,12,9,30,792.0,77.0,3.6,17.0,441.0,67.82,53.94
2016,11,12,9,45,809.0,80.5,3.55,17.5,479.0,70.4,55.92
2016,11,12,10,0,826.0,84.0,3.5,18.0,517.0,72.93,57.85
2016,11,12,10,15,839.0,86.0,3.4,18.0,549.0,74.31,58.9
2016,11,12,10,30,852.0,88.0,3.3,18.0,581.0,75.68,59.95
2016,11,12,10,45,858.0,90.0,3.2,18.5,605.0,113.42,65.77
2016,11,12,11,0,864.0,92.0,3.1,19.0,629.0,176.77,102.79
2016,11,12,11,15,870.0,93.0,3.0,19.0,646.0,231.97,144.8
2016,11,12,11,30,876.0,94.0,2.9,19.0,663.0,286.88,191.82
2016,11,12,11,45,881.5,93.0,2.85,19.5,672.5,339.64,238.64
2016,11,12,12,0,887.0,92.0,2.8,20.0,682.0,391.5,284.73
2016,11,12,12,15,887.5,92.0,2.7,20.0,682.5,441.04,328.8
2016,11,12,12,30,888.0,92.0,2.6,20.0,683.0,488.79,370.4
2016,11,12,12,45,884.0,92.5,2.55,20.5,675.0,532.77,407.38
2016,11,12,13,0,880.0,93.0,2.5,21.0,667.0,574.21,441.27
2016,11,12,13,15,513.5,195.5,2.45,21.0,528.5,491.71,381.29
2016,11,12,13,30,147.0,298.0,2.4,21.0,390.0,357.57,278.22
2016,11,12,13,45,496.5,194.5,2.4,21.0,487.5,532.69,416.96
2016,11,12,14,0,846.0,91.0,2.4,21.0,585.0,701.71,546.23
2016,11,12,14,15,833.0,89.0,2.4,21.0,554.0,719.56,559.98
2016,11,12,14,30,820.0,87.0,2.4,21.0,523.0,733.59,571.09
2016,11,12,14,45,771.0,94.0,2.4,21.0,481.0,725.93,566.8
2016,11,12,15,0,722.0,101.0,2.4,21.0,439.0,718.24,562.73
2016,11,12,15,15,693.5,96.5,2.3,20.5,396.0,705.5,555.48
2016,11,12,15,30,665.0,92.0,2.2,20.0,353.0,688.97,545.35
2016,11,12,15,45,618.0,87.5,2.1,20.0,306.0,653.56,519.97
2016,11,12,16,0,571.0,83.0,2.0,20.0,259.0,614.57,491.28
2016,11,12,16,15,511.5,74.5,1.75,19.5,211.0,557.6,447.94
2016,11,12,16,30,452.0,66.0,1.5,19.0,163.0,497.92,400.58
2016,11,12,16,45,367.0,53.5,1.3,18.5,118.0,410.36,329.32
2016,11,12,17,0,282.0,41.0,1.1,18.0,73.0,328.31,257.19
2016,11,12,17,15,141.0,20.5,1.1,17.5,36.5,173.25,84.26
2016,11,12,17,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,12,17,45,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,11,12,18,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,12,18,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,11,12,18,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,12,18,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,11,12,19,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,12,19,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,12,19,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,12,19,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,11,12,20,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,12,20,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,11,12,20,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,12,20,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,11,12,21,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,12,21,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,12,21,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,12,21,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,11,12,22,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,12,22,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,11,12,22,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,12,22,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,12,23,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,12,23,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,12,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,12,23,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,13,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,13,0,15,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2016,11,13,0,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,13,0,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,13,1,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,13,1,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,11,13,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,13,1,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,13,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,13,2,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,11,13,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,13,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,13,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,13,3,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,11,13,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,13,3,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,13,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,13,4,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,11,13,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,13,4,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,13,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,13,5,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,11,13,5,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,13,5,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,13,6,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,13,6,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,13,6,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,13,6,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,11,13,7,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,13,7,15,106.0,17.5,1.2,11.5,28.5,13.31,0.0
2016,11,13,7,30,212.0,35.0,1.4,12.0,57.0,26.48,16.53
2016,11,13,7,45,289.5,50.5,1.65,12.5,98.0,38.02,27.89
2016,11,13,8,0,367.0,66.0,1.9,13.0,139.0,49.45,38.5
2016,11,13,8,15,432.0,73.5,1.8,13.5,183.0,55.23,43.86
2016,11,13,8,30,497.0,81.0,1.7,14.0,227.0,63.36,51.11
2016,11,13,8,45,497.0,98.0,1.6,14.5,265.0,72.12,58.71
2016,11,13,9,0,497.0,115.0,1.5,15.0,303.0,82.75,67.81
2016,11,13,9,15,618.5,104.5,1.4,15.5,366.5,79.02,64.22
2016,11,13,9,30,740.0,94.0,1.3,16.0,430.0,73.18,58.82
2016,11,13,9,45,537.5,154.5,1.25,17.0,410.0,106.1,86.83
2016,11,13,10,0,335.0,215.0,1.2,18.0,390.0,139.8,114.77
2016,11,13,10,15,572.5,160.0,1.1,18.5,481.0,108.67,87.9
2016,11,13,10,30,810.0,105.0,1.0,19.0,572.0,86.07,68.45
2016,11,13,10,45,820.0,107.5,0.95,19.5,597.0,121.05,73.24
2016,11,13,11,0,830.0,110.0,0.9,20.0,622.0,176.89,103.51
2016,11,13,11,15,836.5,111.0,0.9,20.0,639.5,231.62,144.12
2016,11,13,11,30,843.0,112.0,0.9,20.0,657.0,286.25,189.59
2016,11,13,11,45,840.0,115.5,0.95,20.5,664.5,339.68,235.8
2016,11,13,12,0,837.0,119.0,1.0,21.0,672.0,391.63,280.67
2016,11,13,12,15,713.0,165.0,1.05,21.0,636.5,425.69,313.64
2016,11,13,12,30,589.0,211.0,1.1,21.0,601.0,445.22,333.65
2016,11,13,12,45,478.0,246.0,1.15,21.5,560.0,453.75,343.01
2016,11,13,13,0,367.0,281.0,1.2,22.0,519.0,444.11,337.66
2016,11,13,13,15,475.5,237.5,1.2,22.0,538.0,504.09,384.21
2016,11,13,13,30,584.0,194.0,1.2,22.0,557.0,560.21,427.54
2016,11,13,13,45,696.0,151.5,1.3,22.0,568.0,629.85,480.94
2016,11,13,14,0,808.0,109.0,1.4,22.0,579.0,691.51,528.64
2016,11,13,14,15,693.5,132.5,1.4,22.0,520.5,665.21,510.3
2016,11,13,14,30,579.0,156.0,1.4,22.0,462.0,618.48,477.83
2016,11,13,14,45,638.0,133.5,1.4,22.0,448.5,667.83,516.27
2016,11,13,15,0,697.0,111.0,1.4,22.0,435.0,707.64,546.39
2016,11,13,15,15,667.5,106.0,1.35,21.5,392.0,693.33,537.81
2016,11,13,15,30,638.0,101.0,1.3,21.0,349.0,675.16,526.86
2016,11,13,15,45,589.5,95.5,1.3,21.0,302.0,637.1,500.63
2016,11,13,16,0,541.0,90.0,1.3,21.0,255.0,595.28,470.91
2016,11,13,16,15,481.0,80.5,1.2,20.5,207.5,532.47,424.34
2016,11,13,16,30,421.0,71.0,1.1,20.0,160.0,474.78,379.53
2016,11,13,16,45,329.0,57.0,1.0,19.5,115.0,384.19,306.54
2016,11,13,17,0,237.0,43.0,0.9,19.0,70.0,295.39,229.46
2016,11,13,17,15,118.5,21.5,0.95,18.5,35.0,156.87,68.62
2016,11,13,17,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,11,13,17,45,0.0,0.0,1.05,17.5,0.0,0.0,0.0
2016,11,13,18,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,13,18,15,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,11,13,18,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,13,18,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,11,13,19,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,13,19,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,11,13,19,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,13,19,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,13,20,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,11,13,20,15,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2016,11,13,20,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,13,20,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,11,13,21,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,11,13,21,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,11,13,21,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,11,13,21,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,11,13,22,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,13,22,15,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2016,11,13,22,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,13,22,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,11,13,23,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,13,23,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,11,13,23,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,13,23,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,14,0,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,14,0,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,11,14,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,14,0,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,14,1,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,14,1,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,11,14,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,14,1,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,11,14,2,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,14,2,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,11,14,2,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,14,2,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,14,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,14,3,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,11,14,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,3,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,4,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,4,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,4,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,4,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,5,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,5,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,11,14,5,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,14,5,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,14,6,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,14,6,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,11,14,6,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,6,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,14,7,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,14,7,15,134.5,17.5,2.1,12.5,30.5,13.35,0.0
2016,11,14,7,30,269.0,35.0,2.4,13.0,61.0,26.7,16.41
2016,11,14,7,45,372.0,46.5,2.7,14.0,106.5,38.01,27.62
2016,11,14,8,0,475.0,58.0,3.0,15.0,152.0,47.22,36.17
2016,11,14,8,15,537.5,66.5,3.05,15.5,200.0,53.68,42.11
2016,11,14,8,30,600.0,75.0,3.1,16.0,248.0,60.12,47.83
2016,11,14,8,45,647.0,79.5,3.2,17.0,296.0,63.37,50.47
2016,11,14,9,0,694.0,84.0,3.3,18.0,344.0,66.7,53.07
2016,11,14,9,15,722.5,88.5,3.3,18.5,388.0,69.75,55.47
2016,11,14,9,30,751.0,93.0,3.3,19.0,432.0,72.77,57.82
2016,11,14,9,45,775.0,95.0,3.3,19.5,471.0,80.15,63.88
2016,11,14,10,0,799.0,97.0,3.3,20.0,510.0,81.5,64.74
2016,11,14,10,15,813.0,99.5,3.25,20.5,542.5,83.01,65.75
2016,11,14,10,30,827.0,102.0,3.2,21.0,575.0,84.53,66.76
2016,11,14,10,45,839.0,102.5,3.2,21.5,600.0,116.98,69.98
2016,11,14,11,0,851.0,103.0,3.2,22.0,625.0,172.59,99.32
2016,11,14,11,15,857.0,104.0,3.15,22.5,642.0,228.21,140.41
2016,11,14,11,30,863.0,105.0,3.1,23.0,659.0,283.64,186.59
2016,11,14,11,45,881.0,98.5,3.05,23.5,671.0,339.21,234.34
2016,11,14,12,0,899.0,92.0,3.0,24.0,683.0,391.13,279.55
2016,11,14,12,15,899.0,92.0,2.9,24.0,683.5,441.0,323.43
2016,11,14,12,30,899.0,92.0,2.8,24.0,684.0,489.02,364.83
2016,11,14,12,45,896.5,91.0,2.75,24.5,676.0,532.89,401.39
2016,11,14,13,0,894.0,90.0,2.7,25.0,668.0,574.25,434.95
2016,11,14,13,15,888.5,89.5,2.65,25.0,651.5,611.69,465.54
2016,11,14,13,30,883.0,89.0,2.6,25.0,635.0,646.12,493.25
2016,11,14,13,45,875.0,87.0,2.55,25.0,611.5,674.3,515.94
2016,11,14,14,0,867.0,85.0,2.5,25.0,588.0,699.04,535.79
2016,11,14,14,15,854.5,83.5,2.4,25.0,556.5,724.18,554.92
2016,11,14,14,30,842.0,82.0,2.3,25.0,525.0,739.64,566.18
2016,11,14,14,45,825.0,79.5,2.25,25.0,487.5,746.72,572.02
2016,11,14,15,0,808.0,77.0,2.2,25.0,450.0,749.85,575.25
2016,11,14,15,15,783.0,73.5,2.0,24.5,407.0,741.53,570.53
2016,11,14,15,30,758.0,70.0,1.8,24.0,364.0,729.29,562.93
2016,11,14,15,45,725.0,65.5,1.65,24.0,317.0,705.55,546.13
2016,11,14,16,0,692.0,61.0,1.5,24.0,270.0,678.24,526.18
2016,11,14,16,15,638.0,55.0,1.35,23.0,221.0,635.12,495.61
2016,11,14,16,30,584.0,49.0,1.2,22.0,172.0,584.17,457.16
2016,11,14,16,45,498.0,40.5,1.05,21.5,125.0,502.18,391.86
2016,11,14,17,0,412.0,32.0,0.9,21.0,78.0,420.47,319.86
2016,11,14,17,15,206.0,16.0,0.95,20.0,39.0,219.35,86.74
2016,11,14,17,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,11,14,17,45,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2016,11,14,18,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,14,18,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,11,14,18,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,14,18,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,14,19,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,14,19,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,11,14,19,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,14,19,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,11,14,20,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,14,20,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,11,14,20,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,14,20,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,14,21,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,14,21,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,14,21,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,14,21,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,11,14,22,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,14,22,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,11,14,22,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,14,22,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,11,14,23,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,14,23,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,11,14,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,14,23,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,11,15,0,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,15,0,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,15,0,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,15,0,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,15,1,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,15,1,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,11,15,1,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,15,1,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,11,15,2,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,15,2,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,15,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,15,2,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,11,15,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,15,3,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,15,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,15,3,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,11,15,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,15,4,15,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,11,15,4,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,15,4,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,15,5,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,15,5,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,15,5,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,15,5,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,11,15,6,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,15,6,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,11,15,6,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,11,15,6,45,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,11,15,7,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,15,7,15,224.5,12.5,2.5,12.5,33.5,11.16,0.0
2016,11,15,7,30,449.0,25.0,2.8,13.0,67.0,22.97,13.12
2016,11,15,7,45,546.5,32.0,3.15,14.0,115.5,29.59,20.23
2016,11,15,8,0,644.0,39.0,3.5,15.0,164.0,36.36,26.57
2016,11,15,8,15,700.0,44.0,3.3,15.5,214.5,41.2,31.05
2016,11,15,8,30,756.0,49.0,3.1,16.0,265.0,46.08,35.4
2016,11,15,8,45,791.5,52.0,2.95,17.0,313.5,49.14,37.95
2016,11,15,9,0,827.0,55.0,2.8,18.0,362.0,57.55,45.08
2016,11,15,9,15,851.0,57.5,2.6,19.0,407.0,60.68,47.5
2016,11,15,9,30,875.0,60.0,2.4,20.0,452.0,63.71,49.78
2016,11,15,9,45,892.0,61.5,2.25,21.0,491.5,65.81,51.23
2016,11,15,10,0,909.0,63.0,2.1,22.0,531.0,67.82,52.59
2016,11,15,10,15,920.5,64.5,2.0,22.5,563.5,69.61,53.88
2016,11,15,10,30,932.0,66.0,1.9,23.0,596.0,71.32,55.09
2016,11,15,10,45,940.0,67.0,1.85,24.0,621.5,104.77,58.12
2016,11,15,11,0,948.0,68.0,1.8,25.0,647.0,164.21,87.82
2016,11,15,11,15,953.0,69.0,1.75,25.0,664.5,223.21,130.62
2016,11,15,11,30,958.0,70.0,1.7,25.0,682.0,281.71,179.01
2016,11,15,11,45,957.0,72.0,1.65,25.5,691.0,338.57,227.98
2016,11,15,12,0,956.0,74.0,1.6,26.0,700.0,393.87,275.63
2016,11,15,12,15,956.0,74.0,1.55,26.0,700.5,446.1,320.57
2016,11,15,12,30,956.0,74.0,1.5,26.0,701.0,496.36,362.84
2016,11,15,12,45,953.5,74.0,1.5,26.5,692.5,543.23,400.86
2016,11,15,13,0,951.0,74.0,1.5,27.0,684.0,587.51,435.77
2016,11,15,13,15,946.0,73.0,1.45,27.0,668.0,626.61,466.6
2016,11,15,13,30,941.0,72.0,1.4,27.0,652.0,662.56,494.39
2016,11,15,13,45,932.5,71.5,1.35,27.0,627.5,693.48,518.03
2016,11,15,14,0,924.0,71.0,1.3,27.0,603.0,720.85,538.73
2016,11,15,14,15,912.5,69.5,1.25,27.0,571.0,741.35,553.46
2016,11,15,14,30,901.0,68.0,1.2,27.0,539.0,758.02,565.15
2016,11,15,14,45,884.0,66.0,1.15,27.0,500.5,766.08,571.14
2016,11,15,15,0,867.0,64.0,1.1,27.0,462.0,770.18,574.63
2016,11,15,15,15,843.5,61.5,1.0,26.5,418.0,764.64,572.17
2016,11,15,15,30,820.0,59.0,0.9,26.0,374.0,763.61,572.72
2016,11,15,15,45,786.0,55.5,0.85,26.0,326.0,740.82,557.69
2016,11,15,16,0,752.0,52.0,0.8,26.0,278.0,714.44,539.74
2016,11,15,16,15,699.5,47.5,0.75,25.5,227.5,668.27,507.84
2016,11,15,16,30,647.0,43.0,0.7,25.0,177.0,619.27,471.79
2016,11,15,16,45,557.5,36.0,0.65,24.5,128.5,534.96,407.26
2016,11,15,17,0,468.0,29.0,0.6,24.0,80.0,449.7,334.03
2016,11,15,17,15,234.0,14.5,0.7,23.5,40.0,232.16,78.57
2016,11,15,17,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,11,15,17,45,0.0,0.0,0.9,22.5,0.0,0.0,0.0
2016,11,15,18,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,11,15,18,15,0.0,0.0,1.05,21.5,0.0,0.0,0.0
2016,11,15,18,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,11,15,18,45,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2016,11,15,19,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,11,15,19,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,11,15,19,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,11,15,19,45,0.0,0.0,1.35,18.5,0.0,0.0,0.0
2016,11,15,20,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,11,15,20,15,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2016,11,15,20,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,11,15,20,45,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2016,11,15,21,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,15,21,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,11,15,21,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,15,21,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,15,22,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,15,22,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,15,22,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,15,22,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,11,15,23,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,15,23,15,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2016,11,15,23,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,15,23,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,16,0,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,16,0,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,16,0,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,16,0,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,11,16,1,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,16,1,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,11,16,1,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,16,1,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,16,2,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,16,2,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,16,2,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,16,2,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,11,16,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,16,3,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,16,3,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,16,3,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,16,4,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,16,4,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,11,16,4,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,16,4,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,16,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,16,5,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,16,5,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,16,5,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,11,16,6,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,16,6,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,16,6,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,16,6,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,16,7,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,16,7,15,209.0,13.0,2.05,13.0,32.0,10.23,0.0
2016,11,16,7,30,418.0,26.0,2.3,14.0,64.0,23.78,13.46
2016,11,16,7,45,517.5,34.0,2.55,15.0,111.5,31.18,21.48
2016,11,16,8,0,617.0,42.0,2.8,16.0,159.0,38.7,28.48
2016,11,16,8,15,675.0,47.5,2.75,16.5,209.5,43.83,33.22
2016,11,16,8,30,733.0,53.0,2.7,17.0,260.0,48.99,37.82
2016,11,16,8,45,769.0,57.0,2.7,18.0,308.5,52.7,40.91
2016,11,16,9,0,805.0,61.0,2.7,19.0,357.0,56.39,43.89
2016,11,16,9,15,830.0,63.5,2.55,20.0,402.0,58.77,45.65
2016,11,16,9,30,855.0,66.0,2.4,21.0,447.0,67.41,52.77
2016,11,16,9,45,872.0,68.5,2.25,22.0,486.0,70.12,54.71
2016,11,16,10,0,889.0,71.0,2.1,23.0,525.0,72.72,56.54
2016,11,16,10,15,901.5,73.0,2.5,23.5,558.0,74.78,58.03
2016,11,16,10,30,914.0,75.0,2.9,24.0,591.0,76.75,59.45
2016,11,16,10,45,921.0,76.5,3.3,25.0,616.0,107.94,61.89
2016,11,16,11,0,928.0,78.0,3.7,26.0,641.0,166.69,90.8
2016,11,16,11,15,933.5,78.5,3.8,26.0,659.0,224.48,132.54
2016,11,16,11,30,939.0,79.0,3.9,26.0,677.0,281.82,180.2
2016,11,16,11,45,944.0,78.5,4.05,26.0,686.5,337.58,229.14
2016,11,16,12,0,949.0,78.0,4.2,26.0,696.0,392.31,277.81
2016,11,16,12,15,949.5,78.0,4.25,26.0,697.0,444.45,324.03
2016,11,16,12,30,950.0,78.0,4.3,26.0,698.0,494.7,367.86
2016,11,16,12,45,947.0,78.0,4.35,26.5,690.0,541.13,407.05
2016,11,16,13,0,944.0,78.0,4.4,27.0,682.0,584.96,443.18
2016,11,16,13,15,939.5,77.0,4.4,27.0,665.5,624.19,475.82
2016,11,16,13,30,935.0,76.0,4.4,27.0,649.0,660.32,505.52
2016,11,16,13,45,926.5,75.0,4.45,27.0,625.0,690.65,530.59
2016,11,16,14,0,918.0,74.0,4.5,27.0,601.0,717.42,552.73
2016,11,16,14,15,906.5,72.5,4.4,26.5,569.0,737.89,570.0
2016,11,16,14,30,895.0,71.0,4.3,26.0,537.0,754.56,583.88
2016,11,16,14,45,877.0,69.5,4.25,26.0,498.5,762.51,590.67
2016,11,16,15,0,859.0,68.0,4.2,26.0,460.0,766.53,594.79
2016,11,16,15,15,835.5,65.0,3.9,25.5,416.0,768.56,597.75
2016,11,16,15,30,812.0,62.0,3.6,25.0,372.0,758.84,592.07
2016,11,16,15,45,777.0,58.5,3.3,24.5,324.0,735.33,576.05
2016,11,16,16,0,742.0,55.0,3.0,24.0,276.0,708.17,556.62
2016,11,16,16,15,688.5,50.0,2.75,23.0,226.0,660.62,522.07
2016,11,16,16,30,635.0,45.0,2.5,22.0,176.0,610.14,482.97
2016,11,16,16,45,544.5,37.5,2.3,21.0,127.0,524.53,414.26
2016,11,16,17,0,454.0,30.0,2.1,20.0,78.0,437.7,336.05
2016,11,16,17,15,227.0,15.0,2.1,19.5,39.0,231.45,68.41
2016,11,16,17,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,11,16,17,45,0.0,0.0,2.1,18.5,0.0,0.0,0.0
2016,11,16,18,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,11,16,18,15,0.0,0.0,2.15,17.5,0.0,0.0,0.0
2016,11,16,18,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,11,16,18,45,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2016,11,16,19,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,11,16,19,15,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,11,16,19,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,11,16,19,45,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,11,16,20,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,11,16,20,15,0.0,0.0,2.85,16.5,0.0,0.0,0.0
2016,11,16,20,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,11,16,20,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,16,21,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,11,16,21,15,0.0,0.0,3.5,15.5,0.0,0.0,0.0
2016,11,16,21,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,11,16,21,45,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,11,16,22,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,11,16,22,15,0.0,0.0,3.85,14.5,0.0,0.0,0.0
2016,11,16,22,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,11,16,22,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,11,16,23,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,11,16,23,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,11,16,23,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,16,23,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,17,0,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,17,0,15,0.0,0.0,3.55,13.5,0.0,0.0,0.0
2016,11,17,0,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,11,17,0,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,11,17,1,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,11,17,1,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,11,17,1,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,11,17,1,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,11,17,2,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,11,17,2,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,11,17,2,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,11,17,2,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,11,17,3,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,17,3,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,17,3,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,11,17,3,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,11,17,4,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,11,17,4,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,11,17,4,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,17,4,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,11,17,5,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,11,17,5,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,11,17,5,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,17,5,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,17,6,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,17,6,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,17,6,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,17,6,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,17,7,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,17,7,15,186.0,14.0,2.45,13.5,30.0,11.02,0.0
2016,11,17,7,30,372.0,28.0,2.8,14.0,60.0,23.39,12.84
2016,11,17,7,45,479.0,36.5,3.2,15.0,107.0,30.53,20.85
2016,11,17,8,0,586.0,45.0,3.6,16.0,154.0,37.83,27.68
2016,11,17,8,15,647.0,51.0,3.95,16.5,204.0,46.47,35.54
2016,11,17,8,30,708.0,57.0,4.3,17.0,254.0,51.94,40.4
2016,11,17,8,45,748.0,60.5,4.65,18.0,303.0,55.16,43.06
2016,11,17,9,0,788.0,64.0,5.0,19.0,352.0,58.41,45.66
2016,11,17,9,15,814.0,67.0,5.15,19.5,396.5,61.08,47.77
2016,11,17,9,30,840.0,70.0,5.3,20.0,441.0,63.73,49.83
2016,11,17,9,45,860.0,71.5,5.5,20.5,480.5,71.82,56.56
2016,11,17,10,0,880.0,73.0,5.7,21.0,520.0,73.79,57.98
2016,11,17,10,15,892.0,75.0,5.75,21.5,552.5,75.82,59.46
2016,11,17,10,30,904.0,77.0,5.8,22.0,585.0,77.75,60.85
2016,11,17,10,45,913.0,77.5,5.9,22.5,610.0,106.06,62.31
2016,11,17,11,0,922.0,78.0,6.0,23.0,635.0,163.83,90.46
2016,11,17,11,15,926.5,79.0,6.05,23.0,652.0,221.39,132.5
2016,11,17,11,30,931.0,80.0,6.1,23.0,669.0,278.43,180.74
2016,11,17,11,45,929.0,81.5,6.15,23.5,676.5,333.28,229.69
2016,11,17,12,0,927.0,83.0,6.2,24.0,684.0,386.49,277.71
2016,11,17,12,15,926.0,83.0,6.15,24.0,683.5,437.02,323.54
2016,11,17,12,30,925.0,83.0,6.1,24.0,683.0,485.56,366.92
2016,11,17,12,45,921.5,82.5,6.1,24.5,674.5,530.24,405.68
2016,11,17,13,0,918.0,82.0,6.1,25.0,666.0,572.32,441.35
2016,11,17,13,15,911.0,81.0,6.0,25.0,649.0,609.14,472.87
2016,11,17,13,30,904.0,80.0,5.9,25.0,632.0,642.76,501.26
2016,11,17,13,45,893.5,79.0,5.85,25.0,607.0,670.82,525.07
2016,11,17,14,0,883.0,78.0,5.8,25.0,582.0,695.3,545.81
2016,11,17,14,15,869.5,76.5,5.65,25.0,550.0,713.49,560.91
2016,11,17,14,30,856.0,75.0,5.5,25.0,518.0,727.9,572.12
2016,11,17,14,45,832.5,74.0,5.4,25.0,479.0,738.97,581.15
2016,11,17,15,0,809.0,73.0,5.3,25.0,440.0,739.07,582.19
2016,11,17,15,15,782.5,70.0,5.05,24.5,397.0,730.37,577.3
2016,11,17,15,30,756.0,67.0,4.8,24.0,354.0,717.77,569.39
2016,11,17,15,45,711.0,64.0,4.6,24.0,306.0,686.42,546.24
2016,11,17,16,0,666.0,61.0,4.4,24.0,258.0,657.1,523.96
2016,11,17,16,15,607.5,55.0,4.05,23.5,209.5,605.32,484.33
2016,11,17,16,30,549.0,49.0,3.7,23.0,161.0,551.32,440.86
2016,11,17,16,45,442.0,41.0,3.4,22.5,115.0,454.1,361.34
2016,11,17,17,0,335.0,33.0,3.1,22.0,69.0,357.3,274.89
2016,11,17,17,15,167.5,16.5,3.2,21.5,34.5,186.6,43.26
2016,11,17,17,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,11,17,17,45,0.0,0.0,3.45,21.0,0.0,0.0,0.0
2016,11,17,18,0,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,11,17,18,15,0.0,0.0,3.8,20.5,0.0,0.0,0.0
2016,11,17,18,30,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2016,11,17,18,45,0.0,0.0,4.25,20.0,0.0,0.0,0.0
2016,11,17,19,0,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2016,11,17,19,15,0.0,0.0,4.45,19.5,0.0,0.0,0.0
2016,11,17,19,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,11,17,19,45,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,11,17,20,0,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,11,17,20,15,0.0,0.0,4.35,19.0,0.0,0.0,0.0
2016,11,17,20,30,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,11,17,20,45,0.0,0.0,4.25,19.0,0.0,0.0,0.0
2016,11,17,21,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,11,17,21,15,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,11,17,21,30,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2016,11,17,21,45,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,11,17,22,0,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,11,17,22,15,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,11,17,22,30,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,11,17,22,45,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,11,17,23,0,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,11,17,23,15,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2016,11,17,23,30,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,11,17,23,45,0.0,0.0,4.45,19.0,0.0,0.0,0.0
2016,11,18,0,0,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,11,18,0,15,0.0,0.0,4.65,19.0,0.0,0.0,0.0
2016,11,18,0,30,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,11,18,0,45,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,11,18,1,0,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,11,18,1,15,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,11,18,1,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,11,18,1,45,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,11,18,2,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,11,18,2,15,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,11,18,2,30,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2016,11,18,2,45,0.0,0.0,3.95,19.0,0.0,0.0,0.0
2016,11,18,3,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,11,18,3,15,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,11,18,3,30,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,11,18,3,45,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,11,18,4,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,11,18,4,15,0.0,0.0,2.5,18.5,0.0,0.0,0.0
2016,11,18,4,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,11,18,4,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,11,18,5,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,11,18,5,15,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,11,18,5,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,18,5,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,11,18,6,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,18,6,15,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,11,18,6,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,18,6,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,11,18,7,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,11,18,7,15,49.5,17.0,2.2,18.0,21.5,13.38,0.0
2016,11,18,7,30,99.0,34.0,2.5,18.0,43.0,25.1,13.51
2016,11,18,7,45,214.5,50.0,2.9,18.5,84.5,37.19,26.14
2016,11,18,8,0,330.0,66.0,3.3,19.0,126.0,49.13,37.08
2016,11,18,8,15,399.5,77.0,3.7,19.0,172.0,57.26,44.55
2016,11,18,8,30,469.0,88.0,4.1,19.0,218.0,65.35,51.78
2016,11,18,8,45,534.5,92.0,4.55,19.0,265.5,71.47,57.14
2016,11,18,9,0,600.0,96.0,5.0,19.0,313.0,74.19,59.42
2016,11,18,9,15,371.5,144.0,5.25,19.0,284.0,98.53,80.39
2016,11,18,9,30,143.0,192.0,5.5,19.0,255.0,126.79,104.51
2016,11,18,9,45,125.0,209.0,5.75,19.0,267.5,136.12,112.21
2016,11,18,10,0,107.0,226.0,6.0,19.0,280.0,149.79,123.6
2016,11,18,10,15,53.5,160.5,6.0,19.0,187.5,113.81,92.65
2016,11,18,10,30,0.0,95.0,6.0,19.0,95.0,72.87,57.4
2016,11,18,10,45,8.0,156.5,6.0,19.0,161.5,116.07,89.89
2016,11,18,11,0,16.0,218.0,6.0,19.0,228.0,158.97,124.06
2016,11,18,11,15,8.5,192.5,5.95,19.0,197.5,143.67,111.77
2016,11,18,11,30,1.0,167.0,5.9,19.0,167.0,125.84,97.56
2016,11,18,11,45,13.5,210.0,5.85,19.0,218.5,160.94,125.48
2016,11,18,12,0,26.0,253.0,5.8,19.0,270.0,198.15,155.09
2016,11,18,12,15,173.5,272.0,5.85,19.0,384.0,277.45,216.14
2016,11,18,12,30,321.0,291.0,5.9,19.0,498.0,375.82,293.43
2016,11,18,12,45,287.5,293.5,5.95,19.5,477.5,385.38,302.47
2016,11,18,13,0,254.0,296.0,6.0,20.0,457.0,382.9,301.75
2016,11,18,13,15,193.0,291.5,6.05,19.5,412.0,362.2,287.23
2016,11,18,13,30,132.0,287.0,6.1,19.0,367.0,335.9,267.5
2016,11,18,13,45,220.0,267.0,6.2,19.0,395.0,386.28,309.78
2016,11,18,14,0,308.0,247.0,6.3,19.0,423.0,455.02,366.44
2016,11,18,14,15,247.5,240.0,6.3,19.0,376.5,422.17,340.84
2016,11,18,14,30,187.0,233.0,6.3,19.0,330.0,369.11,299.01
2016,11,18,14,45,147.0,215.5,6.35,19.0,288.0,331.62,269.39
2016,11,18,15,0,107.0,198.0,6.4,19.0,246.0,274.87,223.75
2016,11,18,15,15,102.0,180.0,6.3,18.5,222.5,259.25,212.19
2016,11,18,15,30,97.0,162.0,6.2,18.0,199.0,242.9,199.75
2016,11,18,15,45,391.5,113.0,6.15,17.5,232.0,481.76,402.66
2016,11,18,16,0,686.0,64.0,6.1,17.0,265.0,675.78,559.79
2016,11,18,16,15,628.5,57.5,5.85,16.5,216.0,624.32,517.85
2016,11,18,16,30,571.0,51.0,5.6,16.0,167.0,570.43,472.56
2016,11,18,16,45,488.0,41.5,5.45,15.5,120.5,490.58,403.47
2016,11,18,17,0,405.0,32.0,5.3,15.0,74.0,410.87,325.43
2016,11,18,17,15,202.5,16.0,5.2,14.5,37.0,211.97,39.39
2016,11,18,17,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,11,18,17,45,0.0,0.0,5.1,13.5,0.0,0.0,0.0
2016,11,18,18,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,11,18,18,15,0.0,0.0,5.1,12.5,0.0,0.0,0.0
2016,11,18,18,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,11,18,18,45,0.0,0.0,5.15,12.0,0.0,0.0,0.0
2016,11,18,19,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,11,18,19,15,0.0,0.0,5.1,11.5,0.0,0.0,0.0
2016,11,18,19,30,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,11,18,19,45,0.0,0.0,4.95,11.0,0.0,0.0,0.0
2016,11,18,20,0,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,11,18,20,15,0.0,0.0,4.85,10.5,0.0,0.0,0.0
2016,11,18,20,30,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,11,18,20,45,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,11,18,21,0,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,11,18,21,15,0.0,0.0,4.75,9.5,0.0,0.0,0.0
2016,11,18,21,30,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,11,18,21,45,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,11,18,22,0,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,11,18,22,15,0.0,0.0,4.65,8.5,0.0,0.0,0.0
2016,11,18,22,30,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,11,18,22,45,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,11,18,23,0,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,11,18,23,15,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,11,18,23,30,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,11,18,23,45,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,11,19,0,0,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,11,19,0,15,0.0,0.0,4.55,7.5,0.0,0.0,0.0
2016,11,19,0,30,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,11,19,0,45,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,11,19,1,0,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,11,19,1,15,0.0,0.0,4.5,6.5,0.0,0.0,0.0
2016,11,19,1,30,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2016,11,19,1,45,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2016,11,19,2,0,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2016,11,19,2,15,0.0,0.0,4.45,5.5,0.0,0.0,0.0
2016,11,19,2,30,0.0,0.0,4.4,5.0,0.0,0.0,0.0
2016,11,19,2,45,0.0,0.0,4.35,5.0,0.0,0.0,0.0
2016,11,19,3,0,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,11,19,3,15,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,11,19,3,30,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2016,11,19,3,45,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2016,11,19,4,0,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2016,11,19,4,15,0.0,0.0,4.0,4.5,0.0,0.0,0.0
2016,11,19,4,30,0.0,0.0,3.9,4.0,0.0,0.0,0.0
2016,11,19,4,45,0.0,0.0,3.8,4.0,0.0,0.0,0.0
2016,11,19,5,0,0.0,0.0,3.7,4.0,0.0,0.0,0.0
2016,11,19,5,15,0.0,0.0,3.6,3.5,0.0,0.0,0.0
2016,11,19,5,30,0.0,0.0,3.5,3.0,0.0,0.0,0.0
2016,11,19,5,45,0.0,0.0,3.45,3.0,0.0,0.0,0.0
2016,11,19,6,0,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2016,11,19,6,15,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2016,11,19,6,30,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2016,11,19,6,45,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2016,11,19,7,0,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2016,11,19,7,15,242.0,12.0,3.5,3.5,31.5,9.44,0.0
2016,11,19,7,30,484.0,24.0,3.6,4.0,63.0,22.24,11.78
2016,11,19,7,45,589.0,31.0,3.75,4.5,113.0,28.95,20.33
2016,11,19,8,0,694.0,38.0,3.9,5.0,163.0,35.86,27.16
2016,11,19,8,15,751.5,42.5,4.1,5.5,215.5,40.41,31.58
2016,11,19,8,30,809.0,47.0,4.3,6.0,268.0,48.67,39.24
2016,11,19,8,45,845.0,50.5,4.5,7.0,318.5,53.05,43.1
2016,11,19,9,0,881.0,54.0,4.7,8.0,369.0,57.31,46.75
2016,11,19,9,15,905.0,56.0,4.7,8.5,415.5,60.21,49.17
2016,11,19,9,30,929.0,58.0,4.7,9.0,462.0,63.01,51.46
2016,11,19,9,45,945.5,60.0,4.7,10.0,502.5,65.56,53.4
2016,11,19,10,0,962.0,62.0,4.7,11.0,543.0,68.0,55.22
2016,11,19,10,15,973.5,63.5,4.6,11.0,577.0,69.89,56.77
2016,11,19,10,30,985.0,65.0,4.5,11.0,611.0,71.68,58.23
2016,11,19,10,45,992.0,66.0,4.45,11.5,637.5,97.98,59.13
2016,11,19,11,0,999.0,67.0,4.4,12.0,664.0,160.02,88.87
2016,11,19,11,15,1004.0,67.5,4.3,12.5,682.0,221.29,134.08
2016,11,19,11,30,1009.0,68.0,4.2,13.0,700.0,281.99,186.32
2016,11,19,11,45,1009.5,69.5,4.15,13.5,709.5,341.43,240.54
2016,11,19,12,0,1010.0,71.0,4.1,14.0,719.0,399.39,293.89
2016,11,19,12,15,1010.0,71.0,4.05,14.0,719.5,454.16,344.59
2016,11,19,12,30,1010.0,71.0,4.0,14.0,720.0,506.87,392.57
2016,11,19,12,45,1007.5,70.5,3.95,14.5,711.5,555.64,435.48
