Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,19,13,0,1005.0,70.0,3.9,15.0,703.0,601.68,474.96
2016,11,19,13,15,1000.0,69.5,3.8,15.0,686.5,643.41,510.8
2016,11,19,13,30,995.0,69.0,3.7,15.0,670.0,681.88,543.27
2016,11,19,13,45,987.0,68.0,3.65,15.0,645.0,714.52,570.85
2016,11,19,14,0,979.0,67.0,3.6,15.0,620.0,743.46,595.18
2016,11,19,14,15,967.5,65.5,3.5,15.0,587.5,765.6,613.0
2016,11,19,14,30,956.0,64.0,3.4,15.0,555.0,783.75,627.05
2016,11,19,14,45,934.5,64.5,3.35,15.0,515.0,792.82,634.77
2016,11,19,15,0,913.0,65.0,3.3,15.0,475.0,797.76,639.62
2016,11,19,15,15,889.5,62.5,3.15,14.5,430.0,793.36,638.27
2016,11,19,15,30,866.0,60.0,3.0,14.0,385.0,785.02,633.91
2016,11,19,15,45,832.0,56.5,2.9,14.0,335.0,771.15,624.17
2016,11,19,16,0,798.0,53.0,2.8,14.0,285.0,745.41,604.82
2016,11,19,16,15,744.0,48.0,2.4,13.0,233.0,698.0,568.15
2016,11,19,16,30,690.0,43.0,2.0,12.0,181.0,647.53,526.56
2016,11,19,16,45,596.0,36.0,1.6,11.0,130.5,560.14,453.0
2016,11,19,17,0,502.0,29.0,1.2,10.0,80.0,471.28,367.37
2016,11,19,17,15,251.0,14.5,1.2,9.0,40.0,240.68,31.4
2016,11,19,17,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,19,17,45,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,11,19,18,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,19,18,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,11,19,18,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,19,18,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,19,19,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,19,19,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,19,19,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,19,19,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,19,20,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,19,20,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,11,19,20,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,19,20,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,19,21,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,19,21,15,0.0,0.0,1.15,4.5,0.0,0.0,0.0
2016,11,19,21,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,19,21,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,19,22,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,19,22,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,19,22,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,19,22,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,19,23,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,19,23,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,11,19,23,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,19,23,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,0,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,0,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,0,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,0,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,1,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,1,15,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2016,11,20,1,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,1,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,2,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,2,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,2,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,2,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,3,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,3,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,3,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,3,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,4,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,4,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,4,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,4,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,5,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,5,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,5,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,5,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,6,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,6,15,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,11,20,6,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,11,20,6,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,11,20,7,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,11,20,7,15,225.5,11.5,1.1,2.5,29.5,9.05,0.0
2016,11,20,7,30,451.0,23.0,1.2,3.0,59.0,21.22,10.58
2016,11,20,7,45,559.0,30.5,1.35,4.0,107.5,28.34,19.82
2016,11,20,8,0,667.0,38.0,1.5,5.0,156.0,35.65,26.98
2016,11,20,8,15,726.0,43.0,1.6,5.5,208.0,40.56,31.75
2016,11,20,8,30,785.0,48.0,1.7,6.0,260.0,45.53,36.39
2016,11,20,8,45,819.0,52.0,1.8,7.0,309.5,49.41,39.82
2016,11,20,9,0,853.0,56.0,1.9,8.0,359.0,58.23,47.61
2016,11,20,9,15,877.5,58.5,2.1,9.0,405.0,61.44,50.21
2016,11,20,9,30,902.0,61.0,2.3,10.0,451.0,64.54,52.65
2016,11,20,9,45,918.5,63.5,2.55,11.0,491.0,67.37,54.82
2016,11,20,10,0,935.0,66.0,2.8,12.0,531.0,70.09,56.87
2016,11,20,10,15,947.0,67.5,2.75,12.5,564.5,71.93,58.24
2016,11,20,10,30,959.0,69.0,2.7,13.0,598.0,73.68,59.53
2016,11,20,10,45,966.0,70.0,2.7,13.5,623.5,97.14,59.7
2016,11,20,11,0,973.0,71.0,2.7,14.0,649.0,157.7,87.61
2016,11,20,11,15,978.0,71.5,2.7,14.0,667.0,217.52,131.04
2016,11,20,11,30,983.0,72.0,2.7,14.0,685.0,276.8,181.61
2016,11,20,11,45,986.0,72.0,2.7,14.5,694.0,334.37,233.45
2016,11,20,12,0,989.0,72.0,2.7,15.0,703.0,390.68,284.71
2016,11,20,12,15,988.5,72.0,2.7,15.5,703.5,444.16,333.08
2016,11,20,12,30,988.0,72.0,2.7,16.0,704.0,495.59,378.59
2016,11,20,12,45,984.5,72.0,2.75,16.5,696.0,543.31,420.09
2016,11,20,13,0,981.0,72.0,2.8,17.0,688.0,588.32,458.28
2016,11,20,13,15,976.0,71.5,2.8,17.0,671.5,629.1,492.98
2016,11,20,13,30,971.0,71.0,2.8,17.0,655.0,666.7,524.52
2016,11,20,13,45,962.5,70.0,2.85,17.0,630.5,698.25,551.19
2016,11,20,14,0,954.0,69.0,2.9,17.0,606.0,726.14,574.78
2016,11,20,14,15,942.0,68.0,2.9,17.0,574.0,747.88,592.74
2016,11,20,14,30,930.0,67.0,2.9,17.0,542.0,765.73,606.84
2016,11,20,14,45,912.0,65.5,2.9,17.0,503.0,774.62,614.56
2016,11,20,15,0,894.0,64.0,2.9,17.0,464.0,779.46,619.51
2016,11,20,15,15,870.0,61.5,2.75,16.5,419.5,774.44,617.57
2016,11,20,15,30,846.0,59.0,2.6,16.0,375.0,765.54,612.69
2016,11,20,15,45,811.0,55.5,2.5,16.0,326.0,750.81,602.31
2016,11,20,16,0,776.0,52.0,2.4,16.0,277.0,724.32,582.48
2016,11,20,16,15,722.0,47.5,2.15,15.0,226.5,677.75,547.42
2016,11,20,16,30,668.0,43.0,1.9,14.0,176.0,628.15,507.55
2016,11,20,16,45,574.0,35.5,1.65,13.0,126.5,540.66,435.13
2016,11,20,17,0,480.0,28.0,1.4,12.0,77.0,452.24,350.68
2016,11,20,17,15,240.0,14.0,1.45,11.0,38.5,230.55,14.7
2016,11,20,17,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,20,17,45,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2016,11,20,18,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,20,18,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,20,18,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,20,18,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,11,20,19,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,20,19,15,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2016,11,20,19,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,11,20,19,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,11,20,20,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,20,20,15,0.0,0.0,1.9,7.5,0.0,0.0,0.0
2016,11,20,20,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,11,20,20,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,11,20,21,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,11,20,21,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,11,20,21,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,11,20,21,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,11,20,22,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,11,20,22,15,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,11,20,22,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,11,20,22,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,11,20,23,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,11,20,23,15,0.0,0.0,2.3,6.5,0.0,0.0,0.0
2016,11,20,23,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,11,20,23,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,11,21,0,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,11,21,0,15,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,11,21,0,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,11,21,0,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,11,21,1,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,11,21,1,15,0.0,0.0,2.25,5.5,0.0,0.0,0.0
2016,11,21,1,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,11,21,1,45,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,11,21,2,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,11,21,2,15,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,11,21,2,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,11,21,2,45,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,11,21,3,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,11,21,3,15,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,11,21,3,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,11,21,3,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,11,21,4,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,11,21,4,15,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,11,21,4,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,11,21,4,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,11,21,5,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,11,21,5,15,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,11,21,5,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,11,21,5,45,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,11,21,6,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,11,21,6,15,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,11,21,6,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,11,21,6,45,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,11,21,7,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,11,21,7,15,188.0,12.0,2.3,6.0,26.0,9.44,0.0
2016,11,21,7,30,376.0,24.0,2.6,7.0,52.0,20.12,8.92
2016,11,21,7,45,485.0,32.5,2.9,8.0,98.0,29.74,20.6
2016,11,21,8,0,594.0,41.0,3.2,9.0,144.0,37.7,28.3
2016,11,21,8,15,656.0,46.5,3.1,9.5,194.0,42.81,33.22
2016,11,21,8,30,718.0,52.0,3.0,10.0,244.0,47.99,38.01
2016,11,21,8,45,756.0,56.0,2.9,11.0,291.5,51.71,41.23
2016,11,21,9,0,794.0,60.0,2.8,12.0,339.0,55.43,44.35
2016,11,21,9,15,819.5,63.0,3.25,13.0,383.5,58.18,46.52
2016,11,21,9,30,845.0,66.0,3.7,14.0,428.0,60.91,48.62
2016,11,21,9,45,861.5,68.5,4.15,15.5,466.5,69.59,55.81
2016,11,21,10,0,878.0,71.0,4.6,17.0,505.0,72.2,57.6
2016,11,21,10,15,890.0,72.5,4.7,17.5,537.0,73.93,58.85
2016,11,21,10,30,902.0,74.0,4.8,18.0,569.0,75.58,60.03
2016,11,21,10,45,909.0,75.5,4.9,18.5,594.0,95.99,59.82
2016,11,21,11,0,916.0,77.0,5.0,19.0,619.0,153.64,85.5
2016,11,21,11,15,921.0,78.0,5.0,19.5,636.0,210.65,125.83
2016,11,21,11,30,926.0,79.0,5.0,20.0,653.0,267.21,173.04
2016,11,21,11,45,929.0,78.5,5.0,20.5,662.0,321.41,221.35
2016,11,21,12,0,932.0,78.0,5.0,21.0,671.0,374.41,269.34
2016,11,21,12,15,931.5,78.0,5.0,21.0,671.0,425.1,315.69
2016,11,21,12,30,931.0,78.0,5.0,21.0,671.0,473.86,359.67
2016,11,21,12,45,926.0,78.5,5.0,21.5,662.5,518.8,398.98
2016,11,21,13,0,921.0,79.0,5.0,22.0,654.0,561.06,435.09
2016,11,21,13,15,914.5,78.0,5.0,22.0,637.5,598.22,467.3
2016,11,21,13,30,908.0,77.0,5.0,22.0,621.0,632.23,496.44
2016,11,21,13,45,897.0,76.5,5.0,22.0,597.0,660.65,520.82
2016,11,21,14,0,886.0,76.0,5.0,22.0,573.0,685.5,542.13
2016,11,21,14,15,872.5,74.5,4.95,22.0,541.5,703.91,558.18
2016,11,21,14,30,859.0,73.0,4.9,22.0,510.0,718.56,569.98
2016,11,21,14,45,834.5,73.0,4.85,22.0,471.5,730.21,579.63
2016,11,21,15,0,810.0,73.0,4.8,22.0,433.0,731.11,581.4
2016,11,21,15,15,783.5,70.0,4.6,21.5,390.5,722.83,576.82
2016,11,21,15,30,757.0,67.0,4.4,21.0,348.0,710.64,569.18
2016,11,21,15,45,717.0,63.0,4.2,21.0,301.0,682.68,548.48
2016,11,21,16,0,677.0,59.0,4.0,21.0,254.0,651.1,524.39
2016,11,21,16,15,619.0,53.5,3.6,20.0,206.5,606.66,490.48
2016,11,21,16,30,561.0,48.0,3.2,19.0,159.0,554.44,448.23
2016,11,21,16,45,462.0,39.5,2.8,18.5,113.0,464.0,372.44
2016,11,21,17,0,363.0,31.0,2.4,18.0,67.0,374.1,287.51
2016,11,21,17,15,181.5,15.5,2.45,17.5,33.5,192.02,0.0
2016,11,21,17,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,11,21,17,45,0.0,0.0,2.55,16.5,0.0,0.0,0.0
2016,11,21,18,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,11,21,18,15,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,11,21,18,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,11,21,18,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,11,21,19,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,11,21,19,15,0.0,0.0,3.0,15.5,0.0,0.0,0.0
2016,11,21,19,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,11,21,19,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,11,21,20,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,11,21,20,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,11,21,20,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,11,21,20,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,21,21,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,11,21,21,15,0.0,0.0,3.55,14.5,0.0,0.0,0.0
2016,11,21,21,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,21,21,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,11,21,22,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,11,21,22,15,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,11,21,22,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,11,21,22,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,11,21,23,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,11,21,23,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,11,21,23,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,21,23,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,11,22,0,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,11,22,0,15,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,11,22,0,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,11,22,0,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,11,22,1,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,22,1,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,22,1,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,22,1,45,0.0,0.0,3.6,14.5,0.0,0.0,0.0
2016,11,22,2,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,11,22,2,15,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,11,22,2,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,11,22,2,45,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,11,22,3,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,11,22,3,15,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,11,22,3,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,11,22,3,45,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,11,22,4,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,11,22,4,15,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,11,22,4,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,11,22,4,45,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,11,22,5,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,11,22,5,15,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,11,22,5,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,11,22,5,45,0.0,0.0,4.05,15.5,0.0,0.0,0.0
2016,11,22,6,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,11,22,6,15,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,11,22,6,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,11,22,6,45,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,11,22,7,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,11,22,7,15,0.0,2.0,4.05,16.0,2.0,1.57,0.0
2016,11,22,7,30,0.0,4.0,4.0,16.0,4.0,3.02,0.0
2016,11,22,7,45,0.0,9.0,4.0,16.5,9.0,6.82,0.17
2016,11,22,8,0,0.0,14.0,4.0,17.0,14.0,10.62,3.65
2016,11,22,8,15,0.0,19.0,4.05,17.0,19.0,14.44,7.13
2016,11,22,8,30,0.0,24.0,4.1,17.0,24.0,18.26,10.59
2016,11,22,8,45,0.0,29.5,4.15,17.5,29.5,22.48,14.31
2016,11,22,9,0,0.0,35.0,4.2,18.0,35.0,26.7,17.99
2016,11,22,9,15,55.0,109.5,4.5,18.5,133.0,80.19,64.7
2016,11,22,9,30,110.0,184.0,4.8,19.0,231.0,121.68,100.18
2016,11,22,9,45,60.5,179.5,5.1,19.5,206.0,122.89,100.74
2016,11,22,10,0,11.0,175.0,5.4,20.0,181.0,125.25,102.33
2016,11,22,10,15,5.5,157.5,5.5,20.0,160.5,114.97,93.35
2016,11,22,10,30,0.0,140.0,5.6,20.0,140.0,103.87,83.73
2016,11,22,10,45,0.0,124.0,5.7,20.5,124.0,93.4,71.14
2016,11,22,11,0,0.0,108.0,5.8,21.0,108.0,82.46,61.99
2016,11,22,11,15,0.0,111.5,5.7,21.0,111.5,85.2,64.14
2016,11,22,11,30,0.0,115.0,5.6,21.0,115.0,87.95,66.31
2016,11,22,11,45,0.0,117.0,5.6,21.5,117.0,89.62,67.48
2016,11,22,12,0,0.0,119.0,5.6,22.0,119.0,91.29,68.66
2016,11,22,12,15,0.0,119.0,5.45,22.0,119.0,91.47,68.78
2016,11,22,12,30,0.0,119.0,5.3,22.0,119.0,91.63,68.91
2016,11,22,12,45,6.0,167.0,5.2,22.0,171.0,131.78,101.21
2016,11,22,13,0,12.0,215.0,5.1,22.0,223.0,173.85,134.86
2016,11,22,13,15,6.5,191.5,4.95,22.0,196.0,153.76,118.91
2016,11,22,13,30,1.0,168.0,4.8,22.0,169.0,132.6,102.06
2016,11,22,13,45,0.5,158.0,4.65,22.0,158.5,124.94,96.04
2016,11,22,14,0,0.0,148.0,4.5,22.0,148.0,117.09,89.87
2016,11,22,14,15,0.0,88.0,4.35,22.0,88.0,67.72,49.96
2016,11,22,14,30,0.0,28.0,4.2,22.0,28.0,21.4,12.04
2016,11,22,14,45,0.0,18.0,4.05,22.0,18.0,13.73,5.74
2016,11,22,15,0,0.0,8.0,3.9,22.0,8.0,6.09,0.0
2016,11,22,15,15,0.0,7.0,3.65,22.0,7.0,5.32,0.0
2016,11,22,15,30,0.0,6.0,3.4,22.0,6.0,4.56,0.0
2016,11,22,15,45,0.0,5.5,3.2,22.0,5.5,4.17,0.0
2016,11,22,16,0,0.0,5.0,3.0,22.0,5.0,3.79,0.0
2016,11,22,16,15,0.0,4.0,2.7,21.5,4.0,3.03,0.0
2016,11,22,16,30,0.0,3.0,2.4,21.0,3.0,2.27,0.0
2016,11,22,16,45,0.0,2.0,2.1,20.5,2.0,1.51,0.0
2016,11,22,17,0,0.0,1.0,1.8,20.0,1.0,0.75,0.0
2016,11,22,17,15,0.0,0.5,1.75,19.5,0.5,0.38,0.0
2016,11,22,17,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,22,17,45,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,22,18,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,22,18,15,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,22,18,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,22,18,45,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,22,19,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,22,19,15,0.0,0.0,1.65,18.5,0.0,0.0,0.0
2016,11,22,19,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,11,22,19,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,11,22,20,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,11,22,20,15,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,11,22,20,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,11,22,20,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,11,22,21,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,22,21,15,0.0,0.0,1.7,17.5,0.0,0.0,0.0
2016,11,22,21,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,11,22,21,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,11,22,22,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,11,22,22,15,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,11,22,22,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,11,22,22,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,11,22,23,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,11,22,23,15,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,11,22,23,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,11,22,23,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,11,23,0,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,11,23,0,15,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,11,23,0,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,11,23,0,45,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,11,23,1,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,11,23,1,15,0.0,0.0,2.5,16.5,0.0,0.0,0.0
2016,11,23,1,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,11,23,1,45,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2016,11,23,2,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,23,2,15,0.0,0.0,3.45,15.5,0.0,0.0,0.0
2016,11,23,2,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,11,23,2,45,0.0,0.0,3.95,14.5,0.0,0.0,0.0
2016,11,23,3,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,11,23,3,15,0.0,0.0,4.1,13.5,0.0,0.0,0.0
2016,11,23,3,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,11,23,3,45,0.0,0.0,3.95,12.5,0.0,0.0,0.0
2016,11,23,4,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,11,23,4,15,0.0,0.0,3.7,11.5,0.0,0.0,0.0
2016,11,23,4,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,11,23,4,45,0.0,0.0,3.35,10.5,0.0,0.0,0.0
2016,11,23,5,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,11,23,5,15,0.0,0.0,3.15,9.5,0.0,0.0,0.0
2016,11,23,5,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,11,23,5,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,11,23,6,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,11,23,6,15,0.0,0.0,3.0,8.5,0.0,0.0,0.0
2016,11,23,6,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,11,23,6,45,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,11,23,7,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,11,23,7,15,165.5,11.5,3.25,8.5,23.0,9.05,0.0
2016,11,23,7,30,331.0,23.0,3.4,9.0,46.0,19.18,6.66
2016,11,23,7,45,454.5,31.5,3.55,9.5,92.0,26.41,17.4
2016,11,23,8,0,578.0,40.0,3.7,10.0,138.0,36.73,27.25
2016,11,23,8,15,644.5,46.0,3.85,10.5,187.5,42.29,32.57
2016,11,23,8,30,711.0,52.0,4.0,11.0,237.0,47.91,37.75
2016,11,23,8,45,755.5,55.5,4.2,12.0,286.0,51.3,40.69
2016,11,23,9,0,800.0,59.0,4.4,13.0,335.0,54.73,43.55
2016,11,23,9,15,827.5,62.0,4.4,13.5,380.0,57.55,45.87
2016,11,23,9,30,855.0,65.0,4.4,14.0,425.0,60.34,48.14
2016,11,23,9,45,875.5,67.0,4.45,15.0,465.0,68.72,55.19
2016,11,23,10,0,896.0,69.0,4.5,16.0,505.0,71.12,56.92
2016,11,23,10,15,909.0,70.5,4.4,16.5,538.5,72.92,58.24
2016,11,23,10,30,922.0,72.0,4.3,17.0,572.0,74.64,59.48
2016,11,23,10,45,931.5,73.0,4.2,17.5,598.0,90.86,58.36
2016,11,23,11,0,941.0,74.0,4.1,18.0,624.0,149.52,82.47
2016,11,23,11,15,947.0,74.5,4.0,18.0,642.0,207.55,122.83
2016,11,23,11,30,953.0,75.0,3.9,18.0,660.0,265.21,170.89
2016,11,23,11,45,958.0,74.5,3.85,18.5,670.0,321.21,220.61
2016,11,23,12,0,963.0,74.0,3.8,19.0,680.0,376.2,270.23
2016,11,23,12,15,963.0,74.0,3.7,19.0,681.5,428.5,317.87
2016,11,23,12,30,963.0,74.0,3.6,19.0,683.0,478.87,363.01
2016,11,23,12,45,961.0,73.5,3.55,19.5,675.5,525.69,403.64
2016,11,23,13,0,959.0,73.0,3.5,20.0,668.0,569.98,441.1
2016,11,23,13,15,954.0,72.5,3.4,20.0,652.0,609.89,474.93
2016,11,23,13,30,949.0,72.0,3.3,20.0,636.0,646.71,505.61
2016,11,23,13,45,941.0,71.0,3.2,20.0,612.0,677.91,531.44
2016,11,23,14,0,933.0,70.0,3.1,20.0,588.0,705.57,554.15
2016,11,23,14,15,921.5,68.5,3.0,20.0,557.0,726.67,571.6
2016,11,23,14,30,910.0,67.0,2.9,20.0,526.0,743.96,584.69
2016,11,23,14,45,892.0,65.5,2.8,20.0,488.0,752.64,591.62
2016,11,23,15,0,874.0,64.0,2.7,20.0,450.0,757.37,595.81
2016,11,23,15,15,850.0,61.0,2.5,19.5,406.5,751.71,593.01
2016,11,23,15,30,826.0,58.0,2.3,19.0,363.0,750.15,593.04
2016,11,23,15,45,791.0,54.5,2.1,19.0,315.0,727.62,576.21
2016,11,23,16,0,756.0,51.0,1.9,19.0,267.0,701.46,556.06
2016,11,23,16,15,700.5,46.5,1.65,18.0,217.0,654.22,520.64
2016,11,23,16,30,645.0,42.0,1.4,17.0,167.0,604.06,480.58
2016,11,23,16,45,550.0,34.5,1.2,16.0,119.5,516.77,409.42
2016,11,23,17,0,455.0,27.0,1.0,15.0,72.0,428.79,325.27
2016,11,23,17,15,227.5,13.5,1.0,14.5,36.0,217.63,0.0
2016,11,23,17,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,23,17,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,23,18,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,23,18,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,11,23,18,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,23,18,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,23,19,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,23,19,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,11,23,19,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,23,19,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,23,20,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,23,20,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,11,23,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,23,20,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,11,23,21,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,23,21,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,11,23,21,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,23,21,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,23,22,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,23,22,15,0.0,0.0,0.75,11.5,0.0,0.0,0.0
2016,11,23,22,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,23,22,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,23,23,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,23,23,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,23,23,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,23,23,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,24,0,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,24,0,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,11,24,0,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,24,0,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,24,1,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,24,1,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,11,24,1,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,24,1,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,24,2,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,24,2,15,0.0,0.0,0.5,10.5,0.0,0.0,0.0
2016,11,24,2,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,11,24,2,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,11,24,3,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,11,24,3,15,0.0,0.0,0.55,9.5,0.0,0.0,0.0
2016,11,24,3,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,11,24,3,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,11,24,4,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,24,4,15,0.0,0.0,0.75,8.5,0.0,0.0,0.0
2016,11,24,4,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,24,4,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,11,24,5,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,24,5,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,24,5,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,24,5,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,11,24,6,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,24,6,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,24,6,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,24,6,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,24,7,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,24,7,15,143.5,11.5,1.1,8.5,21.0,9.05,0.0
2016,11,24,7,30,287.0,23.0,1.2,9.0,42.0,19.08,5.64
2016,11,24,7,45,394.0,34.5,1.35,10.0,85.0,28.62,19.24
2016,11,24,8,0,501.0,46.0,1.5,11.0,128.0,38.16,28.4
2016,11,24,8,15,570.0,53.0,1.5,11.5,176.0,43.83,33.83
2016,11,24,8,30,639.0,60.0,1.5,12.0,224.0,49.56,39.1
2016,11,24,8,45,676.5,66.5,1.55,12.5,270.5,54.56,43.55
2016,11,24,9,0,714.0,73.0,1.6,13.0,317.0,59.49,47.82
2016,11,24,9,15,744.0,77.0,1.85,14.0,361.0,67.61,54.72
2016,11,24,9,30,774.0,81.0,2.1,15.0,405.0,70.78,57.14
2016,11,24,9,45,792.0,85.0,2.4,16.0,443.0,73.69,59.31
2016,11,24,10,0,810.0,89.0,2.7,17.0,481.0,76.55,61.41
2016,11,24,10,15,824.5,91.0,2.7,17.5,513.5,77.89,62.29
2016,11,24,10,30,839.0,93.0,2.7,18.0,546.0,79.24,63.2
2016,11,24,10,45,846.5,96.0,2.75,18.5,570.5,93.24,62.48
2016,11,24,11,0,854.0,99.0,2.8,19.0,595.0,149.6,85.81
2016,11,24,11,15,860.5,100.0,2.8,19.5,613.0,204.68,123.36
2016,11,24,11,30,867.0,101.0,2.8,20.0,631.0,259.64,168.05
2016,11,24,11,45,609.5,187.0,2.8,20.5,562.5,303.9,216.16
2016,11,24,12,0,352.0,273.0,2.8,21.0,494.0,317.45,237.3
2016,11,24,12,15,619.0,185.0,2.8,21.0,574.0,384.69,286.88
2016,11,24,12,30,886.0,97.0,2.8,21.0,654.0,463.63,348.13
2016,11,24,12,45,880.5,97.5,2.85,21.5,646.0,508.02,386.08
2016,11,24,13,0,875.0,98.0,2.9,22.0,638.0,549.63,420.99
2016,11,24,13,15,868.5,97.0,2.9,22.0,622.5,586.49,452.17
2016,11,24,13,30,862.0,96.0,2.9,22.0,607.0,620.29,480.39
2016,11,24,13,45,849.0,96.0,2.9,22.5,582.5,647.85,502.48
2016,11,24,14,0,836.0,96.0,2.9,23.0,558.0,671.78,521.43
2016,11,24,14,15,822.0,93.5,2.85,23.0,527.5,688.72,535.87
2016,11,24,14,30,808.0,91.0,2.8,23.0,497.0,701.84,547.35
2016,11,24,14,45,785.5,89.0,2.75,23.0,460.0,705.42,550.99
2016,11,24,15,0,763.0,87.0,2.7,23.0,423.0,704.91,551.65
2016,11,24,15,15,735.0,83.0,2.45,22.5,380.5,698.77,548.25
2016,11,24,15,30,707.0,79.0,2.2,22.0,338.0,684.84,538.95
2016,11,24,15,45,660.0,75.0,1.95,22.0,291.5,652.23,514.57
2016,11,24,16,0,613.0,71.0,1.7,22.0,245.0,616.11,486.9
2016,11,24,16,15,551.0,63.5,1.5,21.0,198.0,560.69,445.62
2016,11,24,16,30,489.0,56.0,1.3,20.0,151.0,502.71,400.11
2016,11,24,16,45,383.5,45.5,1.15,19.0,106.5,405.33,321.67
2016,11,24,17,0,278.0,35.0,1.0,18.0,62.0,307.89,233.26
2016,11,24,17,15,139.0,17.5,1.0,17.5,31.0,156.71,0.0
2016,11,24,17,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,24,17,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,11,24,18,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,24,18,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,11,24,18,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,24,18,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,24,19,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,24,19,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,11,24,19,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,24,19,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,24,20,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,24,20,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,11,24,20,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,24,20,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,11,24,21,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,24,21,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,24,21,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,24,21,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,24,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,24,22,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,24,22,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,24,22,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,11,24,23,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,24,23,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,11,24,23,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,24,23,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,25,0,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,25,0,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,11,25,0,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,25,0,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,25,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,25,1,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,11,25,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,25,1,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,11,25,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,25,2,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,11,25,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,25,2,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,11,25,3,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,25,3,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,25,3,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,25,3,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,11,25,4,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,25,4,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,25,4,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,25,4,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,25,5,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,25,5,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,11,25,5,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,25,5,45,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,11,25,6,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,25,6,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,25,6,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,25,6,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,25,7,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,25,7,15,67.0,12.5,1.1,14.5,17.0,9.83,0.0
2016,11,25,7,30,134.0,25.0,1.4,15.0,34.0,18.88,4.06
2016,11,25,7,45,242.0,40.5,1.75,15.5,73.0,30.58,20.3
2016,11,25,8,0,350.0,56.0,2.1,16.0,112.0,42.3,31.34
2016,11,25,8,15,423.0,66.0,2.35,16.0,157.0,49.96,38.54
2016,11,25,8,30,496.0,76.0,2.6,16.0,202.0,60.47,48.06
2016,11,25,8,45,248.0,43.0,2.85,16.5,106.0,32.17,22.99
2016,11,25,9,0,0.0,10.0,3.1,17.0,10.0,7.6,1.11
2016,11,25,9,15,0.0,12.0,3.2,17.0,12.0,9.13,2.46
2016,11,25,9,30,0.0,14.0,3.3,17.0,14.0,10.66,3.8
2016,11,25,9,45,0.0,32.5,3.45,17.0,32.5,24.82,16.28
2016,11,25,10,0,0.0,51.0,3.6,17.0,51.0,39.06,28.73
2016,11,25,10,15,0.0,44.0,3.65,17.0,44.0,33.69,23.95
2016,11,25,10,30,0.0,37.0,3.7,17.0,37.0,28.32,19.2
2016,11,25,10,45,0.0,44.5,3.8,17.5,44.5,34.1,22.89
2016,11,25,11,0,0.0,52.0,3.9,18.0,52.0,39.9,27.61
2016,11,25,11,15,0.0,53.5,3.9,18.0,53.5,41.07,28.54
2016,11,25,11,30,0.0,55.0,3.9,18.0,55.0,42.24,29.48
2016,11,25,11,45,0.0,72.0,3.9,18.0,72.0,55.39,40.32
2016,11,25,12,0,0.0,89.0,3.9,18.0,89.0,68.58,51.16
2016,11,25,12,15,0.0,126.0,3.85,18.0,126.0,96.73,74.21
2016,11,25,12,30,0.0,163.0,3.8,18.0,163.0,125.18,97.36
2016,11,25,12,45,5.0,186.0,3.75,18.0,189.0,145.93,114.16
2016,11,25,13,0,10.0,209.0,3.7,18.0,215.0,167.91,131.98
2016,11,25,13,15,5.0,186.5,3.65,18.0,189.5,148.81,116.64
2016,11,25,13,30,0.0,164.0,3.6,18.0,164.0,128.73,100.45
2016,11,25,13,45,0.0,157.5,3.55,18.0,157.5,124.23,96.95
2016,11,25,14,0,0.0,151.0,3.5,18.0,151.0,119.67,93.39
2016,11,25,14,15,7.0,166.5,3.45,17.5,170.5,139.2,109.93
2016,11,25,14,30,14.0,182.0,3.4,17.0,190.0,160.7,128.15
2016,11,25,14,45,71.5,187.0,3.35,17.0,219.5,226.24,183.51
2016,11,25,15,0,129.0,192.0,3.3,17.0,249.0,299.71,244.64
2016,11,25,15,15,108.0,178.5,3.15,16.5,223.0,277.82,227.38
2016,11,25,15,30,87.0,165.0,3.0,16.0,197.0,239.09,196.42
2016,11,25,15,45,77.0,143.5,2.95,16.0,169.0,213.8,175.97
2016,11,25,16,0,67.0,122.0,2.9,16.0,141.0,187.52,154.21
2016,11,25,16,15,51.5,99.0,2.7,15.5,112.0,153.37,125.43
2016,11,25,16,30,36.0,76.0,2.5,15.0,83.0,117.67,94.69
2016,11,25,16,45,18.0,53.5,2.35,15.0,57.0,78.78,60.54
2016,11,25,17,0,0.0,31.0,2.2,15.0,31.0,29.45,17.56
2016,11,25,17,15,0.0,15.5,2.1,14.5,15.5,12.25,0.0
2016,11,25,17,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,11,25,17,45,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,11,25,18,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,25,18,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,11,25,18,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,25,18,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,11,25,19,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,25,19,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,25,19,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,25,19,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,11,25,20,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,25,20,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,25,20,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,25,20,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,25,21,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,25,21,15,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2016,11,25,21,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,25,21,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,25,22,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,25,22,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,25,22,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,25,22,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,25,23,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,25,23,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,11,25,23,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,25,23,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,11,26,0,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,26,0,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,11,26,0,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,11,26,0,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,11,26,1,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,26,1,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,26,1,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,26,1,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,11,26,2,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,11,26,2,15,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2016,11,26,2,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,26,2,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,26,3,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,26,3,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,26,3,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,26,3,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,26,4,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,26,4,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,11,26,4,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,26,4,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,11,26,5,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,26,5,15,0.0,0.0,1.75,9.5,0.0,0.0,0.0
2016,11,26,5,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,26,5,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,26,6,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,26,6,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,11,26,6,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,26,6,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,11,26,7,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,26,7,15,47.5,12.0,2.05,9.5,15.0,9.44,0.0
2016,11,26,7,30,95.0,24.0,2.2,10.0,30.0,18.01,2.4
2016,11,26,7,45,193.5,42.5,2.4,10.5,68.5,31.76,21.66
2016,11,26,8,0,292.0,61.0,2.6,11.0,107.0,45.37,34.68
2016,11,26,8,15,362.0,74.0,2.55,11.5,151.5,54.88,43.63
2016,11,26,8,30,432.0,87.0,2.5,12.0,196.0,64.3,52.25
2016,11,26,8,45,486.5,95.5,2.45,12.5,241.0,70.49,57.76
2016,11,26,9,0,541.0,104.0,2.4,13.0,286.0,76.63,63.08
2016,11,26,9,15,576.0,110.5,2.35,13.5,327.5,84.06,69.4
2016,11,26,9,30,611.0,117.0,2.3,14.0,369.0,87.99,72.54
2016,11,26,9,45,640.5,121.0,2.25,15.0,407.0,90.05,73.87
2016,11,26,10,0,670.0,125.0,2.2,16.0,445.0,92.18,75.24
2016,11,26,10,15,513.5,172.0,2.15,16.5,427.5,115.52,95.02
2016,11,26,10,30,357.0,219.0,2.1,17.0,410.0,142.32,117.43
2016,11,26,10,45,297.5,241.5,2.05,17.5,405.5,156.23,128.67
2016,11,26,11,0,238.0,264.0,2.0,18.0,401.0,192.62,143.24
2016,11,26,11,15,180.0,274.5,1.95,18.0,380.0,210.79,157.97
2016,11,26,11,30,122.0,285.0,1.9,18.0,359.0,222.5,169.71
2016,11,26,11,45,85.0,276.5,1.85,18.5,328.5,221.75,170.69
2016,11,26,12,0,48.0,268.0,1.8,19.0,298.0,213.88,165.76
2016,11,26,12,15,31.5,246.0,1.75,19.0,265.5,198.91,154.66
2016,11,26,12,30,15.0,224.0,1.7,19.0,233.0,177.62,138.29
2016,11,26,12,45,54.5,254.5,1.65,19.5,288.0,226.87,176.85
2016,11,26,13,0,94.0,285.0,1.6,20.0,343.0,278.73,217.05
2016,11,26,13,15,62.5,260.5,1.55,20.0,298.5,249.7,194.8
2016,11,26,13,30,31.0,236.0,1.5,20.0,254.0,216.57,169.13
2016,11,26,13,45,27.5,224.5,1.5,20.0,240.5,198.47,155.33
2016,11,26,14,0,24.0,213.0,1.5,20.0,227.0,189.51,148.59
2016,11,26,14,15,24.5,203.0,1.5,20.0,216.5,184.26,144.82
2016,11,26,14,30,25.0,193.0,1.5,20.0,206.0,178.97,141.03
2016,11,26,14,45,104.5,191.5,1.5,20.0,238.0,270.88,216.41
2016,11,26,15,0,184.0,190.0,1.5,20.0,270.0,338.72,271.64
2016,11,26,15,15,168.5,174.5,1.45,19.5,242.5,319.42,257.27
2016,11,26,15,30,153.0,159.0,1.4,19.0,215.0,298.95,242.11
2016,11,26,15,45,137.5,139.0,1.4,19.0,184.5,271.38,220.63
2016,11,26,16,0,122.0,119.0,1.4,19.0,154.0,242.54,197.56
2016,11,26,16,15,102.0,98.0,1.25,18.5,123.5,207.38,168.75
2016,11,26,16,30,82.0,77.0,1.1,18.0,93.0,170.96,138.01
2016,11,26,16,45,54.0,55.5,0.95,17.5,64.5,125.68,98.91
2016,11,26,17,0,26.0,34.0,0.8,17.0,36.0,63.6,44.67
2016,11,26,17,15,13.0,17.0,0.85,16.5,18.0,28.13,0.0
2016,11,26,17,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,26,17,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,11,26,18,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,26,18,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,11,26,18,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,26,18,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,11,26,19,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,26,19,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,11,26,19,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,26,19,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,11,26,20,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,26,20,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,11,26,20,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,26,20,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,11,26,21,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,26,21,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,26,21,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,26,21,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,26,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,26,22,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,11,26,22,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,26,22,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,11,26,23,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,26,23,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,11,26,23,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,26,23,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,11,27,0,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,27,0,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,27,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,27,0,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,27,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,11,27,1,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,11,27,1,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,11,27,1,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,27,2,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,11,27,2,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,11,27,2,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,11,27,2,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,11,27,3,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,11,27,3,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,11,27,3,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,11,27,3,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,11,27,4,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,11,27,4,15,0.0,0.0,3.05,12.5,0.0,0.0,0.0
2016,11,27,4,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,11,27,4,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,11,27,5,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,11,27,5,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,11,27,5,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,11,27,5,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,11,27,6,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,11,27,6,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,11,27,6,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,11,27,6,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,11,27,7,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,11,27,7,15,78.5,11.5,3.3,12.0,16.0,9.05,0.0
2016,11,27,7,30,157.0,23.0,3.5,12.0,32.0,17.47,0.43
2016,11,27,7,45,265.5,37.0,3.75,12.5,71.0,28.18,18.28
2016,11,27,8,0,374.0,51.0,4.0,13.0,110.0,41.57,31.0
2016,11,27,8,15,187.0,63.0,4.3,13.5,92.5,46.51,35.82
2016,11,27,8,30,0.0,75.0,4.6,14.0,75.0,55.46,43.97
2016,11,27,8,45,0.0,91.0,4.9,15.0,91.0,66.87,54.0
2016,11,27,9,0,0.0,107.0,5.2,16.0,107.0,78.17,63.73
2016,11,27,9,15,4.0,126.5,5.4,16.5,128.0,91.61,75.27
2016,11,27,9,30,8.0,146.0,5.6,17.0,149.0,104.88,86.5
2016,11,27,9,45,4.0,142.5,5.85,18.0,144.0,103.62,84.87
2016,11,27,10,0,0.0,139.0,6.1,19.0,139.0,102.03,82.96
2016,11,27,10,15,0.0,146.5,6.2,19.0,146.5,107.46,87.44
2016,11,27,10,30,0.0,154.0,6.3,19.0,154.0,112.82,91.85
2016,11,27,10,45,4.0,172.5,6.45,19.5,175.0,125.38,102.2
2016,11,27,11,0,8.0,191.0,6.6,20.0,196.0,139.51,108.49
2016,11,27,11,15,8.5,196.5,6.65,20.5,202.0,145.35,112.77
2016,11,27,11,30,9.0,202.0,6.7,21.0,208.0,151.24,117.17
2016,11,27,11,45,38.0,240.5,6.75,21.5,264.5,185.61,143.38
2016,11,27,12,0,67.0,279.0,6.8,22.0,321.0,227.05,175.42
2016,11,27,12,15,90.0,287.0,6.8,22.0,343.0,249.55,193.26
2016,11,27,12,30,113.0,295.0,6.8,22.0,365.0,274.69,213.5
2016,11,27,12,45,253.5,274.5,6.8,22.5,430.0,346.3,269.37
2016,11,27,13,0,394.0,254.0,6.8,23.0,495.0,419.56,327.29
2016,11,27,13,15,329.0,260.5,6.75,23.0,458.5,413.76,324.55
2016,11,27,13,30,264.0,267.0,6.7,23.0,422.0,402.27,316.77
2016,11,27,13,45,266.5,255.5,6.65,23.0,407.0,410.91,324.96
2016,11,27,14,0,269.0,244.0,6.6,23.0,392.0,418.29,332.1
2016,11,27,14,15,158.5,226.0,6.5,23.0,312.0,325.84,259.26
2016,11,27,14,30,48.0,208.0,6.4,23.0,232.0,224.41,177.34
2016,11,27,14,45,354.0,157.0,6.3,23.0,312.5,450.24,363.56
2016,11,27,15,0,660.0,106.0,6.2,23.0,393.0,647.25,521.85
2016,11,27,15,15,629.5,101.0,6.0,22.5,353.0,632.97,512.2
2016,11,27,15,30,599.0,96.0,5.8,22.0,313.0,614.96,499.86
2016,11,27,15,45,556.5,89.0,5.6,22.0,269.5,581.81,474.35
2016,11,27,16,0,514.0,82.0,5.4,22.0,226.0,545.25,445.42
2016,11,27,16,15,450.5,72.5,5.05,21.5,181.5,481.95,394.66
2016,11,27,16,30,387.0,63.0,4.7,21.0,137.0,423.91,346.16
2016,11,27,16,45,291.0,49.5,4.4,21.0,95.5,334.31,268.98
2016,11,27,17,0,195.0,36.0,4.1,21.0,54.0,246.96,185.94
2016,11,27,17,15,97.5,18.0,4.0,20.5,27.0,124.95,0.0
2016,11,27,17,30,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,11,27,17,45,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,11,27,18,0,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,11,27,18,15,0.0,0.0,3.7,19.5,0.0,0.0,0.0
2016,11,27,18,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,11,27,18,45,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,11,27,19,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,11,27,19,15,0.0,0.0,3.85,19.0,0.0,0.0,0.0
2016,11,27,19,30,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2016,11,27,19,45,0.0,0.0,4.15,19.0,0.0,0.0,0.0
2016,11,27,20,0,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,11,27,20,15,0.0,0.0,4.25,18.5,0.0,0.0,0.0
2016,11,27,20,30,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,11,27,20,45,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,11,27,21,0,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,11,27,21,15,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,11,27,21,30,0.0,0.0,4.4,18.0,0.0,0.0,0.0
2016,11,27,21,45,0.0,0.0,4.5,18.0,0.0,0.0,0.0
2016,11,27,22,0,0.0,0.0,4.6,18.0,0.0,0.0,0.0
2016,11,27,22,15,0.0,0.0,4.7,18.0,0.0,0.0,0.0
2016,11,27,22,30,0.0,0.0,4.8,18.0,0.0,0.0,0.0
2016,11,27,22,45,0.0,0.0,4.95,18.0,0.0,0.0,0.0
2016,11,27,23,0,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,11,27,23,15,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,11,27,23,30,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,11,27,23,45,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,11,28,0,0,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,11,28,0,15,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,11,28,0,30,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,11,28,0,45,0.0,0.0,5.35,18.0,0.0,0.0,0.0
2016,11,28,1,0,0.0,0.0,5.4,18.0,0.0,0.0,0.0
2016,11,28,1,15,0.0,0.0,5.5,18.0,0.0,0.0,0.0
2016,11,28,1,30,0.0,0.0,5.6,18.0,0.0,0.0,0.0
2016,11,28,1,45,0.0,0.0,5.7,18.0,0.0,0.0,0.0
2016,11,28,2,0,0.0,0.0,5.8,18.0,0.0,0.0,0.0
2016,11,28,2,15,0.0,0.0,5.85,18.0,0.0,0.0,0.0
2016,11,28,2,30,0.0,0.0,5.9,18.0,0.0,0.0,0.0
2016,11,28,2,45,0.0,0.0,6.0,18.0,0.0,0.0,0.0
2016,11,28,3,0,0.0,0.0,6.1,18.0,0.0,0.0,0.0
2016,11,28,3,15,0.0,0.0,6.1,18.0,0.0,0.0,0.0
2016,11,28,3,30,0.0,0.0,6.1,18.0,0.0,0.0,0.0
2016,11,28,3,45,0.0,0.0,6.1,18.0,0.0,0.0,0.0
2016,11,28,4,0,0.0,0.0,6.1,18.0,0.0,0.0,0.0
2016,11,28,4,15,0.0,0.0,6.05,18.0,0.0,0.0,0.0
2016,11,28,4,30,0.0,0.0,6.0,18.0,0.0,0.0,0.0
2016,11,28,4,45,0.0,0.0,5.95,18.0,0.0,0.0,0.0
2016,11,28,5,0,0.0,0.0,5.9,18.0,0.0,0.0,0.0
2016,11,28,5,15,0.0,0.0,5.8,18.0,0.0,0.0,0.0
2016,11,28,5,30,0.0,0.0,5.7,18.0,0.0,0.0,0.0
2016,11,28,5,45,0.0,0.0,5.6,18.0,0.0,0.0,0.0
2016,11,28,6,0,0.0,0.0,5.5,18.0,0.0,0.0,0.0
2016,11,28,6,15,0.0,0.0,5.4,18.0,0.0,0.0,0.0
2016,11,28,6,30,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,11,28,6,45,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,11,28,7,0,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,11,28,7,15,18.0,10.0,5.1,18.0,11.0,7.87,0.0
2016,11,28,7,30,36.0,20.0,5.1,18.0,22.0,15.17,0.0
2016,11,28,7,45,92.0,38.5,5.1,18.0,51.0,28.41,17.85
2016,11,28,8,0,148.0,57.0,5.1,18.0,80.0,41.6,30.3
2016,11,28,8,15,174.0,77.0,5.2,18.5,113.0,55.29,42.68
2016,11,28,8,30,200.0,97.0,5.3,19.0,146.0,68.62,54.54
2016,11,28,8,45,226.0,113.5,5.45,19.5,179.5,79.52,64.04
2016,11,28,9,0,252.0,130.0,5.6,20.0,213.0,90.16,73.11
2016,11,28,9,15,530.5,101.0,5.85,20.5,307.0,76.54,61.06
2016,11,28,9,30,809.0,72.0,6.1,21.0,401.0,64.72,50.61
2016,11,28,9,45,837.0,73.5,6.35,21.5,442.5,66.22,51.66
2016,11,28,10,0,865.0,75.0,6.6,22.0,484.0,67.76,52.75
2016,11,28,10,15,881.5,77.0,6.7,22.0,518.0,76.36,59.97
2016,11,28,10,30,898.0,79.0,6.8,22.0,552.0,78.42,61.6
2016,11,28,10,45,914.5,78.5,6.95,22.0,580.5,82.61,65.04
2016,11,28,11,0,931.0,78.0,7.1,22.0,609.0,139.7,76.82
2016,11,28,11,15,938.0,78.5,6.95,22.0,627.5,197.16,114.03
2016,11,28,11,30,945.0,79.0,6.8,22.0,646.0,254.39,160.23
2016,11,28,11,45,706.0,158.5,6.65,22.0,586.0,300.99,210.76
2016,11,28,12,0,467.0,238.0,6.5,22.0,526.0,326.08,242.13
2016,11,28,12,15,714.0,157.5,6.45,22.0,599.0,390.63,291.39
2016,11,28,12,30,961.0,77.0,6.4,22.0,672.0,467.93,353.44
2016,11,28,12,45,959.0,76.5,6.35,22.5,665.0,514.76,394.79
2016,11,28,13,0,957.0,76.0,6.3,23.0,658.0,559.1,433.13
2016,11,28,13,15,952.0,75.0,6.25,23.0,642.5,598.65,467.71
2016,11,28,13,30,947.0,74.0,6.2,23.0,627.0,635.11,499.18
2016,11,28,13,45,937.0,73.5,6.2,23.0,603.0,665.8,525.79
2016,11,28,14,0,927.0,73.0,6.2,23.0,579.0,692.91,549.23
2016,11,28,14,15,914.5,71.5,6.05,22.5,548.0,713.58,568.18
2016,11,28,14,30,902.0,70.0,5.9,22.0,517.0,730.45,583.24
2016,11,28,14,45,882.5,68.5,5.75,22.0,479.0,738.41,589.9
2016,11,28,15,0,863.0,67.0,5.6,22.0,441.0,742.42,593.67
2016,11,28,15,15,837.5,64.0,5.2,21.5,398.0,743.66,595.45
2016,11,28,15,30,812.0,61.0,4.8,21.0,355.0,733.63,588.49
2016,11,28,15,45,773.5,57.5,4.4,21.0,307.5,708.93,568.89
2016,11,28,16,0,735.0,54.0,4.0,21.0,260.0,680.51,546.34
2016,11,28,16,15,675.5,49.0,3.45,19.5,210.5,630.17,508.33
2016,11,28,16,30,616.0,44.0,2.9,18.0,161.0,576.77,465.29
2016,11,28,16,45,511.0,36.0,2.4,17.0,114.0,482.12,386.2
2016,11,28,17,0,406.0,28.0,1.9,16.0,67.0,399.17,302.43
2016,11,28,17,15,203.0,14.0,1.8,15.5,33.5,201.46,0.0
2016,11,28,17,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,28,17,45,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,11,28,18,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,28,18,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,11,28,18,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,28,18,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,28,19,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,28,19,15,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,11,28,19,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,28,19,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,28,20,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,28,20,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,28,20,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,28,20,45,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,11,28,21,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,28,21,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,11,28,21,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,28,21,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,11,28,22,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,28,22,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,28,22,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,28,22,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,11,28,23,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,28,23,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,11,28,23,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,28,23,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,11,29,0,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,29,0,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,11,29,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,29,0,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,11,29,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,29,1,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,29,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,29,1,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,11,29,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,29,2,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,29,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,29,2,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,29,3,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,29,3,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,29,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,29,3,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,11,29,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,29,4,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,11,29,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,29,4,45,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,11,29,5,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,29,5,15,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2016,11,29,5,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,29,5,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,29,6,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,29,6,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,11,29,6,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,29,6,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,11,29,7,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,11,29,7,15,110.0,10.0,2.5,10.0,16.0,7.87,0.0
2016,11,29,7,30,220.0,20.0,2.9,11.0,32.0,16.52,0.0
2016,11,29,7,45,355.5,31.0,3.3,12.0,73.5,25.68,15.95
2016,11,29,8,0,491.0,42.0,3.7,13.0,115.0,34.99,25.13
2016,11,29,8,15,567.0,49.0,3.6,13.5,163.5,40.77,30.69
2016,11,29,8,30,643.0,56.0,3.5,14.0,212.0,46.64,36.1
2016,11,29,8,45,690.5,60.5,3.45,14.5,259.5,54.55,43.16
2016,11,29,9,0,738.0,65.0,3.4,15.0,307.0,58.56,46.62
2016,11,29,9,15,770.0,68.5,3.35,16.0,351.5,61.59,49.02
2016,11,29,9,30,802.0,72.0,3.3,17.0,396.0,64.61,51.36
2016,11,29,9,45,822.5,75.5,3.25,18.0,435.5,67.42,53.46
2016,11,29,10,0,843.0,79.0,3.2,19.0,475.0,70.18,55.49
2016,11,29,10,15,858.5,81.0,3.25,19.5,508.0,71.75,56.59
2016,11,29,10,30,874.0,83.0,3.3,20.0,541.0,73.3,57.69
2016,11,29,10,45,885.0,84.0,3.4,21.0,567.5,83.12,65.7
2016,11,29,11,0,896.0,85.0,3.5,22.0,594.0,139.15,78.0
2016,11,29,11,15,903.0,86.0,3.2,22.0,612.5,195.13,113.45
2016,11,29,11,30,910.0,87.0,2.9,22.0,631.0,250.93,157.58
2016,11,29,11,45,917.5,86.0,2.65,22.5,642.0,304.97,203.75
2016,11,29,12,0,925.0,85.0,2.4,23.0,653.0,358.33,250.32
2016,11,29,12,15,925.5,85.0,2.35,23.0,655.0,409.1,295.48
2016,11,29,12,30,926.0,85.0,2.3,23.0,657.0,458.09,338.43
2016,11,29,12,45,926.0,84.0,2.25,23.5,650.5,504.0,377.3
2016,11,29,13,0,926.0,83.0,2.2,24.0,644.0,547.65,413.26
2016,11,29,13,15,921.0,82.0,2.25,24.0,629.0,586.17,445.66
2016,11,29,13,30,916.0,81.0,2.3,24.0,614.0,621.69,475.18
2016,11,29,13,45,908.0,79.5,2.4,24.0,591.0,651.75,500.44
2016,11,29,14,0,900.0,78.0,2.5,24.0,568.0,678.39,522.86
2016,11,29,14,15,887.0,76.5,2.55,23.5,537.5,698.17,540.87
2016,11,29,14,30,874.0,75.0,2.6,23.0,507.0,714.2,555.68
2016,11,29,14,45,858.0,72.0,2.7,23.0,470.0,729.44,568.28
2016,11,29,15,0,842.0,69.0,2.8,23.0,433.0,734.38,573.55
2016,11,29,15,15,816.0,66.0,2.55,22.5,390.5,727.81,569.82
2016,11,29,15,30,790.0,63.0,2.3,22.0,348.0,717.27,563.01
