Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,29,15,45,751.5,59.5,2.05,22.0,301.0,692.52,544.34
2016,11,29,16,0,713.0,56.0,1.8,22.0,254.0,664.06,522.21
2016,11,29,16,15,653.0,50.5,1.7,20.5,205.5,612.8,485.74
2016,11,29,16,30,593.0,45.0,1.6,19.0,157.0,558.48,444.33
2016,11,29,16,45,488.0,37.0,1.5,18.0,110.5,473.86,375.36
2016,11,29,17,0,383.0,29.0,1.4,17.0,64.0,381.86,287.02
2016,11,29,17,15,191.5,14.5,1.45,16.5,32.0,193.08,0.0
2016,11,29,17,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,29,17,45,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2016,11,29,18,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,29,18,15,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2016,11,29,18,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,29,18,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,11,29,19,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,29,19,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,11,29,19,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,29,19,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,11,29,20,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,29,20,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2016,11,29,20,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,29,20,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,11,29,21,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,29,21,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,29,21,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,29,21,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,11,29,22,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,11,29,22,15,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2016,11,29,22,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,29,22,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,11,29,23,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,11,29,23,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,11,29,23,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,11,29,23,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,11,30,0,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,11,30,0,15,0.0,0.0,3.1,10.5,0.0,0.0,0.0
2016,11,30,0,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,11,30,0,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,11,30,1,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,11,30,1,15,0.0,0.0,3.5,9.5,0.0,0.0,0.0
2016,11,30,1,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,11,30,1,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,11,30,2,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,11,30,2,15,0.0,0.0,3.4,8.5,0.0,0.0,0.0
2016,11,30,2,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,11,30,2,45,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,11,30,3,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,11,30,3,15,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,11,30,3,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,11,30,3,45,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,11,30,4,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,11,30,4,15,0.0,0.0,3.15,7.5,0.0,0.0,0.0
2016,11,30,4,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,11,30,4,45,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,11,30,5,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,11,30,5,15,0.0,0.0,3.5,6.5,0.0,0.0,0.0
2016,11,30,5,30,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,11,30,5,45,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,11,30,6,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,11,30,6,15,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,11,30,6,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,11,30,6,45,0.0,0.0,3.85,6.0,0.0,0.0,0.0
2016,11,30,7,0,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,11,30,7,15,0.0,16.0,3.95,6.5,16.0,12.59,0.0
2016,11,30,7,30,0.0,32.0,4.0,7.0,32.0,21.99,0.0
2016,11,30,7,45,290.0,33.5,4.1,7.5,76.5,27.57,17.73
2016,11,30,8,0,580.0,35.0,4.2,8.0,121.0,32.42,23.35
2016,11,30,8,15,652.5,41.0,4.4,8.5,170.5,38.13,28.92
2016,11,30,8,30,725.0,47.0,4.6,9.0,220.0,43.92,34.36
2016,11,30,8,45,774.0,50.0,4.85,9.5,270.0,47.08,37.26
2016,11,30,9,0,823.0,53.0,5.1,10.0,320.0,50.32,40.11
2016,11,30,9,15,853.0,55.5,5.0,10.5,366.0,58.12,47.0
2016,11,30,9,30,883.0,58.0,4.9,11.0,412.0,61.35,49.7
2016,11,30,9,45,907.0,59.5,4.8,12.0,453.5,63.68,51.45
2016,11,30,10,0,931.0,61.0,4.7,13.0,495.0,65.93,53.11
2016,11,30,10,15,945.5,62.5,4.5,13.5,530.0,67.91,54.62
2016,11,30,10,30,960.0,64.0,4.3,14.0,565.0,69.79,56.04
2016,11,30,10,45,972.0,64.0,4.1,14.5,592.5,70.52,56.46
2016,11,30,11,0,984.0,64.0,3.9,15.0,620.0,129.63,70.17
2016,11,30,11,15,990.5,64.5,3.75,15.0,639.5,189.52,108.49
2016,11,30,11,30,997.0,65.0,3.6,15.0,659.0,249.09,156.86
2016,11,30,11,45,1001.5,65.0,3.5,15.5,670.0,307.18,208.3
2016,11,30,12,0,1006.0,65.0,3.4,16.0,681.0,364.21,260.16
2016,11,30,12,15,1006.5,65.5,3.35,16.0,683.0,418.95,310.6
2016,11,30,12,30,1007.0,66.0,3.3,16.0,685.0,471.79,358.65
2016,11,30,12,45,1006.0,65.0,3.25,16.5,678.0,520.45,401.59
2016,11,30,13,0,1005.0,64.0,3.2,17.0,671.0,566.55,441.25
2016,11,30,13,15,1000.5,63.5,3.15,17.0,656.0,608.55,477.5
2016,11,30,13,30,996.0,63.0,3.1,17.0,641.0,647.41,510.47
2016,11,30,13,45,988.5,62.5,3.1,17.0,617.5,681.17,539.09
2016,11,30,14,0,981.0,62.0,3.1,17.0,594.0,711.36,564.55
2016,11,30,14,15,969.5,60.5,3.1,17.0,562.5,734.07,584.12
2016,11,30,14,30,958.0,59.0,3.1,17.0,531.0,752.84,599.34
2016,11,30,14,45,939.0,59.0,3.1,17.0,493.0,764.09,608.76
2016,11,30,15,0,920.0,59.0,3.1,17.0,455.0,771.31,615.38
2016,11,30,15,15,896.5,56.5,2.9,16.5,411.5,767.99,614.33
2016,11,30,15,30,873.0,54.0,2.7,16.0,368.0,760.73,610.21
2016,11,30,15,45,838.5,51.0,2.5,16.0,319.5,740.51,594.92
2016,11,30,16,0,804.0,48.0,2.3,16.0,271.0,724.4,581.86
2016,11,30,16,15,749.0,43.5,2.0,14.5,220.5,678.86,547.77
2016,11,30,16,30,694.0,39.0,1.7,13.0,170.0,630.35,508.73
2016,11,30,16,45,597.0,32.5,1.4,12.0,121.0,544.17,436.17
2016,11,30,17,0,500.0,26.0,1.1,11.0,72.0,456.89,346.49
2016,11,30,17,15,250.0,13.0,1.1,10.5,36.0,230.0,0.0
2016,11,30,17,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,30,17,45,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,11,30,18,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,30,18,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,11,30,18,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,30,18,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,30,19,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,30,19,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,30,19,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,30,19,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,30,20,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,30,20,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,11,30,20,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,30,20,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,30,21,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,30,21,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,11,30,21,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,30,21,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,30,22,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,30,22,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,11,30,22,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,30,22,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,30,23,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,30,23,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,30,23,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,30,23,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,1,0,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,1,0,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,12,1,0,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,0,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,1,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,1,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,1,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,1,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,2,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,2,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,2,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,2,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,3,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,3,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,1,3,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,3,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,4,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,4,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,12,1,4,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,1,4,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,1,5,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,1,5,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,1,5,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,1,5,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,12,1,6,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,1,6,15,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,12,1,6,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,1,6,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,1,7,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,1,7,15,125.0,8.5,1.3,4.0,14.5,6.69,0.0
2016,12,1,7,30,250.0,17.0,1.5,5.0,29.0,14.06,0.0
2016,12,1,7,45,379.0,28.0,1.7,6.0,71.0,23.33,14.11
2016,12,1,8,0,508.0,39.0,1.9,7.0,113.0,32.69,23.69
2016,12,1,8,15,582.5,46.0,1.95,7.5,161.0,38.57,29.45
2016,12,1,8,30,657.0,53.0,2.0,8.0,209.0,48.24,38.46
2016,12,1,8,45,701.5,58.5,2.1,8.5,256.5,53.08,42.89
2016,12,1,9,0,746.0,64.0,2.2,9.0,304.0,57.9,47.18
2016,12,1,9,15,777.0,67.5,2.45,10.0,348.5,60.94,49.66
2016,12,1,9,30,808.0,71.0,2.7,11.0,393.0,63.98,52.07
2016,12,1,9,45,829.0,74.0,2.95,12.0,432.0,66.46,53.94
2016,12,1,10,0,850.0,77.0,3.2,13.0,471.0,68.91,55.75
2016,12,1,10,15,864.5,79.0,3.35,13.5,504.5,70.5,56.91
2016,12,1,10,30,879.0,81.0,3.5,14.0,538.0,72.07,58.05
2016,12,1,10,45,889.0,82.5,3.65,15.0,564.0,80.67,65.2
2016,12,1,11,0,899.0,84.0,3.8,16.0,590.0,134.24,77.21
2016,12,1,11,15,905.5,85.0,3.75,16.0,608.0,190.2,112.46
2016,12,1,11,30,912.0,86.0,3.7,16.0,626.0,245.95,157.24
2016,12,1,11,45,917.5,85.5,3.65,16.5,637.0,299.88,204.6
2016,12,1,12,0,923.0,85.0,3.6,17.0,648.0,352.96,252.61
2016,12,1,12,15,923.5,85.0,3.6,17.0,649.5,403.61,299.29
2016,12,1,12,30,924.0,85.0,3.6,17.0,651.0,452.51,343.87
2016,12,1,12,45,921.5,85.0,3.6,17.5,644.5,498.11,384.24
2016,12,1,13,0,919.0,85.0,3.6,18.0,638.0,541.3,421.59
2016,12,1,13,15,913.5,84.0,3.6,18.0,623.0,579.38,454.91
2016,12,1,13,30,908.0,83.0,3.6,18.0,608.0,614.47,485.2
2016,12,1,13,45,898.5,82.0,3.6,18.5,585.0,644.01,509.74
2016,12,1,14,0,889.0,81.0,3.6,19.0,562.0,670.1,531.14
2016,12,1,14,15,876.5,79.5,3.6,18.5,532.0,695.89,553.83
2016,12,1,14,30,864.0,78.0,3.6,18.0,502.0,712.85,569.9
2016,12,1,14,45,846.0,75.5,3.6,18.0,465.5,720.91,577.19
2016,12,1,15,0,828.0,73.0,3.6,18.0,429.0,724.98,581.48
2016,12,1,15,15,802.5,70.0,3.3,17.5,387.0,718.87,578.05
2016,12,1,15,30,777.0,67.0,3.0,17.0,345.0,708.8,571.43
2016,12,1,15,45,738.5,62.5,2.75,17.0,298.5,682.99,551.7
2016,12,1,16,0,700.0,58.0,2.5,17.0,252.0,653.45,528.4
2016,12,1,16,15,640.5,52.5,2.2,16.0,204.0,602.77,489.27
2016,12,1,16,30,581.0,47.0,1.9,15.0,156.0,557.78,452.05
2016,12,1,16,45,478.5,38.0,1.6,14.0,110.0,466.18,375.43
2016,12,1,17,0,376.0,29.0,1.3,13.0,64.0,375.29,285.79
2016,12,1,17,15,188.0,14.5,1.3,12.5,32.0,189.78,0.0
2016,12,1,17,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,12,1,17,45,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2016,12,1,18,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,12,1,18,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,12,1,18,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,12,1,18,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,12,1,19,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,12,1,19,15,0.0,0.0,1.55,9.5,0.0,0.0,0.0
2016,12,1,19,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,1,19,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,12,1,20,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,1,20,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,12,1,20,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,1,20,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,1,21,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,1,21,15,0.0,0.0,2.05,8.5,0.0,0.0,0.0
2016,12,1,21,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,1,21,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,1,22,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,1,22,15,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,12,1,22,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,1,22,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,1,23,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,1,23,15,0.0,0.0,2.1,7.5,0.0,0.0,0.0
2016,12,1,23,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,1,23,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,12,2,0,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,2,0,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,12,2,0,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,2,0,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,12,2,1,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,2,1,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,12,2,1,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,2,1,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,12,2,2,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,2,2,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,12,2,2,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,2,2,45,0.0,0.0,1.65,7.5,0.0,0.0,0.0
2016,12,2,3,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,2,3,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,12,2,3,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,2,3,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,2,4,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,2,4,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,2,4,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,2,4,45,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2016,12,2,5,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,2,5,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,2,5,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,2,5,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,2,6,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,2,6,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,12,2,6,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,12,2,6,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,12,2,7,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,2,7,15,0.0,8.0,2.4,9.0,8.0,6.29,0.0
2016,12,2,7,30,0.0,16.0,2.6,9.0,16.0,12.09,0.0
2016,12,2,7,45,47.0,35.0,2.85,9.5,42.0,25.81,15.71
2016,12,2,8,0,94.0,54.0,3.1,10.0,68.0,39.28,29.13
2016,12,2,8,15,123.0,74.0,3.15,10.0,99.0,53.07,42.1
2016,12,2,8,30,152.0,94.0,3.2,10.0,130.0,66.63,54.67
2016,12,2,8,45,178.0,111.0,3.25,10.5,161.5,78.23,65.15
2016,12,2,9,0,204.0,128.0,3.3,11.0,193.0,88.2,73.96
2016,12,2,9,15,102.0,127.5,3.3,11.5,160.0,89.07,74.47
2016,12,2,9,30,0.0,127.0,3.3,12.0,127.0,92.5,77.22
2016,12,2,9,45,77.5,166.5,3.35,12.5,202.5,115.06,96.76
2016,12,2,10,0,155.0,206.0,3.4,13.0,278.0,134.9,113.63
2016,12,2,10,15,77.5,180.5,3.45,13.5,216.5,124.87,104.43
2016,12,2,10,30,0.0,155.0,3.5,14.0,155.0,113.2,93.91
2016,12,2,10,45,0.0,99.5,3.6,14.5,99.5,75.98,61.22
2016,12,2,11,0,0.0,44.0,3.7,15.0,44.0,33.72,22.81
2016,12,2,11,15,0.0,83.5,3.75,15.0,83.5,64.26,48.39
2016,12,2,11,30,0.0,123.0,3.8,15.0,123.0,93.6,72.72
2016,12,2,11,45,13.0,181.0,3.85,15.5,189.0,138.94,109.29
2016,12,2,12,0,26.0,239.0,3.9,16.0,255.0,186.03,146.94
2016,12,2,12,15,13.0,197.5,3.9,15.5,205.5,154.48,121.99
2016,12,2,12,30,0.0,156.0,3.9,15.0,156.0,119.71,94.05
2016,12,2,12,45,0.0,92.5,3.9,15.0,92.5,71.28,54.06
2016,12,2,13,0,0.0,29.0,3.9,15.0,29.0,22.21,13.06
2016,12,2,13,15,0.0,95.0,3.9,15.0,95.0,73.22,55.82
2016,12,2,13,30,0.0,161.0,3.9,15.0,161.0,126.25,99.79
2016,12,2,13,45,0.0,98.0,3.9,15.0,98.0,75.67,57.92
2016,12,2,14,0,0.0,35.0,3.9,15.0,35.0,26.79,17.01
2016,12,2,14,15,0.0,93.5,3.9,15.0,93.5,72.23,55.32
2016,12,2,14,30,0.0,152.0,3.9,15.0,152.0,123.18,97.94
2016,12,2,14,45,0.0,131.5,3.95,15.0,131.5,106.19,83.95
2016,12,2,15,0,0.0,111.0,4.0,15.0,111.0,88.89,69.68
2016,12,2,15,15,0.0,99.5,3.95,14.5,99.5,79.63,62.18
2016,12,2,15,30,0.0,88.0,3.9,14.0,88.0,70.28,54.51
2016,12,2,15,45,0.0,76.0,3.85,14.0,76.0,60.37,46.15
2016,12,2,16,0,0.0,64.0,3.8,14.0,64.0,50.35,37.59
2016,12,2,16,15,0.0,51.0,3.75,13.5,51.0,39.19,28.01
2016,12,2,16,30,0.0,38.0,3.7,13.0,38.0,29.04,19.17
2016,12,2,16,45,0.0,26.5,3.7,13.0,26.5,20.21,11.34
2016,12,2,17,0,0.0,15.0,3.7,13.0,15.0,11.4,3.32
2016,12,2,17,15,0.0,7.5,3.7,12.5,7.5,5.69,0.0
2016,12,2,17,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,12,2,17,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,12,2,18,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,12,2,18,15,0.0,0.0,3.55,11.5,0.0,0.0,0.0
2016,12,2,18,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,12,2,18,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,12,2,19,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,12,2,19,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,12,2,19,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,12,2,19,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,12,2,20,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,12,2,20,15,0.0,0.0,2.8,10.5,0.0,0.0,0.0
2016,12,2,20,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,12,2,20,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,12,2,21,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,12,2,21,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,12,2,21,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,12,2,21,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,12,2,22,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,12,2,22,15,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2016,12,2,22,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,2,22,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,12,2,23,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,2,23,15,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,2,23,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,2,23,45,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,12,3,0,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,12,3,0,15,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,12,3,0,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,12,3,0,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,12,3,1,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,12,3,1,15,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,12,3,1,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,12,3,1,45,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,12,3,2,0,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,12,3,2,15,0.0,0.0,4.35,9.0,0.0,0.0,0.0
2016,12,3,2,30,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,12,3,2,45,0.0,0.0,4.45,9.0,0.0,0.0,0.0
2016,12,3,3,0,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,12,3,3,15,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,12,3,3,30,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,12,3,3,45,0.0,0.0,4.25,9.0,0.0,0.0,0.0
2016,12,3,4,0,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,12,3,4,15,0.0,0.0,4.25,8.5,0.0,0.0,0.0
2016,12,3,4,30,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,12,3,4,45,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,12,3,5,0,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,12,3,5,15,0.0,0.0,4.55,8.0,0.0,0.0,0.0
2016,12,3,5,30,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,12,3,5,45,0.0,0.0,4.65,8.0,0.0,0.0,0.0
2016,12,3,6,0,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2016,12,3,6,15,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,12,3,6,30,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,12,3,6,45,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,12,3,7,0,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,12,3,7,15,0.0,1.0,4.2,8.0,1.0,0.79,0.0
2016,12,3,7,30,0.0,2.0,4.1,8.0,2.0,1.57,0.0
2016,12,3,7,45,0.0,6.5,4.1,8.0,6.5,4.92,0.0
2016,12,3,8,0,0.0,11.0,4.1,8.0,11.0,8.34,1.78
2016,12,3,8,15,0.0,16.5,4.0,8.0,16.5,12.53,5.73
2016,12,3,8,30,0.0,22.0,3.9,8.0,22.0,16.73,9.67
2016,12,3,8,45,0.0,27.5,3.8,8.0,27.5,20.94,13.59
2016,12,3,9,0,0.0,33.0,3.7,8.0,33.0,25.16,17.47
2016,12,3,9,15,0.0,52.5,3.75,8.0,52.5,40.17,31.16
2016,12,3,9,30,0.0,72.0,3.8,8.0,72.0,55.25,44.8
2016,12,3,9,45,0.0,93.0,3.85,8.0,93.0,70.47,58.44
2016,12,3,10,0,0.0,114.0,3.9,8.0,114.0,85.23,71.55
2016,12,3,10,15,0.0,97.5,4.05,8.0,97.5,74.19,61.48
2016,12,3,10,30,0.0,81.0,4.2,8.0,81.0,62.27,50.66
2016,12,3,10,45,0.0,106.0,4.35,8.5,106.0,80.55,66.8
2016,12,3,11,0,0.0,131.0,4.5,9.0,131.0,98.36,78.66
2016,12,3,11,15,0.0,100.5,4.6,9.0,100.5,77.03,60.42
2016,12,3,11,30,0.0,70.0,4.7,9.0,70.0,53.81,40.57
2016,12,3,11,45,0.0,100.0,4.85,9.0,100.0,76.86,60.19
2016,12,3,12,0,0.0,130.0,5.0,9.0,130.0,99.34,79.21
2016,12,3,12,15,0.0,92.0,4.9,9.0,92.0,70.89,55.04
2016,12,3,12,30,0.0,54.0,4.8,9.0,54.0,41.47,29.95
2016,12,3,12,45,0.0,92.5,4.75,9.0,92.5,71.28,55.41
2016,12,3,13,0,0.0,131.0,4.7,9.0,131.0,101.26,80.88
2016,12,3,13,15,0.0,90.0,4.45,9.0,90.0,69.32,53.79
2016,12,3,13,30,0.0,49.0,4.2,9.0,49.0,37.58,26.71
2016,12,3,13,45,0.0,47.0,3.95,9.5,47.0,36.03,25.38
2016,12,3,14,0,0.0,45.0,3.7,10.0,45.0,34.48,24.04
2016,12,3,14,15,0.0,81.5,3.75,9.5,81.5,62.66,48.35
2016,12,3,14,30,0.0,118.0,3.8,9.0,118.0,93.16,74.66
2016,12,3,14,45,0.0,108.0,3.9,9.0,108.0,85.23,68.01
2016,12,3,15,0,0.0,98.0,4.0,9.0,98.0,77.21,61.29
2016,12,3,15,15,0.0,88.5,3.75,9.0,88.5,69.57,54.86
2016,12,3,15,30,0.0,79.0,3.5,9.0,79.0,61.89,48.33
2016,12,3,15,45,0.0,68.0,3.25,9.0,68.0,52.77,40.48
2016,12,3,16,0,0.0,57.0,3.0,9.0,57.0,43.67,32.56
2016,12,3,16,15,0.0,46.0,2.7,9.0,46.0,35.18,25.08
2016,12,3,16,30,0.0,35.0,2.4,9.0,35.0,26.72,17.54
2016,12,3,16,45,0.0,24.5,2.15,9.0,24.5,18.67,10.29
2016,12,3,17,0,0.0,14.0,1.9,9.0,14.0,10.64,2.86
2016,12,3,17,15,0.0,7.0,1.85,9.0,7.0,5.31,0.0
2016,12,3,17,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,3,17,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,3,18,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,3,18,15,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2016,12,3,18,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,3,18,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,12,3,19,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,3,19,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,3,19,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,3,19,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,3,20,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,3,20,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,12,3,20,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,3,20,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,12,3,21,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,3,21,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,12,3,21,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,3,21,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,3,22,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,3,22,15,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,12,3,22,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,3,22,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,12,3,23,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,3,23,15,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,3,23,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,3,23,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,12,4,0,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,0,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,0,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,0,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,1,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,1,15,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,4,1,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,4,1,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,4,2,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,4,2,15,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,12,4,2,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,4,2,45,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,12,4,3,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,4,3,15,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,12,4,3,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,4,3,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,12,4,4,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,4,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,4,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,4,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,12,4,5,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,4,5,15,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,12,4,5,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,5,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,6,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,6,15,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,4,6,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,4,6,45,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,12,4,7,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,4,7,15,0.0,1.5,3.3,8.0,1.5,0.0,0.0
2016,12,4,7,30,0.0,3.0,3.4,8.0,3.0,2.36,0.0
2016,12,4,7,45,0.0,9.0,3.5,8.5,9.0,6.82,0.0
2016,12,4,8,0,0.0,15.0,3.6,9.0,15.0,11.39,4.46
2016,12,4,8,15,0.0,22.5,3.75,9.0,22.5,17.12,9.83
2016,12,4,8,30,0.0,30.0,3.9,9.0,30.0,22.86,15.2
2016,12,4,8,45,0.0,38.0,4.1,9.0,38.0,29.0,20.87
2016,12,4,9,0,0.0,46.0,4.3,9.0,46.0,35.16,26.5
2016,12,4,9,15,0.0,34.0,4.55,9.0,34.0,25.94,18.05
2016,12,4,9,30,0.0,22.0,4.8,9.0,22.0,16.76,9.65
2016,12,4,9,45,0.0,31.5,5.1,9.5,31.5,24.05,16.2
2016,12,4,10,0,0.0,41.0,5.4,10.0,41.0,31.35,22.7
2016,12,4,10,15,0.0,38.5,5.25,10.0,38.5,29.45,20.92
2016,12,4,10,30,0.0,36.0,5.1,10.0,36.0,27.54,19.16
2016,12,4,10,45,0.0,33.5,4.95,10.5,33.5,25.63,17.36
2016,12,4,11,0,0.0,31.0,4.8,11.0,31.0,23.72,14.69
2016,12,4,11,15,0.0,65.0,4.6,11.0,65.0,49.93,37.02
2016,12,4,11,30,0.0,99.0,4.4,11.0,99.0,76.03,59.08
2016,12,4,11,45,3.0,145.5,4.2,11.0,147.5,110.98,88.29
2016,12,4,12,0,6.0,192.0,4.0,11.0,196.0,146.39,117.65
2016,12,4,12,15,3.0,148.5,4.15,11.0,150.5,114.52,91.16
2016,12,4,12,30,0.0,105.0,4.3,11.0,105.0,80.84,62.99
2016,12,4,12,45,0.0,130.0,4.45,11.0,130.0,100.18,79.31
2016,12,4,13,0,0.0,155.0,4.6,11.0,155.0,120.04,95.99
2016,12,4,13,15,0.0,134.5,4.8,11.0,134.5,104.34,82.89
2016,12,4,13,30,0.0,114.0,5.0,11.0,114.0,88.32,69.5
2016,12,4,13,45,0.0,97.5,5.2,11.0,97.5,75.27,58.56
2016,12,4,14,0,0.0,81.0,5.4,11.0,81.0,62.29,47.63
2016,12,4,14,15,0.0,69.0,5.3,11.0,69.0,52.98,39.78
2016,12,4,14,30,0.0,57.0,5.2,11.0,57.0,43.69,31.93
2016,12,4,14,45,0.0,80.5,5.15,11.0,80.5,61.86,47.59
2016,12,4,15,0,0.0,104.0,5.1,11.0,104.0,82.57,65.43
2016,12,4,15,15,0.0,93.5,4.85,11.0,93.5,74.11,58.33
2016,12,4,15,30,0.0,83.0,4.6,11.0,83.0,65.6,51.14
2016,12,4,15,45,0.0,71.5,4.35,11.0,71.5,56.07,43.0
2016,12,4,16,0,0.0,60.0,4.1,11.0,60.0,46.44,34.68
2016,12,4,16,15,0.0,48.0,3.85,10.5,48.0,36.73,26.25
2016,12,4,16,30,0.0,36.0,3.6,10.0,36.0,27.49,18.11
2016,12,4,16,45,0.0,25.0,3.4,10.0,25.0,19.05,10.55
2016,12,4,17,0,0.0,14.0,3.2,10.0,14.0,10.64,2.82
2016,12,4,17,15,0.0,7.0,3.15,9.5,7.0,5.31,0.0
2016,12,4,17,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,4,17,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,4,18,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,4,18,15,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,12,4,18,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,4,18,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,4,19,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,4,19,15,0.0,0.0,3.05,8.5,0.0,0.0,0.0
2016,12,4,19,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,4,19,45,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,12,4,20,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,4,20,15,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,12,4,20,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,12,4,20,45,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,4,21,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,4,21,15,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2016,12,4,21,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,4,21,45,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,12,4,22,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,12,4,22,15,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,12,4,22,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,4,22,45,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,4,23,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,4,23,15,0.0,0.0,2.75,7.5,0.0,0.0,0.0
2016,12,4,23,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,4,23,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,12,5,0,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,5,0,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,5,0,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,5,0,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,5,1,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,5,1,15,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,12,5,1,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,1,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,5,2,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,5,2,15,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,12,5,2,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,5,2,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,5,3,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,5,3,15,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,12,5,3,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,3,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,5,4,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,5,4,15,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,5,4,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,5,4,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,5,5,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,5,5,15,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,12,5,5,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,5,5,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,12,5,6,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,6,15,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,6,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,6,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,7,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,7,15,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,12,5,7,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,5,7,45,0.0,1.5,2.7,7.0,1.5,1.13,0.0
2016,12,5,8,0,0.0,3.0,2.8,7.0,3.0,2.27,0.0
2016,12,5,8,15,0.0,4.5,2.65,7.0,4.5,3.4,0.0
2016,12,5,8,30,0.0,6.0,2.5,7.0,6.0,4.54,0.0
2016,12,5,8,45,0.0,7.5,2.35,7.5,7.5,5.69,0.0
2016,12,5,9,0,0.0,9.0,2.2,8.0,9.0,6.83,0.64
2016,12,5,9,15,0.0,36.0,2.0,8.0,36.0,27.47,19.59
2016,12,5,9,30,0.0,63.0,1.8,8.0,63.0,48.29,38.52
2016,12,5,9,45,0.0,78.0,1.65,8.5,78.0,59.88,48.81
2016,12,5,10,0,0.0,93.0,1.5,9.0,93.0,70.74,58.33
2016,12,5,10,15,0.0,103.0,1.45,9.0,103.0,77.99,64.64
2016,12,5,10,30,0.0,113.0,1.4,9.0,113.0,85.17,70.87
2016,12,5,10,45,0.0,123.0,1.35,9.0,123.0,92.27,77.01
2016,12,5,11,0,0.0,133.0,1.3,9.0,133.0,99.66,79.63
2016,12,5,11,15,9.0,175.0,1.35,9.0,180.5,130.23,104.76
2016,12,5,11,30,18.0,217.0,1.4,9.0,228.0,162.06,130.61
2016,12,5,11,45,9.0,182.0,1.5,9.5,187.5,138.44,111.11
2016,12,5,12,0,0.0,147.0,1.6,10.0,147.0,111.85,89.17
2016,12,5,12,15,3.0,169.0,1.7,10.0,171.0,129.76,104.06
2016,12,5,12,30,6.0,191.0,1.8,10.0,195.0,148.45,119.54
2016,12,5,12,45,16.0,212.5,1.9,10.5,222.5,170.8,137.73
2016,12,5,13,0,26.0,234.0,2.0,11.0,250.0,194.93,157.4
2016,12,5,13,15,41.0,242.0,2.1,11.0,266.0,220.45,178.57
2016,12,5,13,30,56.0,250.0,2.2,11.0,282.0,242.02,196.64
2016,12,5,13,45,28.0,205.0,2.35,11.0,221.0,190.7,154.87
2016,12,5,14,0,0.0,160.0,2.5,11.0,160.0,127.36,102.29
2016,12,5,14,15,0.5,158.0,2.55,11.0,158.5,127.28,102.53
2016,12,5,14,30,1.0,156.0,2.6,11.0,157.0,127.5,102.95
2016,12,5,14,45,378.0,122.0,2.7,11.0,283.5,422.61,354.57
2016,12,5,15,0,755.0,88.0,2.8,11.0,410.0,685.14,565.17
2016,12,5,15,15,727.0,84.0,2.75,11.0,369.5,676.16,557.25
2016,12,5,15,30,699.0,80.0,2.7,11.0,329.0,663.41,548.35
2016,12,5,15,45,668.0,73.0,2.7,11.0,285.0,641.14,531.91
2016,12,5,16,0,637.0,66.0,2.7,11.0,241.0,615.54,512.07
2016,12,5,16,15,575.0,59.0,2.35,10.5,194.5,562.71,468.91
2016,12,5,16,30,513.0,52.0,2.0,10.0,148.0,507.32,421.62
2016,12,5,16,45,425.5,41.0,1.7,10.0,105.0,425.97,350.16
2016,12,5,17,0,338.0,30.0,1.4,10.0,62.0,345.18,267.21
2016,12,5,17,15,169.0,15.0,1.35,9.5,31.0,175.56,0.0
2016,12,5,17,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,5,17,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,5,18,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,5,18,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,12,5,18,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,5,18,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,12,5,19,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,5,19,15,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2016,12,5,19,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,19,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,20,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,20,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,20,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,20,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,21,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,21,15,0.0,0.0,1.35,6.5,0.0,0.0,0.0
2016,12,5,21,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,5,21,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,5,22,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,5,22,15,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,5,22,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,5,22,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,5,23,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,5,23,15,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,12,5,23,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,5,23,45,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,12,6,0,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,6,0,15,0.0,0.0,3.05,6.0,0.0,0.0,0.0
2016,12,6,0,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,12,6,0,45,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,12,6,1,0,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,6,1,15,0.0,0.0,3.65,6.0,0.0,0.0,0.0
2016,12,6,1,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,12,6,1,45,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,2,0,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,12,6,2,15,0.0,0.0,3.85,6.0,0.0,0.0,0.0
2016,12,6,2,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,2,45,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,3,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,3,15,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,3,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,3,45,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,4,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,4,15,0.0,0.0,3.75,6.0,0.0,0.0,0.0
2016,12,6,4,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,12,6,4,45,0.0,0.0,3.65,6.0,0.0,0.0,0.0
2016,12,6,5,0,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,6,5,15,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,6,5,30,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,6,5,45,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,6,6,0,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,6,6,15,0.0,0.0,3.65,6.0,0.0,0.0,0.0
2016,12,6,6,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,12,6,6,45,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,7,0,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,12,6,7,15,103.0,7.5,4.1,6.0,10.5,0.0,0.0
2016,12,6,7,30,206.0,15.0,4.3,6.0,21.0,11.8,0.0
2016,12,6,7,45,360.0,25.0,4.5,6.5,61.5,20.85,10.78
2016,12,6,8,0,514.0,35.0,4.7,7.0,102.0,32.1,22.89
2016,12,6,8,15,594.0,41.5,5.05,7.0,150.5,38.12,28.94
2016,12,6,8,30,674.0,48.0,5.4,7.0,199.0,44.24,34.85
2016,12,6,8,45,724.5,52.0,5.75,7.5,247.0,48.07,38.43
2016,12,6,9,0,775.0,56.0,6.1,8.0,295.0,51.96,41.93
2016,12,6,9,15,806.0,59.0,6.1,8.5,339.5,54.83,44.41
2016,12,6,9,30,837.0,62.0,6.1,9.0,384.0,57.71,46.84
2016,12,6,9,45,858.0,64.5,6.2,9.5,424.0,65.92,54.03
2016,12,6,10,0,879.0,67.0,6.3,10.0,464.0,68.72,56.3
2016,12,6,10,15,485.0,147.0,6.2,10.5,368.5,100.68,84.52
2016,12,6,10,30,91.0,227.0,6.1,11.0,273.0,150.18,127.75
2016,12,6,10,45,45.5,191.5,6.05,11.5,214.5,131.42,110.82
2016,12,6,11,0,0.0,156.0,6.0,12.0,156.0,115.15,91.91
2016,12,6,11,15,0.0,145.0,5.9,12.0,145.0,108.59,86.3
2016,12,6,11,30,0.0,134.0,5.8,12.0,134.0,101.43,80.21
2016,12,6,11,45,1.0,153.0,5.7,12.5,153.5,115.84,91.99
2016,12,6,12,0,2.0,172.0,5.6,13.0,173.0,130.66,104.05
2016,12,6,12,15,1.0,147.0,5.5,13.0,147.5,112.66,89.08
2016,12,6,12,30,0.0,122.0,5.4,13.0,122.0,93.79,73.37
2016,12,6,12,45,0.0,134.0,5.35,13.0,134.0,103.25,81.3
2016,12,6,13,0,0.0,146.0,5.3,13.0,146.0,112.96,89.43
2016,12,6,13,15,1.0,160.0,5.2,13.0,161.0,125.14,99.64
2016,12,6,13,30,2.0,174.0,5.1,13.0,176.0,137.96,110.4
2016,12,6,13,45,1.0,142.5,5.05,13.5,143.5,112.38,89.03
2016,12,6,14,0,0.0,111.0,5.0,14.0,111.0,86.35,67.25
2016,12,6,14,15,0.0,113.0,4.9,13.5,113.0,88.35,69.21
2016,12,6,14,30,0.0,115.0,4.8,13.0,115.0,90.58,71.37
2016,12,6,14,45,0.0,112.5,4.75,13.0,112.5,89.18,70.34
2016,12,6,15,0,0.0,110.0,4.7,13.0,110.0,87.99,69.51
2016,12,6,15,15,0.0,99.0,4.55,12.5,99.0,79.18,62.31
2016,12,6,15,30,0.0,88.0,4.4,12.0,88.0,70.3,54.97
2016,12,6,15,45,295.0,82.5,4.3,12.0,164.0,352.85,301.56
2016,12,6,16,0,590.0,77.0,4.2,12.0,240.0,590.53,496.85
2016,12,6,16,15,526.0,68.5,3.85,11.5,193.5,534.1,449.06
2016,12,6,16,30,462.0,60.0,3.5,11.0,147.0,474.74,398.37
2016,12,6,16,45,351.5,48.0,3.2,10.5,103.0,374.26,311.41
2016,12,6,17,0,241.0,36.0,2.9,10.0,59.0,279.23,218.32
2016,12,6,17,15,120.5,18.0,2.8,9.5,29.5,140.81,0.0
2016,12,6,17,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,6,17,45,0.0,0.0,2.65,8.5,0.0,0.0,0.0
2016,12,6,18,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,6,18,15,0.0,0.0,2.55,7.5,0.0,0.0,0.0
2016,12,6,18,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,6,18,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,12,6,19,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,6,19,15,0.0,0.0,2.3,6.5,0.0,0.0,0.0
2016,12,6,19,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,12,6,19,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,12,6,20,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,6,20,15,0.0,0.0,2.0,5.5,0.0,0.0,0.0
2016,12,6,20,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,6,20,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,12,6,21,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,6,21,15,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,6,21,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,6,21,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,12,6,22,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,6,22,15,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2016,12,6,22,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,6,22,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,12,6,23,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,6,23,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,6,23,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,6,23,45,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,12,7,0,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,7,0,15,0.0,0.0,0.95,3.5,0.0,0.0,0.0
2016,12,7,0,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,0,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,1,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,1,15,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,1,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,1,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,2,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,2,15,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,2,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,2,45,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,12,7,3,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,7,3,15,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2016,12,7,3,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,3,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,4,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,4,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,4,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,4,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,5,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,5,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,5,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,5,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,6,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,6,15,0.0,0.0,0.95,2.0,0.0,0.0,0.0
2016,12,7,6,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,7,6,45,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,7,7,0,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,7,7,15,68.5,7.0,1.15,2.5,9.0,0.0,0.0
2016,12,7,7,30,137.0,14.0,1.4,3.0,18.0,11.02,0.0
2016,12,7,7,45,272.5,27.0,1.65,4.0,55.0,22.26,11.72
2016,12,7,8,0,408.0,40.0,1.9,5.0,92.0,33.11,23.98
2016,12,7,8,15,489.5,48.5,1.85,5.5,137.5,39.97,30.83
2016,12,7,8,30,571.0,57.0,1.8,6.0,183.0,46.88,37.45
2016,12,7,8,45,620.0,63.5,1.75,6.5,229.0,51.95,42.18
2016,12,7,9,0,669.0,70.0,1.7,7.0,275.0,57.0,46.75
2016,12,7,9,15,703.5,74.5,1.65,7.5,318.5,60.39,49.69
2016,12,7,9,30,738.0,79.0,1.6,8.0,362.0,63.77,52.55
2016,12,7,9,45,761.0,82.5,1.6,9.0,400.5,71.68,59.33
2016,12,7,10,0,784.0,86.0,1.6,10.0,439.0,74.3,61.28
2016,12,7,10,15,801.0,89.0,1.55,10.5,472.0,76.44,62.91
2016,12,7,10,30,818.0,92.0,1.5,11.0,505.0,78.56,64.52
2016,12,7,10,45,506.5,174.5,1.5,11.5,434.5,116.16,97.21
2016,12,7,11,0,195.0,257.0,1.5,12.0,364.0,176.5,136.91
2016,12,7,11,15,197.0,264.5,1.5,12.0,376.0,199.29,152.03
2016,12,7,11,30,199.0,272.0,1.5,12.0,388.0,222.18,169.85
2016,12,7,11,45,191.0,278.0,1.5,12.5,391.0,241.97,186.43
2016,12,7,12,0,183.0,284.0,1.5,13.0,394.0,260.76,202.56
2016,12,7,12,15,142.0,283.0,1.5,13.0,368.5,262.65,206.41
2016,12,7,12,30,101.0,282.0,1.5,13.0,343.0,255.97,202.88
2016,12,7,12,45,100.0,280.0,1.55,13.5,340.0,263.96,209.76
2016,12,7,13,0,99.0,278.0,1.6,14.0,337.0,271.59,216.21
2016,12,7,13,15,88.0,267.5,1.55,14.0,319.0,266.42,212.75
2016,12,7,13,30,77.0,257.0,1.5,14.0,301.0,259.65,207.92
2016,12,7,13,45,112.5,252.0,1.5,14.5,313.5,284.45,228.33
2016,12,7,14,0,148.0,247.0,1.5,15.0,326.0,323.97,260.17
2016,12,7,14,15,75.0,203.0,1.35,15.0,243.5,229.48,184.65
2016,12,7,14,30,2.0,159.0,1.2,15.0,161.0,130.9,103.72
2016,12,7,14,45,46.0,171.5,1.05,15.5,191.5,189.49,153.05
2016,12,7,15,0,90.0,184.0,0.9,16.0,222.0,242.69,196.74
2016,12,7,15,15,83.5,167.0,0.75,15.5,200.0,226.73,184.25
2016,12,7,15,30,77.0,150.0,0.6,15.0,178.0,210.05,171.33
2016,12,7,15,45,339.5,110.5,0.45,15.0,207.5,421.73,344.64
2016,12,7,16,0,602.0,71.0,0.3,15.0,237.0,592.36,472.12
2016,12,7,16,15,539.5,63.5,0.45,14.0,191.0,538.64,432.11
2016,12,7,16,30,477.0,56.0,0.6,13.0,145.0,482.2,389.92
2016,12,7,16,45,376.5,44.5,0.8,12.5,102.0,390.54,315.99
2016,12,7,17,0,276.0,33.0,1.0,12.0,59.0,299.29,230.23
2016,12,7,17,15,138.0,16.5,1.2,11.5,29.5,150.7,0.0
2016,12,7,17,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,12,7,17,45,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2016,12,7,18,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,12,7,18,15,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2016,12,7,18,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,7,18,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,12,7,19,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,7,19,15,0.0,0.0,2.8,8.5,0.0,0.0,0.0
2016,12,7,19,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,7,19,45,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,12,7,20,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,7,20,15,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,12,7,20,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,12,7,20,45,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,12,7,21,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,7,21,15,0.0,0.0,3.45,7.5,0.0,0.0,0.0
2016,12,7,21,30,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,7,21,45,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2016,12,7,22,0,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,7,22,15,0.0,0.0,3.65,7.0,0.0,0.0,0.0
2016,12,7,22,30,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,12,7,22,45,0.0,0.0,3.75,7.0,0.0,0.0,0.0
2016,12,7,23,0,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,12,7,23,15,0.0,0.0,3.9,6.5,0.0,0.0,0.0
2016,12,7,23,30,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,12,7,23,45,0.0,0.0,4.15,6.0,0.0,0.0,0.0
2016,12,8,0,0,0.0,0.0,4.3,6.0,0.0,0.0,0.0
2016,12,8,0,15,0.0,0.0,4.35,6.0,0.0,0.0,0.0
2016,12,8,0,30,0.0,0.0,4.4,6.0,0.0,0.0,0.0
2016,12,8,0,45,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2016,12,8,1,0,0.0,0.0,4.6,6.0,0.0,0.0,0.0
2016,12,8,1,15,0.0,0.0,4.75,6.0,0.0,0.0,0.0
2016,12,8,1,30,0.0,0.0,4.9,6.0,0.0,0.0,0.0
2016,12,8,1,45,0.0,0.0,5.05,6.0,0.0,0.0,0.0
2016,12,8,2,0,0.0,0.0,5.2,6.0,0.0,0.0,0.0
2016,12,8,2,15,0.0,0.0,5.4,5.5,0.0,0.0,0.0
2016,12,8,2,30,0.0,0.0,5.6,5.0,0.0,0.0,0.0
2016,12,8,2,45,0.0,0.0,5.8,5.0,0.0,0.0,0.0
2016,12,8,3,0,0.0,0.0,6.0,5.0,0.0,0.0,0.0
2016,12,8,3,15,0.0,0.0,6.1,4.5,0.0,0.0,0.0
2016,12,8,3,30,0.0,0.0,6.2,4.0,0.0,0.0,0.0
2016,12,8,3,45,0.0,0.0,6.35,4.0,0.0,0.0,0.0
2016,12,8,4,0,0.0,0.0,6.5,4.0,0.0,0.0,0.0
2016,12,8,4,15,0.0,0.0,6.5,3.5,0.0,0.0,0.0
2016,12,8,4,30,0.0,0.0,6.5,3.0,0.0,0.0,0.0
2016,12,8,4,45,0.0,0.0,6.5,3.0,0.0,0.0,0.0
2016,12,8,5,0,0.0,0.0,6.5,3.0,0.0,0.0,0.0
2016,12,8,5,15,0.0,0.0,6.5,2.5,0.0,0.0,0.0
2016,12,8,5,30,0.0,0.0,6.5,2.0,0.0,0.0,0.0
2016,12,8,5,45,0.0,0.0,6.5,2.0,0.0,0.0,0.0
2016,12,8,6,0,0.0,0.0,6.5,2.0,0.0,0.0,0.0
2016,12,8,6,15,0.0,0.0,6.5,2.0,0.0,0.0,0.0
2016,12,8,6,30,0.0,0.0,6.5,2.0,0.0,0.0,0.0
2016,12,8,6,45,0.0,0.0,6.5,2.0,0.0,0.0,0.0
2016,12,8,7,0,0.0,0.0,6.5,2.0,0.0,0.0,0.0
2016,12,8,7,15,0.0,3.0,6.65,2.0,3.0,0.0,0.0
2016,12,8,7,30,0.0,6.0,6.8,2.0,6.0,4.72,0.0
2016,12,8,7,45,0.0,20.5,6.95,2.0,20.5,15.65,6.3
2016,12,8,8,0,0.0,35.0,7.1,2.0,35.0,26.39,18.12
2016,12,8,8,15,0.0,54.0,7.2,2.0,54.0,39.99,31.19
2016,12,8,8,30,0.0,73.0,7.3,2.0,73.0,53.41,44.01
2016,12,8,8,45,3.5,91.0,7.45,2.5,92.5,66.09,55.91
2016,12,8,9,0,7.0,109.0,7.6,3.0,112.0,78.65,67.48
2016,12,8,9,15,13.5,126.5,7.6,3.0,132.0,90.82,78.65
2016,12,8,9,30,20.0,144.0,7.6,3.0,152.0,102.87,89.57
2016,12,8,9,45,28.0,162.0,7.6,3.5,174.0,111.18,96.8
2016,12,8,10,0,36.0,180.0,7.6,4.0,196.0,122.27,106.48
2016,12,8,10,15,36.5,193.5,7.55,4.0,211.0,130.58,113.76
2016,12,8,10,30,37.0,207.0,7.5,4.0,226.0,138.69,120.83
2016,12,8,10,45,24.5,201.0,7.45,4.0,214.0,142.44,123.98
2016,12,8,11,0,12.0,195.0,7.4,4.0,202.0,140.84,116.61
2016,12,8,11,15,13.5,202.5,7.3,4.0,210.5,148.55,122.81
2016,12,8,11,30,15.0,210.0,7.2,4.0,219.0,156.46,129.35
2016,12,8,11,45,14.0,210.5,7.1,4.0,219.0,159.2,131.7
2016,12,8,12,0,13.0,211.0,7.0,4.0,219.0,161.67,133.87
2016,12,8,12,15,53.5,245.0,6.9,3.5,277.0,203.12,168.58
2016,12,8,12,30,94.0,279.0,6.8,3.0,335.0,250.66,209.01
2016,12,8,12,45,103.5,278.0,6.75,3.0,339.5,263.54,220.58
2016,12,8,13,0,113.0,277.0,6.7,3.0,344.0,277.1,232.86
2016,12,8,13,15,68.0,248.0,6.6,3.0,288.5,239.05,201.28
2016,12,8,13,30,23.0,219.0,6.5,3.0,233.0,186.96,156.94
2016,12,8,13,45,11.5,167.5,6.45,3.0,174.5,139.38,116.19
2016,12,8,14,0,0.0,116.0,6.4,3.0,116.0,90.45,73.72
2016,12,8,14,15,77.0,167.5,6.35,3.0,205.0,196.02,167.32
2016,12,8,14,30,154.0,219.0,6.3,3.0,294.0,321.9,277.02
2016,12,8,14,45,94.0,194.0,6.25,3.0,239.0,247.97,213.23
2016,12,8,15,0,34.0,169.0,6.2,3.0,184.0,184.13,157.1
2016,12,8,15,15,30.0,153.5,6.0,3.0,165.5,170.08,145.24
2016,12,8,15,30,26.0,138.0,5.8,3.0,147.0,155.62,132.83
2016,12,8,15,45,22.0,120.5,5.65,3.0,127.5,124.99,106.05
2016,12,8,16,0,18.0,103.0,5.5,3.0,108.0,107.88,90.88
2016,12,8,16,15,10.5,84.5,5.15,2.5,87.5,86.41,71.58
2016,12,8,16,30,3.0,66.0,4.8,2.0,67.0,64.4,51.5
2016,12,8,16,45,1.5,46.5,4.45,2.0,47.0,44.58,33.31
2016,12,8,17,0,0.0,27.0,4.1,2.0,27.0,22.62,12.95
2016,12,8,17,15,0.0,13.5,3.85,1.5,13.5,10.29,0.0
2016,12,8,17,30,0.0,0.0,3.6,1.0,0.0,0.0,0.0
2016,12,8,17,45,0.0,0.0,3.35,1.0,0.0,0.0,0.0
2016,12,8,18,0,0.0,0.0,3.1,1.0,0.0,0.0,0.0
2016,12,8,18,15,0.0,0.0,3.0,0.5,0.0,0.0,0.0
2016,12,8,18,30,0.0,0.0,2.9,0.0,0.0,0.0,0.0
2016,12,8,18,45,0.0,0.0,2.8,0.0,0.0,0.0,0.0
2016,12,8,19,0,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,12,8,19,15,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,12,8,19,30,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,12,8,19,45,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,12,8,20,0,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,12,8,20,15,0.0,0.0,2.8,0.0,0.0,0.0,0.0
2016,12,8,20,30,0.0,0.0,2.9,0.0,0.0,0.0,0.0
2016,12,8,20,45,0.0,0.0,3.0,0.0,0.0,0.0,0.0
2016,12,8,21,0,0.0,0.0,3.1,0.0,0.0,0.0,0.0
2016,12,8,21,15,0.0,0.0,3.15,0.0,0.0,0.0,0.0
2016,12,8,21,30,0.0,0.0,3.2,0.0,0.0,0.0,0.0
2016,12,8,21,45,0.0,0.0,3.25,0.0,0.0,0.0,0.0
2016,12,8,22,0,0.0,0.0,3.3,0.0,0.0,0.0,0.0
2016,12,8,22,15,0.0,0.0,3.3,0.0,0.0,0.0,0.0
2016,12,8,22,30,0.0,0.0,3.3,0.0,0.0,0.0,0.0
2016,12,8,22,45,0.0,0.0,3.35,-0.5,0.0,0.0,0.0
2016,12,8,23,0,0.0,0.0,3.4,-1.0,0.0,0.0,0.0
2016,12,8,23,15,0.0,0.0,3.35,-1.0,0.0,0.0,0.0
2016,12,8,23,30,0.0,0.0,3.3,-1.0,0.0,0.0,0.0
2016,12,8,23,45,0.0,0.0,3.25,-1.0,0.0,0.0,0.0
2016,12,9,0,0,0.0,0.0,3.2,-1.0,0.0,0.0,0.0
2016,12,9,0,15,0.0,0.0,3.1,-1.0,0.0,0.0,0.0
2016,12,9,0,30,0.0,0.0,3.0,-1.0,0.0,0.0,0.0
2016,12,9,0,45,0.0,0.0,2.9,-1.0,0.0,0.0,0.0
2016,12,9,1,0,0.0,0.0,2.8,-1.0,0.0,0.0,0.0
2016,12,9,1,15,0.0,0.0,2.75,-1.0,0.0,0.0,0.0
2016,12,9,1,30,0.0,0.0,2.7,-1.0,0.0,0.0,0.0
2016,12,9,1,45,0.0,0.0,2.65,-1.5,0.0,0.0,0.0
2016,12,9,2,0,0.0,0.0,2.6,-2.0,0.0,0.0,0.0
2016,12,9,2,15,0.0,0.0,2.6,-2.0,0.0,0.0,0.0
2016,12,9,2,30,0.0,0.0,2.6,-2.0,0.0,0.0,0.0
2016,12,9,2,45,0.0,0.0,2.6,-2.0,0.0,0.0,0.0
2016,12,9,3,0,0.0,0.0,2.6,-2.0,0.0,0.0,0.0
2016,12,9,3,15,0.0,0.0,2.6,-2.0,0.0,0.0,0.0
2016,12,9,3,30,0.0,0.0,2.6,-2.0,0.0,0.0,0.0
2016,12,9,3,45,0.0,0.0,2.6,-2.0,0.0,0.0,0.0
2016,12,9,4,0,0.0,0.0,2.6,-2.0,0.0,0.0,0.0
2016,12,9,4,15,0.0,0.0,2.55,-2.0,0.0,0.0,0.0
2016,12,9,4,30,0.0,0.0,2.5,-2.0,0.0,0.0,0.0
2016,12,9,4,45,0.0,0.0,2.45,-2.5,0.0,0.0,0.0
2016,12,9,5,0,0.0,0.0,2.4,-3.0,0.0,0.0,0.0
2016,12,9,5,15,0.0,0.0,2.35,-3.0,0.0,0.0,0.0
2016,12,9,5,30,0.0,0.0,2.3,-3.0,0.0,0.0,0.0
2016,12,9,5,45,0.0,0.0,2.25,-3.0,0.0,0.0,0.0
2016,12,9,6,0,0.0,0.0,2.2,-3.0,0.0,0.0,0.0
2016,12,9,6,15,0.0,0.0,2.15,-3.0,0.0,0.0,0.0
2016,12,9,6,30,0.0,0.0,2.1,-3.0,0.0,0.0,0.0
2016,12,9,6,45,0.0,0.0,2.1,-3.0,0.0,0.0,0.0
2016,12,9,7,0,0.0,0.0,2.1,-3.0,0.0,0.0,0.0
2016,12,9,7,15,84.0,6.5,2.35,-2.5,8.5,0.0,0.0
2016,12,9,7,30,168.0,13.0,2.6,-2.0,17.0,10.23,0.0
2016,12,9,7,45,323.5,24.0,2.85,-1.5,55.5,19.94,9.35
2016,12,9,8,0,479.0,35.0,3.1,-1.0,94.0,29.39,21.08
2016,12,9,8,15,562.0,42.5,3.2,-0.5,141.5,35.72,27.58
2016,12,9,8,30,645.0,50.0,3.3,0.0,189.0,45.68,37.18
2016,12,9,8,45,328.0,80.0,3.45,0.5,151.5,58.46,49.23
2016,12,9,9,0,11.0,110.0,3.6,1.0,114.0,79.24,68.51
2016,12,9,9,15,14.5,126.0,3.45,1.5,131.5,90.45,78.68
2016,12,9,9,30,18.0,142.0,3.3,2.0,149.0,101.55,88.57
2016,12,9,9,45,60.5,169.0,3.2,2.5,195.5,115.44,100.86
2016,12,9,10,0,103.0,196.0,3.1,3.0,242.0,131.77,115.2
2016,12,9,10,15,104.5,210.5,2.95,3.0,260.0,140.61,122.86
2016,12,9,10,30,106.0,225.0,2.8,3.0,278.0,149.21,130.28
2016,12,9,10,45,137.5,238.5,2.65,3.5,311.5,152.46,132.65
2016,12,9,11,0,169.0,252.0,2.5,4.0,345.0,170.93,137.64
2016,12,9,11,15,177.0,261.0,2.3,4.5,361.0,193.57,152.9
2016,12,9,11,30,185.0,270.0,2.1,5.0,377.0,217.13,171.13
2016,12,9,11,45,156.0,275.0,1.95,5.5,366.5,230.74,183.78
2016,12,9,12,0,127.0,280.0,1.8,6.0,356.0,241.06,193.81
2016,12,9,12,15,206.5,276.0,1.65,6.0,399.5,278.14,223.01
2016,12,9,12,30,286.0,272.0,1.5,6.0,443.0,326.72,262.25
2016,12,9,12,45,285.5,269.5,1.4,6.5,439.5,346.15,279.04
2016,12,9,13,0,285.0,267.0,1.3,7.0,436.0,364.71,294.93
2016,12,9,13,15,238.0,266.0,1.2,7.0,405.0,350.7,285.22
2016,12,9,13,30,191.0,265.0,1.1,7.0,374.0,339.7,277.4
2016,12,9,13,45,287.0,239.5,1.05,7.0,396.5,398.77,326.32
2016,12,9,14,0,383.0,214.0,1.0,7.0,419.0,451.8,369.93
2016,12,9,14,15,225.0,211.5,1.0,7.0,330.5,349.83,288.79
2016,12,9,14,30,67.0,209.0,1.0,7.0,242.0,236.96,196.01
2016,12,9,14,45,41.5,184.0,1.0,7.0,204.0,199.43,165.56
2016,12,9,15,0,16.0,159.0,1.0,7.0,166.0,146.62,121.16
2016,12,9,15,15,394.0,114.5,1.05,7.0,255.0,447.51,378.33
2016,12,9,15,30,772.0,70.0,1.1,7.0,344.0,697.77,573.65
2016,12,9,15,45,733.0,65.5,1.15,7.0,298.0,672.61,552.84
2016,12,9,16,0,694.0,61.0,1.2,7.0,252.0,643.6,531.55
2016,12,9,16,15,633.5,55.0,1.1,6.0,204.5,600.18,498.08
2016,12,9,16,30,573.0,49.0,1.0,5.0,157.0,547.91,455.33
2016,12,9,16,45,472.5,40.0,0.9,4.5,111.5,459.22,379.72
2016,12,9,17,0,372.0,31.0,0.8,4.0,66.0,370.6,291.95
2016,12,9,17,15,186.0,15.5,0.85,3.5,33.0,189.33,0.0
2016,12,9,17,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,9,17,45,0.0,0.0,0.95,2.5,0.0,0.0,0.0
2016,12,9,18,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,9,18,15,0.0,0.0,1.0,1.5,0.0,0.0,0.0
2016,12,9,18,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,9,18,45,0.0,0.0,1.05,1.0,0.0,0.0,0.0
2016,12,9,19,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,9,19,15,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,9,19,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,9,19,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,9,20,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,9,20,15,0.0,0.0,1.1,0.5,0.0,0.0,0.0
2016,12,9,20,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,20,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,21,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,21,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,21,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,21,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,22,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,22,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,22,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,22,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,23,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,23,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,23,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,23,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,0,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,0,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,0,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,0,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,1,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,1,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,1,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,1,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,2,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,2,15,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,12,10,2,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,10,2,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,10,3,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,10,3,15,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,12,10,3,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,3,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,4,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
