Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,12,10,4,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,4,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,4,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,5,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,5,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,5,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,5,45,0.0,0.0,0.9,0.5,0.0,0.0,0.0
2016,12,10,6,0,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,12,10,6,15,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,12,10,6,30,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,12,10,6,45,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,12,10,7,0,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,12,10,7,15,41.0,6.0,1.15,1.5,7.0,0.0,0.0
2016,12,10,7,30,82.0,12.0,1.4,2.0,14.0,9.44,0.0
2016,12,10,7,45,220.0,27.0,1.7,2.5,49.5,22.22,10.28
2016,12,10,8,0,358.0,42.0,2.0,3.0,85.0,34.67,25.39
2016,12,10,8,15,445.5,51.5,2.1,3.5,130.0,42.2,33.03
2016,12,10,8,30,533.0,61.0,2.2,4.0,175.0,49.79,40.37
2016,12,10,8,45,587.5,68.0,2.3,4.5,221.0,55.13,45.41
2016,12,10,9,0,642.0,75.0,2.4,5.0,267.0,60.47,50.29
2016,12,10,9,15,679.0,80.0,2.5,5.5,311.0,64.1,53.47
2016,12,10,9,30,716.0,85.0,2.6,6.0,355.0,67.73,56.58
2016,12,10,9,45,360.5,119.0,2.75,6.5,255.0,82.52,69.76
2016,12,10,10,0,5.0,153.0,2.9,7.0,155.0,110.21,94.32
2016,12,10,10,15,2.5,156.0,2.95,7.0,157.0,112.86,96.44
2016,12,10,10,30,0.0,159.0,3.0,7.0,159.0,115.37,98.47
2016,12,10,10,45,6.5,177.0,3.15,7.5,181.0,127.37,108.75
2016,12,10,11,0,13.0,195.0,3.3,8.0,203.0,140.62,114.41
2016,12,10,11,15,8.5,189.0,3.35,8.0,194.0,138.96,112.81
2016,12,10,11,30,4.0,183.0,3.4,8.0,185.0,136.17,110.52
2016,12,10,11,45,21.5,215.5,3.5,8.5,228.0,164.11,132.93
2016,12,10,12,0,39.0,248.0,3.6,9.0,271.0,193.83,156.83
2016,12,10,12,15,21.0,214.5,3.65,9.0,227.0,168.9,136.85
2016,12,10,12,30,3.0,181.0,3.7,9.0,183.0,139.53,112.85
2016,12,10,12,45,1.5,171.0,3.75,9.5,172.0,132.29,106.7
2016,12,10,13,0,0.0,161.0,3.8,10.0,161.0,124.63,100.16
2016,12,10,13,15,0.0,130.0,3.8,10.0,130.0,100.73,80.15
2016,12,10,13,30,0.0,99.0,3.8,10.0,99.0,76.39,59.67
2016,12,10,13,45,0.0,90.5,3.85,10.0,90.5,69.69,54.06
2016,12,10,14,0,0.0,82.0,3.9,10.0,82.0,63.06,48.5
2016,12,10,14,15,0.0,86.5,3.9,10.0,86.5,66.54,51.57
2016,12,10,14,30,0.0,91.0,3.9,10.0,91.0,70.34,54.93
2016,12,10,14,45,0.0,78.0,3.9,10.0,78.0,59.92,46.11
2016,12,10,15,0,0.0,65.0,3.9,10.0,65.0,49.84,37.55
2016,12,10,15,15,0.0,58.5,3.8,10.0,58.5,44.81,33.29
2016,12,10,15,30,0.0,52.0,3.7,10.0,52.0,39.79,29.01
2016,12,10,15,45,313.0,60.5,3.6,10.0,147.0,334.77,289.14
2016,12,10,16,0,626.0,69.0,3.5,10.0,242.0,606.28,511.38
2016,12,10,16,15,563.5,62.0,3.1,9.0,195.5,553.69,467.03
2016,12,10,16,30,501.0,55.0,2.7,8.0,149.0,498.32,420.04
2016,12,10,16,45,404.5,44.0,2.35,7.5,105.5,410.63,343.24
2016,12,10,17,0,308.0,33.0,2.0,7.0,62.0,323.08,256.49
2016,12,10,17,15,154.0,16.5,2.0,6.5,31.0,166.87,0.0
2016,12,10,17,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,10,17,45,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,10,18,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,10,18,15,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,10,18,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,12,10,18,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,12,10,19,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,10,19,15,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,12,10,19,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,10,19,45,0.0,0.0,2.75,6.0,0.0,0.0,0.0
2016,12,10,20,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,10,20,15,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2016,12,10,20,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,10,20,45,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,12,10,21,0,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,12,10,21,15,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,12,10,21,30,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,12,10,21,45,0.0,0.0,3.6,6.5,0.0,0.0,0.0
2016,12,10,22,0,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,12,10,22,15,0.0,0.0,3.65,7.0,0.0,0.0,0.0
2016,12,10,22,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,10,22,45,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,10,23,0,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,10,23,15,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,10,23,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,10,23,45,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,11,0,0,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,11,0,15,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,11,0,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,11,0,45,0.0,0.0,3.65,7.0,0.0,0.0,0.0
2016,12,11,1,0,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,12,11,1,15,0.0,0.0,3.75,7.0,0.0,0.0,0.0
2016,12,11,1,30,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,12,11,1,45,0.0,0.0,3.85,7.5,0.0,0.0,0.0
2016,12,11,2,0,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,12,11,2,15,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,12,11,2,30,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,12,11,2,45,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,12,11,3,0,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,12,11,3,15,0.0,0.0,3.85,8.0,0.0,0.0,0.0
2016,12,11,3,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,12,11,3,45,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,12,11,4,0,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,12,11,4,15,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,12,11,4,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,12,11,4,45,0.0,0.0,3.55,8.0,0.0,0.0,0.0
2016,12,11,5,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,11,5,15,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2016,12,11,5,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,11,5,45,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,11,6,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,11,6,15,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2016,12,11,6,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,11,6,45,0.0,0.0,3.55,8.0,0.0,0.0,0.0
2016,12,11,7,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,12,11,7,15,52.0,5.5,3.75,8.0,7.0,0.0,0.0
2016,12,11,7,30,104.0,11.0,3.9,8.0,14.0,8.65,0.0
2016,12,11,7,45,255.0,23.5,4.1,8.5,49.0,19.36,7.34
2016,12,11,8,0,406.0,36.0,4.3,9.0,84.0,29.89,20.47
2016,12,11,8,15,492.0,44.0,4.6,9.5,129.5,36.46,27.03
2016,12,11,8,30,578.0,52.0,4.9,10.0,175.0,43.11,33.35
2016,12,11,8,45,630.5,58.0,5.2,10.5,221.0,47.96,37.85
2016,12,11,9,0,683.0,64.0,5.5,11.0,267.0,52.82,42.21
2016,12,11,9,15,341.5,86.5,5.55,11.5,188.0,62.41,50.72
2016,12,11,9,30,0.0,109.0,5.6,12.0,109.0,80.44,66.64
2016,12,11,9,45,0.0,112.0,5.65,12.5,112.0,83.1,68.71
2016,12,11,10,0,0.0,115.0,5.7,13.0,115.0,85.64,70.67
2016,12,11,10,15,0.0,124.0,5.75,13.5,124.0,92.11,76.07
2016,12,11,10,30,0.0,133.0,5.8,14.0,133.0,98.52,81.36
2016,12,11,10,45,72.5,192.5,5.85,14.5,232.0,132.32,110.45
2016,12,11,11,0,145.0,252.0,5.9,15.0,331.0,168.25,131.48
2016,12,11,11,15,223.5,253.5,5.9,15.5,380.0,193.35,145.75
2016,12,11,11,30,302.0,255.0,5.9,16.0,429.0,224.75,166.6
2016,12,11,11,45,297.5,261.5,5.95,16.5,435.0,252.24,189.67
2016,12,11,12,0,293.0,268.0,6.0,17.0,441.0,279.1,213.0
2016,12,11,12,15,257.0,274.5,5.95,17.0,427.5,294.97,228.84
2016,12,11,12,30,221.0,281.0,5.9,17.0,414.0,302.79,237.7
2016,12,11,12,45,288.5,267.0,5.85,17.5,438.5,343.77,270.86
2016,12,11,13,0,356.0,253.0,5.8,18.0,463.0,385.09,304.66
2016,12,11,13,15,186.0,230.5,5.7,18.0,340.5,292.58,233.31
2016,12,11,13,30,16.0,208.0,5.6,18.0,218.0,173.64,137.38
2016,12,11,13,45,27.5,214.0,5.5,18.0,229.5,188.15,149.69
2016,12,11,14,0,39.0,220.0,5.4,18.0,241.0,215.75,172.56
2016,12,11,14,15,84.0,219.5,5.15,18.0,261.5,251.01,202.32
2016,12,11,14,30,129.0,219.0,4.9,18.0,282.0,303.56,245.92
2016,12,11,14,45,64.5,169.5,4.65,18.0,201.0,199.9,161.47
2016,12,11,15,0,0.0,120.0,4.4,18.0,120.0,97.13,75.65
2016,12,11,15,15,0.0,108.0,4.25,17.5,108.0,87.57,68.08
2016,12,11,15,30,0.0,96.0,4.1,17.0,96.0,77.92,60.27
2016,12,11,15,45,0.0,83.5,3.95,16.5,83.5,67.7,51.86
2016,12,11,16,0,0.0,71.0,3.8,16.0,71.0,57.36,43.22
2016,12,11,16,15,0.0,57.5,3.65,15.5,57.5,45.84,33.42
2016,12,11,16,30,0.0,44.0,3.5,15.0,44.0,34.05,23.25
2016,12,11,16,45,0.0,31.0,3.35,14.5,31.0,23.68,14.18
2016,12,11,17,0,0.0,18.0,3.2,14.0,18.0,13.7,5.23
2016,12,11,17,15,0.0,9.0,3.1,13.5,9.0,6.83,0.0
2016,12,11,17,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,12,11,17,45,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2016,12,11,18,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,12,11,18,15,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2016,12,11,18,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,12,11,18,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,12,11,19,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,12,11,19,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,12,11,19,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,12,11,19,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,12,11,20,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,12,11,20,15,0.0,0.0,2.65,10.5,0.0,0.0,0.0
2016,12,11,20,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,12,11,20,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,12,11,21,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,12,11,21,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,12,11,21,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,11,21,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,12,11,22,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,11,22,15,0.0,0.0,2.25,9.5,0.0,0.0,0.0
2016,12,11,22,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,11,22,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,12,11,23,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,11,23,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,11,23,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,11,23,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,12,0,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,12,0,15,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,12,0,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,12,0,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,12,1,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,12,1,15,0.0,0.0,2.75,8.5,0.0,0.0,0.0
2016,12,12,1,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,12,1,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,12,12,2,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,12,2,15,0.0,0.0,2.65,7.5,0.0,0.0,0.0
2016,12,12,2,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,12,2,45,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,12,12,3,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,12,3,15,0.0,0.0,2.9,6.5,0.0,0.0,0.0
2016,12,12,3,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,12,3,45,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,12,12,4,0,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,12,12,4,15,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,12,12,4,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,12,12,4,45,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,12,12,5,0,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,12,12,5,15,0.0,0.0,3.25,5.5,0.0,0.0,0.0
2016,12,12,5,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,12,12,5,45,0.0,0.0,3.15,5.0,0.0,0.0,0.0
2016,12,12,6,0,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,12,12,6,15,0.0,0.0,3.1,4.5,0.0,0.0,0.0
2016,12,12,6,30,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2016,12,12,6,45,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2016,12,12,7,0,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2016,12,12,7,15,60.5,5.0,3.25,4.5,6.0,0.0,0.0
2016,12,12,7,30,121.0,10.0,3.4,5.0,12.0,7.87,0.0
2016,12,12,7,45,273.5,22.0,3.55,5.5,47.5,18.16,6.08
2016,12,12,8,0,426.0,34.0,3.7,6.0,83.0,28.35,19.34
2016,12,12,8,15,512.0,41.5,3.7,6.5,128.5,34.6,25.69
2016,12,12,8,30,598.0,49.0,3.7,7.0,174.0,40.96,31.81
2016,12,12,8,45,650.5,54.5,3.7,7.5,220.5,49.33,39.58
2016,12,12,9,0,703.0,60.0,3.7,8.0,267.0,54.25,44.04
2016,12,12,9,15,737.5,63.5,3.55,8.5,311.0,57.34,46.73
2016,12,12,9,30,772.0,67.0,3.4,9.0,355.0,60.44,49.37
2016,12,12,9,45,796.0,70.0,3.25,10.0,394.0,63.0,51.35
2016,12,12,10,0,820.0,73.0,3.1,11.0,433.0,65.54,53.29
2016,12,12,10,15,836.5,75.0,2.95,11.5,466.5,67.19,54.53
2016,12,12,10,30,853.0,77.0,2.8,12.0,500.0,68.84,55.76
2016,12,12,10,45,864.0,79.0,2.65,12.5,526.5,70.36,56.88
2016,12,12,11,0,875.0,81.0,2.5,13.0,553.0,107.08,65.98
2016,12,12,11,15,882.0,82.0,2.3,13.5,572.5,161.36,93.57
2016,12,12,11,30,889.0,83.0,2.1,14.0,592.0,215.57,133.63
2016,12,12,11,45,896.0,82.0,1.95,14.5,604.0,267.99,178.11
2016,12,12,12,0,903.0,81.0,1.8,15.0,616.0,319.79,224.26
2016,12,12,12,15,904.0,81.5,1.55,15.0,619.0,370.01,269.77
2016,12,12,12,30,905.0,82.0,1.3,15.0,622.0,418.67,313.07
2016,12,12,12,45,903.0,81.5,1.05,15.5,616.5,463.41,351.27
2016,12,12,13,0,901.0,81.0,0.8,16.0,611.0,505.89,385.85
2016,12,12,13,15,896.0,80.5,0.75,16.0,598.0,544.39,418.11
2016,12,12,13,30,891.0,80.0,0.7,16.0,585.0,580.09,447.33
2016,12,12,13,45,882.0,79.0,0.7,16.5,563.5,610.0,471.23
2016,12,12,14,0,873.0,78.0,0.7,17.0,542.0,636.6,492.16
2016,12,12,14,15,860.5,76.5,0.75,17.0,514.0,657.03,509.77
2016,12,12,14,30,848.0,75.0,0.8,17.0,486.0,679.78,528.67
2016,12,12,14,45,826.0,74.0,0.9,17.0,450.5,687.46,537.2
2016,12,12,15,0,804.0,73.0,1.0,17.0,415.0,691.12,542.06
2016,12,12,15,15,778.5,70.0,0.95,16.5,375.0,685.94,539.9
2016,12,12,15,30,753.0,67.0,0.9,16.0,335.0,676.87,534.87
2016,12,12,15,45,714.5,63.0,0.85,16.0,290.5,652.93,517.71
2016,12,12,16,0,676.0,59.0,0.8,16.0,246.0,625.27,497.21
2016,12,12,16,15,618.0,53.0,0.8,15.0,199.5,583.54,467.25
2016,12,12,16,30,560.0,47.0,0.8,14.0,153.0,533.74,428.89
2016,12,12,16,45,462.0,38.5,0.85,13.5,109.0,448.17,359.45
2016,12,12,17,0,364.0,30.0,0.9,13.0,65.0,362.85,279.31
2016,12,12,17,15,182.0,15.0,0.95,12.5,32.5,186.25,0.0
2016,12,12,17,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,12,17,45,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,12,12,18,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,12,18,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,12,12,18,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,12,18,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,12,12,19,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,12,19,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,12,12,19,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,12,19,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,12,12,20,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,12,20,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,12,20,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,12,20,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,12,21,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,12,21,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,12,21,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,12,21,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,12,12,22,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,12,22,15,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2016,12,12,22,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,12,22,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,12,23,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,12,23,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,12,23,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,12,23,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,12,13,0,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,13,0,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,13,0,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,13,0,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,12,13,1,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,13,1,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,13,1,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,13,1,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,12,13,2,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,13,2,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,12,13,2,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,13,2,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,12,13,3,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,3,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,3,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,3,45,0.0,0.0,1.9,8.5,0.0,0.0,0.0
2016,12,13,4,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,13,4,15,0.0,0.0,1.9,8.5,0.0,0.0,0.0
2016,12,13,4,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,4,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,5,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,5,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,5,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,5,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,6,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,6,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,12,13,6,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,13,6,45,0.0,0.0,2.1,8.5,0.0,0.0,0.0
2016,12,13,7,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,13,7,15,0.0,0.0,2.45,9.5,0.0,0.0,0.0
2016,12,13,7,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,12,13,7,45,173.0,19.5,3.0,10.5,39.0,15.78,3.77
2016,12,13,8,0,346.0,39.0,3.3,11.0,78.0,32.19,22.16
2016,12,13,8,15,435.5,48.5,3.3,11.5,122.5,39.78,29.71
2016,12,13,8,30,525.0,58.0,3.3,12.0,167.0,47.43,36.92
2016,12,13,8,45,590.5,63.5,3.3,12.5,214.0,51.77,40.96
2016,12,13,9,0,656.0,69.0,3.3,13.0,261.0,56.23,44.93
2016,12,13,9,15,693.0,73.5,3.45,13.5,304.5,59.63,47.85
2016,12,13,9,30,730.0,78.0,3.6,14.0,348.0,63.05,50.71
2016,12,13,9,45,761.0,80.0,3.8,15.0,388.0,69.93,56.46
2016,12,13,10,0,792.0,82.0,4.0,16.0,428.0,71.64,57.59
2016,12,13,10,15,810.0,84.5,4.05,16.5,462.0,73.5,58.96
2016,12,13,10,30,828.0,87.0,4.1,17.0,496.0,75.37,60.34
2016,12,13,10,45,844.5,87.0,4.15,17.5,523.5,75.46,60.18
2016,12,13,11,0,861.0,87.0,4.2,18.0,551.0,101.6,61.51
2016,12,13,11,15,868.5,88.0,4.2,18.0,570.5,156.17,88.79
2016,12,13,11,30,876.0,89.0,4.2,18.0,590.0,210.82,128.87
2016,12,13,11,45,894.0,84.5,4.2,18.5,604.0,267.41,175.97
2016,12,13,12,0,912.0,80.0,4.2,19.0,618.0,319.45,221.98
2016,12,13,12,15,913.0,80.0,4.25,19.0,621.0,369.74,268.3
2016,12,13,12,30,914.0,80.0,4.3,19.0,624.0,418.41,313.02
2016,12,13,12,45,913.0,79.0,4.35,19.0,619.0,463.55,354.28
2016,12,13,13,0,912.0,78.0,4.4,19.0,614.0,506.46,392.92
2016,12,13,13,15,907.5,77.5,4.35,19.0,601.0,545.66,427.59
2016,12,13,13,30,903.0,77.0,4.3,19.0,588.0,582.07,459.28
2016,12,13,13,45,896.0,75.5,4.25,19.0,567.5,613.08,486.18
2016,12,13,14,0,889.0,74.0,4.2,19.0,547.0,640.84,510.21
2016,12,13,14,15,877.0,72.5,4.15,18.5,518.5,662.05,529.85
2016,12,13,14,30,865.0,71.0,4.1,18.0,490.0,679.65,546.54
2016,12,13,14,45,843.5,70.0,4.05,18.0,454.5,693.92,558.96
2016,12,13,15,0,822.0,69.0,4.0,18.0,419.0,698.39,563.29
2016,12,13,15,15,796.5,66.5,3.85,17.5,378.5,694.18,561.85
2016,12,13,15,30,771.0,64.0,3.7,17.0,338.0,686.07,557.33
2016,12,13,15,45,735.0,60.0,3.6,16.5,293.5,664.37,542.23
2016,12,13,16,0,699.0,56.0,3.5,16.0,249.0,639.02,523.54
2016,12,13,16,15,642.0,50.5,3.1,15.0,202.5,592.25,486.82
2016,12,13,16,30,585.0,45.0,2.7,14.0,156.0,549.94,451.32
2016,12,13,16,45,487.0,37.0,2.35,13.5,111.5,465.07,378.71
2016,12,13,17,0,389.0,29.0,2.0,13.0,67.0,380.52,296.37
2016,12,13,17,15,194.5,14.5,2.05,12.5,33.5,195.06,7.25
2016,12,13,17,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,12,13,17,45,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2016,12,13,18,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,12,13,18,15,0.0,0.0,2.35,10.5,0.0,0.0,0.0
2016,12,13,18,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,13,18,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,12,13,19,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,12,13,19,15,0.0,0.0,2.5,9.5,0.0,0.0,0.0
2016,12,13,19,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,13,19,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,13,20,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,13,20,15,0.0,0.0,2.45,8.5,0.0,0.0,0.0
2016,12,13,20,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,13,20,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,12,13,21,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,13,21,15,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,12,13,21,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,13,21,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,13,22,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,13,22,15,0.0,0.0,2.15,7.5,0.0,0.0,0.0
2016,12,13,22,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,13,22,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,13,23,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,13,23,15,0.0,0.0,2.05,6.5,0.0,0.0,0.0
2016,12,13,23,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,13,23,45,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,12,14,0,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,14,0,15,0.0,0.0,1.85,5.5,0.0,0.0,0.0
2016,12,14,0,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,14,0,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,12,14,1,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,14,1,15,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,12,14,1,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,14,1,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,14,2,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,14,2,15,0.0,0.0,1.55,4.5,0.0,0.0,0.0
2016,12,14,2,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,14,2,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,14,3,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,14,3,15,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,14,3,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,14,3,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,14,4,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,14,4,15,0.0,0.0,1.45,3.5,0.0,0.0,0.0
2016,12,14,4,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,14,4,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,14,5,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,14,5,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,14,5,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,14,5,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,14,6,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,14,6,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,14,6,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,14,6,45,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,12,14,7,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,14,7,15,0.0,0.0,1.75,3.5,0.0,0.0,0.0
2016,12,14,7,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,14,7,45,186.5,18.0,2.25,4.5,39.0,14.59,2.65
2016,12,14,8,0,373.0,36.0,2.5,5.0,78.0,29.81,20.61
2016,12,14,8,15,463.0,45.5,2.35,5.5,123.0,37.54,28.43
2016,12,14,8,30,553.0,55.0,2.2,6.0,168.0,45.32,35.9
2016,12,14,8,45,606.5,61.5,2.05,7.0,214.0,50.42,40.66
2016,12,14,9,0,660.0,68.0,1.9,8.0,260.0,55.55,45.24
2016,12,14,9,15,697.0,73.0,1.8,8.5,304.0,59.34,48.57
2016,12,14,9,30,734.0,78.0,1.7,9.0,348.0,63.13,51.81
2016,12,14,9,45,758.0,82.0,1.65,10.0,387.5,71.42,58.92
2016,12,14,10,0,782.0,86.0,1.6,11.0,427.0,74.44,61.23
2016,12,14,10,15,800.0,88.5,1.6,11.5,460.5,76.23,62.54
2016,12,14,10,30,818.0,91.0,1.6,12.0,494.0,78.02,63.86
2016,12,14,10,45,424.0,153.5,1.65,12.5,363.0,102.34,84.91
2016,12,14,11,0,30.0,216.0,1.7,13.0,232.0,147.07,117.18
2016,12,14,11,15,31.0,223.5,1.65,13.5,240.5,157.56,124.6
2016,12,14,11,30,32.0,231.0,1.6,14.0,249.0,168.19,132.64
2016,12,14,11,45,39.0,241.5,1.6,14.5,264.0,182.27,143.46
2016,12,14,12,0,46.0,252.0,1.6,15.0,279.0,197.47,155.32
2016,12,14,12,15,91.5,267.0,1.55,15.0,321.5,229.39,179.9
2016,12,14,12,30,137.0,282.0,1.5,15.0,364.0,270.22,211.99
2016,12,14,12,45,117.5,277.5,1.5,15.5,347.0,266.8,210.01
2016,12,14,13,0,98.0,273.0,1.5,16.0,330.0,264.59,208.86
2016,12,14,13,15,99.0,267.0,1.5,16.0,324.0,269.41,213.43
2016,12,14,13,30,100.0,261.0,1.5,16.0,318.0,273.91,217.7
2016,12,14,13,45,116.5,253.0,1.55,16.5,317.0,285.41,227.31
2016,12,14,14,0,133.0,245.0,1.6,17.0,316.0,309.67,246.9
2016,12,14,14,15,178.0,230.0,1.65,17.0,319.5,335.18,268.5
2016,12,14,14,30,223.0,215.0,1.7,17.0,323.0,362.15,291.41
2016,12,14,14,45,138.5,196.0,1.75,17.0,262.0,294.59,237.83
2016,12,14,15,0,54.0,177.0,1.8,17.0,201.0,206.79,166.69
2016,12,14,15,15,49.0,161.0,1.75,16.5,181.0,192.2,155.77
2016,12,14,15,30,44.0,145.0,1.7,16.0,161.0,177.08,143.98
2016,12,14,15,45,332.5,108.0,1.7,16.0,202.5,409.75,338.95
2016,12,14,16,0,621.0,71.0,1.7,16.0,244.0,602.25,489.72
2016,12,14,16,15,560.5,63.5,1.6,15.0,198.0,551.09,449.07
2016,12,14,16,30,500.0,56.0,1.5,14.0,152.0,497.14,406.01
2016,12,14,16,45,404.5,45.0,1.45,13.0,108.0,410.66,334.57
2016,12,14,17,0,309.0,34.0,1.4,12.0,64.0,324.11,254.07
2016,12,14,17,15,154.5,17.0,1.55,11.5,32.0,169.41,16.07
2016,12,14,17,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,12,14,17,45,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2016,12,14,18,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,12,14,18,15,0.0,0.0,2.15,9.5,0.0,0.0,0.0
2016,12,14,18,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,14,18,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,12,14,19,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,14,19,15,0.0,0.0,2.65,8.5,0.0,0.0,0.0
2016,12,14,19,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,14,19,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,12,14,20,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,14,20,15,0.0,0.0,2.8,7.5,0.0,0.0,0.0
2016,12,14,20,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,14,20,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,14,21,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,14,21,15,0.0,0.0,2.75,6.5,0.0,0.0,0.0
2016,12,14,21,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,14,21,45,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,12,14,22,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,14,22,15,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,14,22,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,14,22,45,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,12,14,23,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,14,23,15,0.0,0.0,2.7,5.5,0.0,0.0,0.0
2016,12,14,23,30,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,12,14,23,45,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,12,15,0,0,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,12,15,0,15,0.0,0.0,2.65,5.0,0.0,0.0,0.0
2016,12,15,0,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,12,15,0,45,0.0,0.0,2.55,5.0,0.0,0.0,0.0
2016,12,15,1,0,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,12,15,1,15,0.0,0.0,2.45,4.5,0.0,0.0,0.0
2016,12,15,1,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,12,15,1,45,0.0,0.0,2.35,4.0,0.0,0.0,0.0
2016,12,15,2,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,15,2,15,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,15,2,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,15,2,45,0.0,0.0,2.35,4.0,0.0,0.0,0.0
2016,12,15,3,0,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,12,15,3,15,0.0,0.0,2.45,3.5,0.0,0.0,0.0
2016,12,15,3,30,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,12,15,3,45,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,12,15,4,0,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2016,12,15,4,15,0.0,0.0,2.75,3.0,0.0,0.0,0.0
2016,12,15,4,30,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2016,12,15,4,45,0.0,0.0,2.85,3.0,0.0,0.0,0.0
2016,12,15,5,0,0.0,0.0,2.9,3.0,0.0,0.0,0.0
2016,12,15,5,15,0.0,0.0,2.85,2.5,0.0,0.0,0.0
2016,12,15,5,30,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,12,15,5,45,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,12,15,6,0,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,12,15,6,15,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2016,12,15,6,30,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,12,15,6,45,0.0,0.0,2.55,2.0,0.0,0.0,0.0
2016,12,15,7,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,12,15,7,15,0.0,0.0,2.65,2.5,0.0,0.0,0.0
2016,12,15,7,30,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2016,12,15,7,45,0.0,7.0,2.95,3.5,7.0,5.3,0.0
2016,12,15,8,0,0.0,14.0,3.1,4.0,14.0,10.63,3.73
2016,12,15,8,15,0.0,22.5,3.15,4.0,22.5,17.12,9.99
2016,12,15,8,30,0.0,31.0,3.2,4.0,31.0,23.63,16.21
2016,12,15,8,45,0.0,40.0,3.25,4.5,40.0,30.55,22.7
2016,12,15,9,0,0.0,49.0,3.3,5.0,49.0,37.48,29.11
2016,12,15,9,15,0.0,50.5,3.15,5.5,50.5,38.63,30.1
2016,12,15,9,30,0.0,52.0,3.0,6.0,52.0,39.79,31.05
2016,12,15,9,45,0.0,58.0,2.95,6.5,58.0,44.42,35.15
2016,12,15,10,0,0.0,64.0,2.9,7.0,64.0,49.07,39.22
2016,12,15,10,15,0.0,70.0,2.8,7.0,70.0,53.72,43.34
2016,12,15,10,30,0.0,76.0,2.7,7.0,76.0,58.38,47.46
2016,12,15,10,45,0.0,87.5,2.6,7.5,87.5,67.27,55.26
2016,12,15,11,0,0.0,99.0,2.5,8.0,99.0,75.65,59.66
2016,12,15,11,15,0.0,102.0,2.4,8.5,102.0,77.99,61.45
2016,12,15,11,30,0.0,105.0,2.3,9.0,105.0,80.34,63.25
2016,12,15,11,45,0.0,109.5,2.2,9.5,109.5,83.8,66.0
2016,12,15,12,0,0.0,114.0,2.1,10.0,114.0,87.31,68.77
2016,12,15,12,15,0.0,120.5,2.05,10.0,120.5,92.36,73.0
2016,12,15,12,30,0.0,127.0,2.0,10.0,127.0,97.5,77.3
2016,12,15,12,45,2.5,156.5,1.95,10.5,158.5,121.45,97.16
2016,12,15,13,0,5.0,186.0,1.9,11.0,190.0,146.39,117.67
2016,12,15,13,15,2.5,161.0,1.9,11.0,163.0,126.51,101.23
2016,12,15,13,30,0.0,136.0,1.9,11.0,136.0,105.84,84.11
2016,12,15,13,45,0.0,137.0,1.9,11.5,137.0,107.16,85.19
2016,12,15,14,0,0.0,138.0,1.9,12.0,138.0,108.61,86.37
2016,12,15,14,15,0.0,143.5,1.9,12.0,143.5,114.15,91.14
2016,12,15,14,30,0.0,149.0,1.9,12.0,149.0,120.26,96.43
2016,12,15,14,45,14.0,158.0,1.9,12.0,164.0,140.39,113.87
2016,12,15,15,0,28.0,167.0,1.9,12.0,179.0,176.44,144.57
2016,12,15,15,15,23.0,152.0,1.85,11.5,161.5,148.48,121.62
2016,12,15,15,30,18.0,137.0,1.8,11.0,144.0,133.8,109.67
2016,12,15,15,45,266.0,115.0,1.75,11.0,190.0,348.66,295.06
2016,12,15,16,0,514.0,93.0,1.7,11.0,236.0,538.85,449.7
2016,12,15,16,15,451.0,82.0,1.5,10.0,191.0,483.33,403.72
2016,12,15,16,30,388.0,71.0,1.3,9.0,146.0,426.14,356.17
2016,12,15,16,45,297.5,56.0,1.1,8.5,103.5,341.66,283.22
2016,12,15,17,0,207.0,41.0,0.9,8.0,61.0,258.38,204.95
2016,12,15,17,15,103.5,20.5,0.95,7.5,30.5,134.45,20.36
2016,12,15,17,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,15,17,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,12,15,18,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,15,18,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,12,15,18,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,15,18,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,15,19,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,15,19,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,15,19,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,15,19,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,12,15,20,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,15,20,15,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,15,20,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,15,20,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,12,15,21,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,15,21,15,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,12,15,21,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,15,21,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,15,22,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,15,22,15,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,15,22,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,15,22,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,15,23,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,15,23,15,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,12,15,23,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,15,23,45,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,12,16,0,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,16,0,15,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,12,16,0,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,16,0,45,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,12,16,1,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,16,1,15,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,12,16,1,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,16,1,45,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2016,12,16,2,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,16,2,15,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,16,2,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,16,2,45,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,12,16,3,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,16,3,15,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,16,3,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,16,3,45,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,16,4,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,16,4,15,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,12,16,4,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,16,4,45,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,16,5,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,16,5,15,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,16,5,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,16,5,45,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,12,16,6,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,16,6,15,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,16,6,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,16,6,45,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,12,16,7,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,16,7,15,0.0,0.0,3.25,7.5,0.0,0.0,0.0
2016,12,16,7,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,16,7,45,165.0,18.5,3.6,8.5,36.5,14.99,1.23
2016,12,16,8,0,330.0,37.0,3.8,9.0,73.0,30.53,20.69
2016,12,16,8,15,422.0,47.0,3.95,9.5,117.0,38.56,28.78
2016,12,16,8,30,514.0,57.0,4.1,10.0,161.0,46.63,36.44
2016,12,16,8,45,578.5,63.0,4.35,10.5,207.0,51.33,40.86
2016,12,16,9,0,643.0,69.0,4.6,11.0,253.0,56.12,45.19
2016,12,16,9,15,680.5,73.5,4.7,11.5,296.5,59.51,48.13
2016,12,16,9,30,718.0,78.0,4.8,12.0,340.0,62.91,51.0
2016,12,16,9,45,749.0,80.0,4.95,13.0,380.0,69.78,56.8
2016,12,16,10,0,780.0,82.0,5.1,14.0,420.0,71.46,57.92
2016,12,16,10,15,409.0,141.0,5.2,14.5,319.5,95.93,79.16
2016,12,16,10,30,38.0,200.0,5.3,15.0,219.0,134.56,112.42
2016,12,16,10,45,19.0,181.0,5.4,16.0,190.5,129.86,107.7
2016,12,16,11,0,0.0,162.0,5.5,17.0,162.0,118.47,92.98
2016,12,16,11,15,0.5,164.5,5.55,17.5,164.5,121.46,95.12
2016,12,16,11,30,1.0,167.0,5.6,18.0,167.0,124.39,97.2
2016,12,16,11,45,1.0,168.0,5.7,18.5,168.5,126.14,98.36
2016,12,16,12,0,1.0,169.0,5.8,19.0,170.0,127.82,99.48
2016,12,16,12,15,0.5,152.5,5.85,19.0,153.0,116.36,90.14
2016,12,16,12,30,0.0,136.0,5.9,19.0,136.0,104.31,80.32
2016,12,16,12,45,0.0,146.5,5.95,19.5,146.5,112.71,87.04
2016,12,16,13,0,0.0,157.0,6.0,20.0,157.0,121.38,93.94
2016,12,16,13,15,6.0,179.0,6.0,20.0,182.5,142.6,111.23
2016,12,16,13,30,12.0,201.0,6.0,20.0,208.0,165.29,129.76
2016,12,16,13,45,56.5,222.0,6.0,20.0,252.5,221.25,175.63
2016,12,16,14,0,101.0,243.0,6.0,20.0,297.0,275.26,219.94
2016,12,16,14,15,61.5,214.5,5.9,20.0,247.0,230.14,183.71
2016,12,16,14,30,22.0,186.0,5.8,20.0,197.0,169.02,133.96
2016,12,16,14,45,65.5,186.5,5.7,20.0,215.5,217.77,175.07
2016,12,16,15,0,109.0,187.0,5.6,20.0,234.0,272.64,220.91
2016,12,16,15,15,104.5,170.0,5.35,19.5,211.5,259.07,210.8
2016,12,16,15,30,100.0,153.0,5.1,19.0,189.0,244.54,199.84
2016,12,16,15,45,377.0,108.5,4.85,19.0,218.0,443.58,367.2
2016,12,16,16,0,654.0,64.0,4.6,19.0,247.0,618.21,506.26
2016,12,16,16,15,596.5,57.5,4.25,18.0,201.5,571.03,468.24
2016,12,16,16,30,539.0,51.0,3.9,17.0,156.0,521.21,427.41
2016,12,16,16,45,440.0,42.0,3.6,16.5,111.5,434.57,353.94
2016,12,16,17,0,341.0,33.0,3.3,16.0,67.0,347.68,272.51
2016,12,16,17,15,170.5,16.5,3.4,15.5,33.5,181.72,38.32
2016,12,16,17,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,12,16,17,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,12,16,18,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,12,16,18,15,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,12,16,18,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,12,16,18,45,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,12,16,19,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,12,16,19,15,0.0,0.0,4.35,14.5,0.0,0.0,0.0
2016,12,16,19,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,12,16,19,45,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,12,16,20,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,12,16,20,15,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,12,16,20,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,20,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,21,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,21,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,21,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,21,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,22,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,22,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,22,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,22,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,23,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,23,15,0.0,0.0,4.2,13.5,0.0,0.0,0.0
2016,12,16,23,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,16,23,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,17,0,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,17,0,15,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,17,0,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,17,0,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,17,1,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,17,1,15,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,12,17,1,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,12,17,1,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,12,17,2,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,12,17,2,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,12,17,2,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,12,17,2,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,12,17,3,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,12,17,3,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,12,17,3,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,12,17,3,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,12,17,4,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,12,17,4,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,12,17,4,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,12,17,4,45,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2016,12,17,5,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,12,17,5,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,12,17,5,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,12,17,5,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,12,17,6,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,12,17,6,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,12,17,6,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,12,17,6,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,12,17,7,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,12,17,7,15,0.0,0.0,2.75,14.5,0.0,0.0,0.0
2016,12,17,7,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,12,17,7,45,185.5,16.5,3.25,15.5,36.0,13.39,0.0
2016,12,17,8,0,371.0,33.0,3.5,16.0,72.0,27.36,17.3
2016,12,17,8,15,461.5,42.0,3.6,16.5,116.5,34.75,24.6
2016,12,17,8,30,552.0,51.0,3.7,17.0,161.0,42.2,31.5
2016,12,17,8,45,603.5,57.5,3.8,17.5,206.0,47.37,36.22
2016,12,17,9,0,655.0,64.0,3.9,18.0,251.0,52.54,40.78
2016,12,17,9,15,327.5,58.0,4.15,18.5,151.5,43.48,32.72
2016,12,17,9,30,0.0,52.0,4.4,19.0,52.0,39.79,29.36
2016,12,17,9,45,0.0,64.5,4.7,19.5,64.5,49.45,37.66
2016,12,17,10,0,0.0,77.0,5.0,20.0,77.0,59.14,45.89
2016,12,17,10,15,0.0,97.0,5.05,20.5,97.0,73.61,58.16
2016,12,17,10,30,0.0,117.0,5.1,21.0,117.0,87.67,69.94
2016,12,17,10,45,0.0,123.5,5.15,21.5,123.5,92.38,73.66
2016,12,17,11,0,0.0,130.0,5.2,22.0,130.0,97.2,73.97
2016,12,17,11,15,435.0,109.5,5.1,22.0,356.0,115.18,72.07
2016,12,17,11,30,870.0,89.0,5.0,22.0,582.0,202.16,120.51
2016,12,17,11,45,873.5,90.0,4.95,22.5,594.0,255.52,164.39
2016,12,17,12,0,877.0,91.0,4.9,23.0,606.0,308.11,210.45
2016,12,17,12,15,880.0,91.5,4.8,23.0,611.0,359.14,256.4
2016,12,17,12,30,883.0,92.0,4.7,23.0,616.0,408.9,301.07
2016,12,17,12,45,888.5,89.5,4.6,23.5,613.5,455.42,341.8
2016,12,17,13,0,894.0,87.0,4.5,24.0,611.0,499.47,379.6
2016,12,17,13,15,890.5,86.5,4.4,24.0,599.0,538.98,413.77
2016,12,17,13,30,887.0,86.0,4.3,24.0,587.0,575.84,445.18
2016,12,17,13,45,884.5,83.0,4.2,24.0,568.0,608.05,472.5
2016,12,17,14,0,882.0,80.0,4.1,24.0,549.0,637.28,497.06
2016,12,17,14,15,870.5,78.5,3.85,23.5,521.5,664.4,519.98
2016,12,17,14,30,859.0,77.0,3.6,23.0,494.0,683.4,536.64
2016,12,17,14,45,845.0,74.0,3.35,23.0,460.5,695.29,546.76
2016,12,17,15,0,831.0,71.0,3.1,23.0,427.0,703.39,552.85
2016,12,17,15,15,806.0,68.0,2.65,22.5,386.5,699.63,550.19
2016,12,17,15,30,781.0,65.0,2.2,22.0,346.0,691.9,544.22
2016,12,17,15,45,746.0,61.0,1.8,22.0,301.5,671.57,527.67
2016,12,17,16,0,711.0,57.0,1.4,22.0,257.0,647.52,507.52
2016,12,17,16,15,654.5,51.5,1.3,21.0,210.0,601.64,474.32
2016,12,17,16,30,598.0,46.0,1.2,20.0,163.0,552.58,436.63
2016,12,17,16,45,504.5,38.0,1.2,19.0,117.5,478.94,377.93
2016,12,17,17,0,411.0,30.0,1.2,18.0,72.0,397.76,304.64
2016,12,17,17,15,205.5,15.0,1.15,18.0,36.0,205.87,54.26
2016,12,17,17,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,12,17,17,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,12,17,18,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,12,17,18,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,12,17,18,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,12,17,18,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,12,17,19,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,12,17,19,15,0.0,0.0,2.1,16.5,0.0,0.0,0.0
2016,12,17,19,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,12,17,19,45,0.0,0.0,3.95,15.5,0.0,0.0,0.0
2016,12,17,20,0,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,12,17,20,15,0.0,0.0,6.0,13.5,0.0,0.0,0.0
2016,12,17,20,30,0.0,0.0,7.1,12.0,0.0,0.0,0.0
2016,12,17,20,45,0.0,0.0,8.2,11.0,0.0,0.0,0.0
2016,12,17,21,0,0.0,0.0,9.3,10.0,0.0,0.0,0.0
2016,12,17,21,15,0.0,0.0,9.25,8.0,0.0,0.0,0.0
2016,12,17,21,30,0.0,0.0,9.2,6.0,0.0,0.0,0.0
2016,12,17,21,45,0.0,0.0,9.15,4.0,0.0,0.0,0.0
2016,12,17,22,0,0.0,0.0,9.1,2.0,0.0,0.0,0.0
2016,12,17,22,15,0.0,0.0,8.95,1.0,0.0,0.0,0.0
2016,12,17,22,30,0.0,0.0,8.8,0.0,0.0,0.0,0.0
2016,12,17,22,45,0.0,0.0,8.7,-1.0,0.0,0.0,0.0
2016,12,17,23,0,0.0,0.0,8.6,-2.0,0.0,0.0,0.0
2016,12,17,23,15,0.0,0.0,8.55,-2.0,0.0,0.0,0.0
2016,12,17,23,30,0.0,0.0,8.5,-2.0,0.0,0.0,0.0
2016,12,17,23,45,0.0,0.0,8.5,-2.5,0.0,0.0,0.0
2016,12,18,0,0,0.0,0.0,8.5,-3.0,0.0,0.0,0.0
2016,12,18,0,15,0.0,0.0,8.45,-3.5,0.0,0.0,0.0
2016,12,18,0,30,0.0,0.0,8.4,-4.0,0.0,0.0,0.0
2016,12,18,0,45,0.0,0.0,8.35,-4.5,0.0,0.0,0.0
2016,12,18,1,0,0.0,0.0,8.3,-5.0,0.0,0.0,0.0
2016,12,18,1,15,0.0,0.0,8.2,-5.0,0.0,0.0,0.0
2016,12,18,1,30,0.0,0.0,8.1,-5.0,0.0,0.0,0.0
2016,12,18,1,45,0.0,0.0,8.05,-5.5,0.0,0.0,0.0
2016,12,18,2,0,0.0,0.0,8.0,-6.0,0.0,0.0,0.0
2016,12,18,2,15,0.0,0.0,7.85,-6.0,0.0,0.0,0.0
2016,12,18,2,30,0.0,0.0,7.7,-6.0,0.0,0.0,0.0
2016,12,18,2,45,0.0,0.0,7.6,-6.0,0.0,0.0,0.0
2016,12,18,3,0,0.0,0.0,7.5,-6.0,0.0,0.0,0.0
2016,12,18,3,15,0.0,0.0,7.45,-6.0,0.0,0.0,0.0
2016,12,18,3,30,0.0,0.0,7.4,-6.0,0.0,0.0,0.0
2016,12,18,3,45,0.0,0.0,7.4,-6.0,0.0,0.0,0.0
2016,12,18,4,0,0.0,0.0,7.4,-6.0,0.0,0.0,0.0
2016,12,18,4,15,0.0,0.0,7.35,-6.0,0.0,0.0,0.0
2016,12,18,4,30,0.0,0.0,7.3,-6.0,0.0,0.0,0.0
2016,12,18,4,45,0.0,0.0,7.25,-6.0,0.0,0.0,0.0
2016,12,18,5,0,0.0,0.0,7.2,-6.0,0.0,0.0,0.0
2016,12,18,5,15,0.0,0.0,7.1,-6.0,0.0,0.0,0.0
2016,12,18,5,30,0.0,0.0,7.0,-6.0,0.0,0.0,0.0
2016,12,18,5,45,0.0,0.0,6.95,-6.0,0.0,0.0,0.0
2016,12,18,6,0,0.0,0.0,6.9,-6.0,0.0,0.0,0.0
2016,12,18,6,15,0.0,0.0,6.85,-6.0,0.0,0.0,0.0
2016,12,18,6,30,0.0,0.0,6.8,-6.0,0.0,0.0,0.0
2016,12,18,6,45,0.0,0.0,6.75,-6.0,0.0,0.0,0.0
2016,12,18,7,0,0.0,0.0,6.7,-6.0,0.0,0.0,0.0
2016,12,18,7,15,0.0,0.0,6.7,-5.5,0.0,0.0,0.0
2016,12,18,7,30,0.0,0.0,6.7,-5.0,0.0,0.0,0.0
2016,12,18,7,45,14.5,18.0,6.7,-5.0,20.0,13.83,0.0
2016,12,18,8,0,29.0,36.0,6.7,-5.0,40.0,26.77,18.4
2016,12,18,8,15,45.5,56.0,6.7,-4.5,64.5,40.73,32.41
2016,12,18,8,30,62.0,76.0,6.7,-4.0,89.0,54.47,45.85
2016,12,18,8,45,72.5,96.0,6.75,-4.0,114.5,67.94,58.94
2016,12,18,9,0,83.0,116.0,6.8,-4.0,140.0,81.18,71.61
2016,12,18,9,15,88.5,135.0,6.75,-3.5,164.0,93.54,83.13
2016,12,18,9,30,94.0,154.0,6.7,-3.0,188.0,105.65,94.21
2016,12,18,9,45,97.0,171.5,6.7,-2.5,210.0,116.66,104.12
2016,12,18,10,0,100.0,189.0,6.7,-2.0,232.0,127.4,113.66
2016,12,18,10,15,103.0,203.5,6.65,-1.5,251.0,136.36,121.45
2016,12,18,10,30,106.0,218.0,6.6,-1.0,270.0,145.07,128.97
2016,12,18,10,45,81.0,224.0,6.6,-1.0,265.0,148.72,132.06
2016,12,18,11,0,56.0,230.0,6.6,-1.0,260.0,154.53,130.23
2016,12,18,11,15,157.5,243.5,6.6,-0.5,332.0,176.45,143.41
2016,12,18,11,30,259.0,257.0,6.6,0.0,404.0,213.08,168.85
2016,12,18,11,45,226.0,266.5,6.6,0.0,397.0,234.97,189.63
2016,12,18,12,0,193.0,276.0,6.6,0.0,390.0,251.24,206.22
2016,12,18,12,15,240.5,272.0,6.55,0.0,414.5,280.27,231.24
2016,12,18,12,30,288.0,268.0,6.5,0.0,439.0,317.06,263.63
2016,12,18,12,45,293.5,265.0,6.5,0.0,438.0,338.73,284.28
2016,12,18,13,0,299.0,262.0,6.5,0.0,437.0,360.05,304.53
2016,12,18,13,15,501.5,198.5,6.4,0.0,485.0,437.8,372.38
2016,12,18,13,30,704.0,135.0,6.3,0.0,533.0,525.03,449.12
2016,12,18,13,45,568.0,169.0,6.25,0.0,483.0,503.18,432.98
2016,12,18,14,0,432.0,203.0,6.2,0.0,433.0,476.91,411.84
2016,12,18,14,15,661.0,139.0,6.1,0.0,470.0,591.62,512.95
2016,12,18,14,30,890.0,75.0,6.0,0.0,507.0,695.31,604.24
2016,12,18,14,45,863.0,75.5,5.95,0.0,470.5,708.7,617.08
2016,12,18,15,0,836.0,76.0,5.9,0.0,434.0,711.98,621.01
2016,12,18,15,15,810.5,73.0,5.75,0.0,393.0,708.12,618.6
2016,12,18,15,30,785.0,70.0,5.6,0.0,352.0,700.21,612.73
2016,12,18,15,45,752.0,65.0,5.5,0.0,307.5,680.4,596.8
2016,12,18,16,0,719.0,60.0,5.4,0.0,263.0,656.79,576.98
2016,12,18,16,15,662.0,54.5,5.15,0.0,215.0,610.51,536.38
2016,12,18,16,30,605.0,49.0,4.9,0.0,167.0,569.34,498.04
2016,12,18,16,45,517.0,40.0,4.65,-0.5,121.0,491.09,426.35
2016,12,18,17,0,429.0,31.0,4.4,-1.0,75.0,412.56,346.02
2016,12,18,17,15,214.5,15.5,4.2,-1.0,37.5,214.22,75.97
2016,12,18,17,30,0.0,0.0,4.0,-1.0,0.0,0.0,0.0
2016,12,18,17,45,0.0,0.0,3.85,-1.5,0.0,0.0,0.0
2016,12,18,18,0,0.0,0.0,3.7,-2.0,0.0,0.0,0.0
2016,12,18,18,15,0.0,0.0,3.65,-2.0,0.0,0.0,0.0
2016,12,18,18,30,0.0,0.0,3.6,-2.0,0.0,0.0,0.0
2016,12,18,18,45,0.0,0.0,3.6,-2.5,0.0,0.0,0.0
2016,12,18,19,0,0.0,0.0,3.6,-3.0,0.0,0.0,0.0
2016,12,18,19,15,0.0,0.0,3.5,-3.0,0.0,0.0,0.0
2016,12,18,19,30,0.0,0.0,3.4,-3.0,0.0,0.0,0.0
2016,12,18,19,45,0.0,0.0,3.35,-3.0,0.0,0.0,0.0
2016,12,18,20,0,0.0,0.0,3.3,-3.0,0.0,0.0,0.0
2016,12,18,20,15,0.0,0.0,3.35,-3.0,0.0,0.0,0.0
2016,12,18,20,30,0.0,0.0,3.4,-3.0,0.0,0.0,0.0
2016,12,18,20,45,0.0,0.0,3.45,-3.5,0.0,0.0,0.0
2016,12,18,21,0,0.0,0.0,3.5,-4.0,0.0,0.0,0.0
2016,12,18,21,15,0.0,0.0,3.5,-4.0,0.0,0.0,0.0
2016,12,18,21,30,0.0,0.0,3.5,-4.0,0.0,0.0,0.0
2016,12,18,21,45,0.0,0.0,3.5,-4.0,0.0,0.0,0.0
2016,12,18,22,0,0.0,0.0,3.5,-4.0,0.0,0.0,0.0
2016,12,18,22,15,0.0,0.0,3.5,-4.0,0.0,0.0,0.0
2016,12,18,22,30,0.0,0.0,3.5,-4.0,0.0,0.0,0.0
2016,12,18,22,45,0.0,0.0,3.55,-4.0,0.0,0.0,0.0
2016,12,18,23,0,0.0,0.0,3.6,-4.0,0.0,0.0,0.0
2016,12,18,23,15,0.0,0.0,3.6,-4.0,0.0,0.0,0.0
2016,12,18,23,30,0.0,0.0,3.6,-4.0,0.0,0.0,0.0
2016,12,18,23,45,0.0,0.0,3.65,-4.5,0.0,0.0,0.0
2016,12,19,0,0,0.0,0.0,3.7,-5.0,0.0,0.0,0.0
2016,12,19,0,15,0.0,0.0,3.7,-5.0,0.0,0.0,0.0
2016,12,19,0,30,0.0,0.0,3.7,-5.0,0.0,0.0,0.0
2016,12,19,0,45,0.0,0.0,3.75,-5.0,0.0,0.0,0.0
2016,12,19,1,0,0.0,0.0,3.8,-5.0,0.0,0.0,0.0
2016,12,19,1,15,0.0,0.0,3.8,-5.0,0.0,0.0,0.0
2016,12,19,1,30,0.0,0.0,3.8,-5.0,0.0,0.0,0.0
2016,12,19,1,45,0.0,0.0,3.8,-5.0,0.0,0.0,0.0
2016,12,19,2,0,0.0,0.0,3.8,-5.0,0.0,0.0,0.0
2016,12,19,2,15,0.0,0.0,3.75,-5.0,0.0,0.0,0.0
2016,12,19,2,30,0.0,0.0,3.7,-5.0,0.0,0.0,0.0
2016,12,19,2,45,0.0,0.0,3.7,-5.0,0.0,0.0,0.0
2016,12,19,3,0,0.0,0.0,3.7,-5.0,0.0,0.0,0.0
2016,12,19,3,15,0.0,0.0,3.7,-5.0,0.0,0.0,0.0
2016,12,19,3,30,0.0,0.0,3.7,-5.0,0.0,0.0,0.0
2016,12,19,3,45,0.0,0.0,3.7,-5.5,0.0,0.0,0.0
2016,12,19,4,0,0.0,0.0,3.7,-6.0,0.0,0.0,0.0
2016,12,19,4,15,0.0,0.0,3.65,-6.0,0.0,0.0,0.0
2016,12,19,4,30,0.0,0.0,3.6,-6.0,0.0,0.0,0.0
2016,12,19,4,45,0.0,0.0,3.6,-6.0,0.0,0.0,0.0
2016,12,19,5,0,0.0,0.0,3.6,-6.0,0.0,0.0,0.0
2016,12,19,5,15,0.0,0.0,3.6,-6.0,0.0,0.0,0.0
2016,12,19,5,30,0.0,0.0,3.6,-6.0,0.0,0.0,0.0
2016,12,19,5,45,0.0,0.0,3.6,-6.0,0.0,0.0,0.0
2016,12,19,6,0,0.0,0.0,3.6,-6.0,0.0,0.0,0.0
2016,12,19,6,15,0.0,0.0,3.6,-5.5,0.0,0.0,0.0
2016,12,19,6,30,0.0,0.0,3.6,-5.0,0.0,0.0,0.0
2016,12,19,6,45,0.0,0.0,3.65,-5.0,0.0,0.0,0.0
2016,12,19,7,0,0.0,0.0,3.7,-5.0,0.0,0.0,0.0
2016,12,19,7,15,0.0,0.0,3.75,-4.5,0.0,0.0,0.0
2016,12,19,7,30,0.0,0.0,3.8,-4.0,0.0,0.0,0.0
2016,12,19,7,45,225.5,14.5,3.9,-4.0,38.0,11.85,0.0
2016,12,19,8,0,451.0,29.0,4.0,-4.0,76.0,26.55,18.08
2016,12,19,8,15,542.5,36.5,4.0,-3.5,122.0,33.49,25.57
2016,12,19,8,30,634.0,44.0,4.0,-3.0,168.0,40.54,32.61
2016,12,19,8,45,688.0,49.0,4.0,-3.0,216.0,45.2,37.28
2016,12,19,9,0,742.0,54.0,4.0,-3.0,264.0,49.91,41.83
2016,12,19,9,15,777.5,57.5,4.0,-2.5,309.0,53.2,44.86
2016,12,19,9,30,813.0,61.0,4.0,-2.0,354.0,56.5,47.82
2016,12,19,9,45,837.5,63.5,4.0,-1.5,395.0,58.87,49.84
2016,12,19,10,0,862.0,66.0,4.0,-1.0,436.0,67.24,57.43
2016,12,19,10,15,878.5,68.0,3.95,-0.5,471.0,69.56,59.34
2016,12,19,10,30,895.0,70.0,3.9,0.0,506.0,71.78,61.15
2016,12,19,10,45,908.0,71.0,3.9,0.0,534.0,73.17,62.31
2016,12,19,11,0,921.0,72.0,3.9,0.0,562.0,89.54,61.49
2016,12,19,11,15,739.5,126.5,3.85,0.5,529.5,153.72,100.19
2016,12,19,11,30,558.0,181.0,3.8,1.0,497.0,208.7,150.11
2016,12,19,11,45,599.0,172.0,3.75,1.5,517.5,251.38,185.35
2016,12,19,12,0,640.0,163.0,3.7,2.0,538.0,294.35,223.37
2016,12,19,12,15,791.5,120.5,3.65,2.5,587.5,351.64,271.37
2016,12,19,12,30,943.0,78.0,3.6,3.0,637.0,416.6,327.48
2016,12,19,12,45,811.5,114.0,3.55,3.5,593.0,442.0,356.05
2016,12,19,13,0,680.0,150.0,3.5,4.0,549.0,454.39,371.61
2016,12,19,13,15,806.0,113.0,3.45,4.0,576.0,520.32,428.63
2016,12,19,13,30,932.0,76.0,3.4,4.0,603.0,587.81,486.69
2016,12,19,13,45,815.5,100.0,3.35,4.5,549.5,586.2,487.51
2016,12,19,14,0,699.0,124.0,3.3,5.0,496.0,573.13,478.45
2016,12,19,14,15,725.5,109.0,3.25,5.0,478.0,602.64,504.94
2016,12,19,14,30,752.0,94.0,3.2,5.0,460.0,627.51,527.41
2016,12,19,14,45,638.0,113.5,3.15,5.0,409.0,595.04,502.11
2016,12,19,15,0,524.0,133.0,3.1,5.0,358.0,543.92,461.66
2016,12,19,15,15,666.0,97.5,2.9,4.5,356.0,632.83,537.3
2016,12,19,15,30,808.0,62.0,2.7,4.0,354.0,707.52,597.18
2016,12,19,15,45,770.0,59.0,2.55,4.0,308.5,686.65,580.19
2016,12,19,16,0,732.0,56.0,2.4,4.0,263.0,661.93,560.22
2016,12,19,16,15,677.0,51.0,2.1,3.0,215.5,618.13,524.91
2016,12,19,16,30,622.0,46.0,1.8,2.0,168.0,571.05,484.78
2016,12,19,16,45,527.0,38.5,1.5,1.5,122.0,496.71,418.83
2016,12,19,17,0,432.0,31.0,1.2,1.0,76.0,414.82,339.12
2016,12,19,17,15,216.0,15.5,1.2,0.5,38.0,215.94,86.2
2016,12,19,17,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,19,17,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,19,18,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,19,18,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,19,18,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,19,18,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,19,19,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,19,19,15,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,12,19,19,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,19,19,45,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,12,19,20,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,19,20,15,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,12,19,20,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,19,20,45,0.0,0.0,0.9,-0.5,0.0,0.0,0.0
2016,12,19,21,0,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,12,19,21,15,0.0,0.0,0.85,-1.0,0.0,0.0,0.0
2016,12,19,21,30,0.0,0.0,0.8,-1.0,0.0,0.0,0.0
2016,12,19,21,45,0.0,0.0,0.8,-1.0,0.0,0.0,0.0
2016,12,19,22,0,0.0,0.0,0.8,-1.0,0.0,0.0,0.0
2016,12,19,22,15,0.0,0.0,0.75,-0.5,0.0,0.0,0.0
2016,12,19,22,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,19,22,45,0.0,0.0,0.65,0.0,0.0,0.0,0.0
2016,12,19,23,0,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,19,23,15,0.0,0.0,0.55,0.0,0.0,0.0,0.0
2016,12,19,23,30,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,12,19,23,45,0.0,0.0,0.45,0.0,0.0,0.0,0.0
2016,12,20,0,0,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,12,20,0,15,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,12,20,0,30,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,12,20,0,45,0.0,0.0,0.45,0.0,0.0,0.0,0.0
2016,12,20,1,0,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,12,20,1,15,0.0,0.0,0.55,0.0,0.0,0.0,0.0
2016,12,20,1,30,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,20,1,45,0.0,0.0,0.65,0.0,0.0,0.0,0.0
2016,12,20,2,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,2,15,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,2,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,2,45,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,3,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,3,15,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,3,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,3,45,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,4,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,4,15,0.0,0.0,0.65,0.0,0.0,0.0,0.0
2016,12,20,4,30,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,20,4,45,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,20,5,0,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,20,5,15,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,20,5,30,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,20,5,45,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,20,6,0,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,20,6,15,0.0,0.0,0.55,0.0,0.0,0.0,0.0
2016,12,20,6,30,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,12,20,6,45,0.0,0.0,0.45,0.0,0.0,0.0,0.0
2016,12,20,7,0,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,12,20,7,15,0.0,0.0,0.3,0.5,0.0,0.0,0.0
2016,12,20,7,30,0.0,0.0,0.2,1.0,0.0,0.0,0.0
2016,12,20,7,45,184.0,15.5,0.15,1.5,34.5,12.59,0.0
2016,12,20,8,0,368.0,31.0,0.1,2.0,69.0,25.73,16.97
2016,12,20,8,15,460.5,40.0,0.2,2.5,113.0,33.16,24.79
2016,12,20,8,30,553.0,49.0,0.3,3.0,157.0,40.66,32.09
2016,12,20,8,45,610.0,55.0,0.45,3.5,202.5,45.56,36.77
2016,12,20,9,0,667.0,61.0,0.6,4.0,248.0,50.48,41.33
